Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,15,0,864.0,54.0,0.6,17.5,402.0,48.54,37.15
2018,2,1,15,15,687.5,75.5,0.6,17.5,336.0,53.15,41.33
2018,2,1,15,30,511.0,97.0,0.6,17.5,270.0,70.74,56.79
2018,2,1,15,45,451.0,91.0,0.7,16.4,229.0,66.13,53.01
2018,2,1,16,0,391.0,85.0,0.8,15.3,188.0,62.56,50.07
2018,2,1,16,15,340.0,73.0,0.9,14.7,151.0,54.5,42.91
2018,2,1,16,30,289.0,61.0,1.0,14.1,114.0,46.22,35.35
2018,2,1,16,45,275.5,46.0,1.05,13.55,85.0,35.46,25.4
2018,2,1,17,0,262.0,31.0,1.1,13.0,56.0,25.38,15.37
2018,2,1,17,15,170.0,19.5,1.15,12.85,32.5,16.24,0.0
2018,2,1,17,30,78.0,8.0,1.2,12.7,9.0,7.28,0.0
2018,2,1,17,45,39.0,4.0,1.2,12.5,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,7,15,32.0,6.0,1.1,11.95,7.0,0.0,0.0
2018,2,2,7,30,64.0,12.0,1.0,12.2,14.0,46.3,0.0
2018,2,2,7,45,200.5,25.5,0.85,12.4,46.5,177.55,114.93
2018,2,2,8,0,337.0,39.0,0.7,12.6,79.0,285.06,227.76
2018,2,2,8,15,350.5,52.0,0.7,13.05,109.0,312.69,255.09
2018,2,2,8,30,364.0,65.0,0.7,13.5,139.0,340.63,279.91
2018,2,2,8,45,393.0,77.5,0.65,14.0,174.5,377.23,309.68
2018,2,2,9,0,422.0,90.0,0.6,14.5,210.0,413.03,337.23
2018,2,2,9,15,450.0,100.0,0.55,14.8,245.5,443.86,360.06
2018,2,2,9,30,478.0,110.0,0.5,15.1,281.0,473.24,380.94
2018,2,2,9,45,504.5,118.5,0.5,15.45,315.5,498.02,398.08
2018,2,2,10,0,531.0,127.0,0.5,15.8,350.0,520.7,413.26
2018,2,2,10,15,625.0,115.0,0.5,16.15,396.5,569.95,448.46
2018,2,2,10,30,719.0,103.0,0.5,16.5,443.0,609.65,475.61
2018,2,2,10,45,819.5,84.5,0.5,16.9,491.5,639.85,495.54
2018,2,2,11,0,920.0,66.0,0.5,17.3,540.0,662.93,509.95
2018,2,2,11,15,926.0,67.0,0.5,17.55,558.0,647.43,496.3
2018,2,2,11,30,932.0,68.0,0.5,17.8,576.0,628.65,480.63
2018,2,2,11,45,934.5,69.0,0.5,18.0,586.5,604.64,461.09
2018,2,2,12,0,937.0,70.0,0.5,18.2,597.0,577.61,439.05
2018,2,2,12,15,937.0,70.0,0.5,18.3,599.5,545.42,413.01
2018,2,2,12,30,937.0,70.0,0.5,18.4,602.0,510.64,384.47
2018,2,2,12,45,924.5,72.5,0.55,18.5,594.0,470.4,351.65
2018,2,2,13,0,912.0,75.0,0.6,18.6,586.0,428.73,316.87
2018,2,2,13,15,912.5,72.5,0.55,18.6,574.5,385.9,279.65
2018,2,2,13,30,913.0,70.0,0.5,18.6,563.0,341.17,240.2
2018,2,2,13,45,908.5,69.0,0.5,18.65,544.5,294.73,199.23
2018,2,2,14,0,904.0,68.0,0.5,18.7,526.0,247.14,157.58
2018,2,2,14,15,891.5,66.5,0.55,18.7,499.0,196.93,115.95
2018,2,2,14,30,879.0,65.0,0.6,18.7,472.0,146.79,78.59
2018,2,2,14,45,834.5,67.5,0.6,18.65,432.0,91.88,47.02
2018,2,2,15,0,790.0,70.0,0.6,18.6,392.0,53.31,41.1
2018,2,2,15,15,792.5,63.0,0.6,18.6,360.0,48.83,37.35
2018,2,2,15,30,795.0,56.0,0.6,18.6,328.0,44.21,33.38
2018,2,2,15,45,764.5,52.5,0.75,17.6,287.0,42.1,31.7
2018,2,2,16,0,734.0,49.0,0.9,16.6,246.0,40.0,29.96
2018,2,2,16,15,683.5,45.0,1.0,16.05,202.5,37.38,27.61
2018,2,2,16,30,633.0,41.0,1.1,15.5,159.0,34.82,25.17
2018,2,2,16,45,545.0,35.0,1.2,15.0,116.5,30.33,20.84
2018,2,2,17,0,457.0,29.0,1.3,14.5,74.0,25.9,15.91
2018,2,2,17,15,287.0,19.5,1.3,14.1,42.5,16.21,0.0
2018,2,2,17,30,117.0,10.0,1.3,13.7,11.0,9.1,0.0
2018,2,2,17,45,58.5,5.0,1.3,13.3,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,3,7,15,110.5,8.5,0.6,12.05,12.0,0.0,0.0
2018,2,3,7,30,221.0,17.0,0.6,12.5,24.0,138.36,0.0
2018,2,3,7,45,372.5,24.5,0.6,12.9,60.0,280.07,189.27
2018,2,3,8,0,524.0,32.0,0.6,13.3,96.0,384.86,305.03
2018,2,3,8,15,601.5,37.0,0.55,13.75,139.5,450.17,361.84
2018,2,3,8,30,679.0,42.0,0.5,14.2,183.0,515.83,414.72
2018,2,3,8,45,725.5,46.0,0.5,14.65,227.5,559.76,448.79
2018,2,3,9,0,772.0,50.0,0.5,15.1,272.0,602.28,479.81
2018,2,3,9,15,802.0,52.0,0.55,15.5,313.0,629.07,498.51
2018,2,3,9,30,832.0,54.0,0.6,15.9,354.0,647.64,510.8
2018,2,3,9,45,853.0,56.0,0.6,16.35,391.5,663.11,519.86
2018,2,3,10,0,874.0,58.0,0.6,16.8,429.0,675.59,526.62
2018,2,3,10,15,889.5,59.5,0.6,17.15,461.0,680.47,528.16
2018,2,3,10,30,905.0,61.0,0.6,17.5,493.0,682.0,527.42
2018,2,3,10,45,915.5,62.0,0.6,17.85,518.5,676.17,520.96
2018,2,3,11,0,926.0,63.0,0.6,18.2,544.0,666.92,512.07
2018,2,3,11,15,932.0,64.0,0.6,18.4,562.0,651.4,498.95
2018,2,3,11,30,938.0,65.0,0.6,18.6,580.0,632.58,483.35
2018,2,3,11,45,940.5,65.0,0.6,18.85,590.0,607.42,462.95
2018,2,3,12,0,943.0,65.0,0.6,19.1,600.0,579.29,440.1
2018,2,3,12,15,943.5,65.5,0.6,19.15,603.0,547.75,414.62
2018,2,3,12,30,944.0,66.0,0.6,19.2,606.0,513.55,386.56
2018,2,3,12,45,941.0,66.0,0.6,19.25,600.5,474.81,354.45
2018,2,3,13,0,938.0,66.0,0.6,19.3,595.0,433.98,319.93
2018,2,3,13,15,933.0,65.5,0.6,19.25,582.5,390.07,282.33
2018,2,3,13,30,928.0,65.0,0.6,19.2,570.0,344.63,242.69
2018,2,3,13,45,920.0,64.5,0.6,19.1,550.0,297.07,200.99
2018,2,3,14,0,912.0,64.0,0.6,19.0,530.0,248.65,158.75
2018,2,3,14,15,900.0,63.0,0.6,18.85,503.0,198.54,116.91
2018,2,3,14,30,888.0,62.0,0.6,18.7,476.0,148.41,79.15
2018,2,3,14,45,871.5,60.0,0.6,18.5,443.0,97.47,49.47
2018,2,3,15,0,855.0,58.0,0.6,18.3,410.0,51.39,39.46
2018,2,3,15,15,831.5,55.5,0.6,18.3,371.5,49.41,37.9
2018,2,3,15,30,808.0,53.0,0.6,18.3,333.0,47.37,36.19
2018,2,3,15,45,774.5,50.5,0.6,17.4,291.0,40.43,30.26
2018,2,3,16,0,741.0,48.0,0.6,16.5,249.0,39.08,29.18
2018,2,3,16,15,689.5,44.0,0.65,15.9,205.0,36.42,26.81
2018,2,3,16,30,638.0,40.0,0.7,15.3,161.0,33.8,24.34
2018,2,3,16,45,444.0,38.0,0.7,14.7,111.5,30.04,20.69
2018,2,3,17,0,250.0,36.0,0.7,14.1,62.0,28.13,18.03
2018,2,3,17,15,165.0,22.5,0.7,14.0,36.0,17.79,0.82
2018,2,3,17,30,80.0,9.0,0.7,13.9,10.0,8.19,0.0
2018,2,3,17,45,40.0,4.5,0.7,13.8,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,4,7,15,32.5,7.5,0.45,11.8,8.5,0.0,0.0
2018,2,4,7,30,65.0,15.0,0.4,12.3,17.0,50.0,0.0
2018,2,4,7,45,108.0,29.5,0.4,12.8,40.0,121.17,83.2
2018,2,4,8,0,151.0,44.0,0.4,13.3,63.0,166.9,133.13
2018,2,4,8,15,186.5,60.0,0.4,13.9,93.0,209.35,170.73
2018,2,4,8,30,222.0,76.0,0.4,14.5,123.0,252.25,207.03
2018,2,4,8,45,338.5,82.0,0.4,15.15,172.0,349.55,285.89
2018,2,4,9,0,455.0,88.0,0.4,15.8,221.0,435.82,352.69
2018,2,4,9,15,628.5,75.0,0.35,16.3,287.5,545.59,434.64
2018,2,4,9,30,802.0,62.0,0.3,16.8,354.0,646.02,505.05
2018,2,4,9,45,828.5,63.0,0.3,17.3,392.0,663.84,514.31
2018,2,4,10,0,855.0,64.0,0.3,17.8,430.0,673.31,518.68
2018,2,4,10,15,882.5,62.5,0.3,17.9,464.5,682.78,523.9
2018,2,4,10,30,910.0,61.0,0.3,18.0,499.0,688.87,526.8
2018,2,4,10,45,920.5,62.0,0.3,18.1,524.5,683.03,520.97
2018,2,4,11,0,931.0,63.0,0.3,18.2,550.0,673.73,512.64
2018,2,4,11,15,848.0,88.5,0.3,18.45,543.5,632.58,480.77
2018,2,4,11,30,765.0,114.0,0.3,18.7,537.0,587.3,446.37
2018,2,4,11,45,846.0,93.0,0.3,19.0,569.0,587.93,445.43
2018,2,4,12,0,927.0,72.0,0.3,19.3,601.0,581.41,438.23
2018,2,4,12,15,939.0,69.0,0.3,19.45,607.5,552.57,414.65
2018,2,4,12,30,951.0,66.0,0.3,19.6,614.0,520.43,388.3
2018,2,4,12,45,948.0,66.0,0.3,19.7,608.5,481.38,356.34
2018,2,4,13,0,945.0,66.0,0.3,19.8,603.0,440.21,321.98
2018,2,4,13,15,940.0,65.5,0.3,19.95,590.5,395.95,284.39
2018,2,4,13,30,935.0,65.0,0.3,20.1,578.0,350.13,244.77
2018,2,4,13,45,927.0,64.0,0.3,20.25,557.5,301.74,202.72
2018,2,4,14,0,919.0,63.0,0.3,20.4,537.0,252.5,160.12
2018,2,4,14,15,907.5,62.0,0.35,20.45,510.0,202.05,118.3
2018,2,4,14,30,896.0,61.0,0.4,20.5,483.0,151.53,80.24
2018,2,4,14,45,879.5,59.5,0.45,20.55,450.0,100.47,50.13
2018,2,4,15,0,863.0,58.0,0.5,20.6,417.0,51.45,39.1
2018,2,4,15,15,840.0,56.0,0.5,20.6,378.5,49.84,37.88
2018,2,4,15,30,817.0,54.0,0.5,20.6,340.0,48.18,36.52
2018,2,4,15,45,782.0,51.5,0.55,19.4,297.5,41.19,30.65
2018,2,4,16,0,747.0,49.0,0.6,18.2,255.0,39.85,29.64
2018,2,4,16,15,638.0,49.5,0.65,17.7,204.0,40.94,30.58
2018,2,4,16,30,529.0,50.0,0.7,17.2,153.0,38.94,28.66
2018,2,4,16,45,415.0,42.0,0.75,16.7,109.5,33.36,23.41
2018,2,4,17,0,301.0,34.0,0.8,16.2,66.0,27.74,17.69
2018,2,4,17,15,208.5,22.5,0.9,15.95,39.5,18.71,3.27
2018,2,4,17,30,116.0,11.0,1.0,15.7,13.0,10.01,0.0
2018,2,4,17,45,58.0,5.5,1.1,15.4,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,5,7,15,3.5,4.0,0.6,14.2,4.0,3.64,0.0
2018,2,5,7,30,7.0,8.0,0.6,14.3,8.0,11.22,0.0
2018,2,5,7,45,3.5,17.5,0.6,14.35,17.5,17.47,7.44
2018,2,5,8,0,0.0,27.0,0.6,14.4,27.0,23.79,14.17
2018,2,5,8,15,0.0,38.5,0.6,14.7,38.5,33.97,23.16
2018,2,5,8,30,0.0,50.0,0.6,15.0,50.0,44.75,32.56
2018,2,5,8,45,35.5,79.5,0.55,15.25,90.0,106.83,85.94
2018,2,5,9,0,71.0,109.0,0.5,15.5,130.0,164.98,134.64
2018,2,5,9,15,161.0,129.0,0.55,15.95,185.5,259.47,212.32
2018,2,5,9,30,251.0,149.0,0.6,16.4,241.0,354.75,287.29
2018,2,5,9,45,313.5,156.0,0.6,16.85,283.0,401.66,322.36
2018,2,5,10,0,376.0,163.0,0.6,17.3,325.0,447.54,356.07
2018,2,5,10,15,561.0,132.0,0.6,17.75,394.0,551.67,433.45
2018,2,5,10,30,746.0,101.0,0.6,18.2,463.0,634.23,491.8
2018,2,5,10,45,830.5,83.5,0.65,18.65,506.0,655.74,505.27
2018,2,5,11,0,915.0,66.0,0.7,19.1,549.0,670.44,514.35
2018,2,5,11,15,916.0,68.5,0.75,19.15,565.5,653.62,500.89
2018,2,5,11,30,917.0,71.0,0.8,19.2,582.0,633.66,485.32
2018,2,5,11,45,926.5,69.5,0.8,19.2,594.5,611.37,467.45
2018,2,5,12,0,936.0,68.0,0.8,19.2,607.0,585.8,446.82
2018,2,5,12,15,937.0,68.0,0.85,19.05,610.0,554.12,421.93
2018,2,5,12,30,938.0,68.0,0.9,18.9,613.0,519.77,394.34
2018,2,5,12,45,936.5,68.0,1.0,18.75,608.5,481.78,363.46
2018,2,5,13,0,935.0,68.0,1.1,18.6,604.0,441.58,329.8
2018,2,5,13,15,931.0,67.5,1.15,18.5,591.5,397.99,292.21
2018,2,5,13,30,927.0,67.0,1.2,18.4,579.0,352.77,252.39
2018,2,5,13,45,920.0,65.5,1.25,18.3,559.0,304.46,209.57
2018,2,5,14,0,913.0,64.0,1.3,18.2,539.0,255.25,166.01
2018,2,5,14,15,901.5,63.5,1.35,18.05,512.5,205.39,123.49
2018,2,5,14,30,890.0,63.0,1.4,17.9,486.0,155.44,84.7
2018,2,5,14,45,874.0,61.5,1.4,17.8,453.0,104.56,53.4
2018,2,5,15,0,858.0,60.0,1.4,17.7,420.0,54.52,42.27
2018,2,5,15,15,835.0,57.5,1.4,17.7,381.5,50.9,39.25
2018,2,5,15,30,812.0,55.0,1.4,17.7,343.0,48.89,37.58
2018,2,5,15,45,778.5,52.5,1.45,16.65,300.5,41.88,31.61
2018,2,5,16,0,745.0,50.0,1.5,15.6,258.0,40.58,30.6
2018,2,5,16,15,693.0,46.0,1.6,15.05,213.5,37.97,28.27
2018,2,5,16,30,641.0,42.0,1.7,14.5,169.0,35.4,25.86
2018,2,5,16,45,555.0,36.5,1.8,13.95,126.0,31.39,22.0
2018,2,5,17,0,469.0,31.0,1.9,13.4,83.0,27.47,17.81
2018,2,5,17,15,300.0,21.5,1.9,13.1,49.0,17.72,4.46
2018,2,5,17,30,131.0,12.0,1.9,12.8,15.0,10.91,0.0
2018,2,5,17,45,65.5,6.0,1.85,12.45,7.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,6,7,15,135.0,9.5,0.95,10.1,15.0,8.64,0.0
2018,2,6,7,30,270.0,19.0,0.9,10.7,30.0,170.12,0.0
2018,2,6,7,45,423.5,26.0,0.85,11.3,69.5,311.49,230.85
2018,2,6,8,0,577.0,33.0,0.8,11.9,109.0,424.98,341.17
2018,2,6,8,15,651.0,37.5,0.8,12.3,154.5,489.27,396.9
2018,2,6,8,30,725.0,42.0,0.8,12.7,200.0,553.76,449.31
2018,2,6,8,45,768.5,45.0,0.75,13.15,245.5,595.6,480.77
2018,2,6,9,0,812.0,48.0,0.7,13.6,291.0,629.88,504.74
2018,2,6,9,15,839.0,50.5,0.7,13.9,333.0,655.95,522.42
2018,2,6,9,30,866.0,53.0,0.7,14.2,375.0,679.53,537.73
2018,2,6,9,45,885.0,55.0,0.7,14.5,413.0,694.02,546.15
2018,2,6,10,0,904.0,57.0,0.7,14.8,451.0,705.37,552.29
2018,2,6,10,15,918.0,58.5,0.7,15.1,483.5,709.3,553.17
2018,2,6,10,30,932.0,60.0,0.7,15.4,516.0,709.77,551.78
2018,2,6,10,45,941.0,60.5,0.7,15.7,541.0,702.18,544.78
2018,2,6,11,0,950.0,61.0,0.7,16.0,566.0,691.11,534.68
2018,2,6,11,15,956.0,61.5,0.75,16.2,584.5,674.66,521.49
2018,2,6,11,30,962.0,62.0,0.8,16.4,603.0,654.83,505.68
2018,2,6,11,45,965.5,62.5,0.8,16.6,614.0,630.19,485.57
2018,2,6,12,0,969.0,63.0,0.8,16.8,625.0,602.4,462.83
2018,2,6,12,15,968.5,64.0,0.8,16.9,628.0,569.98,436.41
2018,2,6,12,30,968.0,65.0,0.8,17.0,631.0,534.85,407.38
2018,2,6,12,45,964.0,65.5,0.8,17.1,625.5,495.11,374.22
2018,2,6,13,0,960.0,66.0,0.8,17.2,620.0,453.26,338.61
2018,2,6,13,15,955.0,65.5,0.75,17.15,607.0,408.23,299.59
2018,2,6,13,30,950.0,65.0,0.7,17.1,594.0,361.61,258.5
2018,2,6,13,45,943.0,64.0,0.7,17.1,574.0,312.62,215.15
2018,2,6,14,0,936.0,63.0,0.7,17.1,554.0,262.67,171.0
2018,2,6,14,15,925.5,62.0,0.7,16.95,527.0,211.35,127.24
2018,2,6,14,30,915.0,61.0,0.7,16.8,500.0,159.85,86.97
2018,2,6,14,45,899.0,59.5,0.7,16.7,466.0,107.61,54.23
2018,2,6,15,0,883.0,58.0,0.7,16.6,432.0,56.19,43.9
2018,2,6,15,15,860.5,56.0,0.7,16.6,393.0,49.98,38.63
2018,2,6,15,30,838.0,54.0,0.7,16.6,354.0,48.33,37.27
2018,2,6,15,45,805.5,51.5,0.7,15.6,311.0,46.18,35.58
2018,2,6,16,0,773.0,49.0,0.7,14.6,268.0,39.79,30.05
2018,2,6,16,15,722.5,45.0,0.75,13.9,222.5,37.13,27.71
2018,2,6,16,30,672.0,41.0,0.8,13.2,177.0,34.49,25.26
2018,2,6,16,45,589.5,36.0,0.85,12.55,133.0,30.89,21.78
2018,2,6,17,0,507.0,31.0,0.9,11.9,89.0,27.39,18.03
2018,2,6,17,15,342.0,22.5,0.9,11.75,53.5,18.58,6.28
2018,2,6,17,30,177.0,14.0,0.9,11.6,18.0,12.73,0.0
2018,2,6,17,45,88.5,7.0,0.9,11.45,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,7,7,15,125.5,9.5,1.05,9.2,15.0,76.82,0.0
2018,2,7,7,30,251.0,19.0,1.1,9.7,30.0,185.79,0.0
2018,2,7,7,45,401.0,27.0,1.1,10.25,69.5,310.41,235.35
2018,2,7,8,0,551.0,35.0,1.1,10.8,109.0,413.0,335.43
2018,2,7,8,15,624.0,39.5,1.05,11.25,154.0,476.79,390.88
2018,2,7,8,30,697.0,44.0,1.0,11.7,199.0,540.57,442.86
2018,2,7,8,45,742.0,48.0,0.95,12.2,244.5,584.57,476.31
2018,2,7,9,0,787.0,52.0,0.9,12.7,290.0,627.06,506.64
2018,2,7,9,15,818.0,54.0,0.85,13.15,332.5,649.28,520.72
2018,2,7,9,30,849.0,56.0,0.8,13.6,375.0,674.93,536.83
2018,2,7,9,45,871.0,57.5,0.75,14.1,413.5,690.87,545.27
2018,2,7,10,0,893.0,59.0,0.7,14.6,452.0,703.74,551.42
2018,2,7,10,15,907.0,60.5,0.65,15.0,484.5,707.74,551.42
2018,2,7,10,30,921.0,62.0,0.6,15.4,517.0,708.33,549.18
2018,2,7,10,45,930.5,63.0,0.6,15.75,542.5,701.77,542.92
2018,2,7,11,0,940.0,64.0,0.6,16.1,568.0,691.74,533.48
2018,2,7,11,15,946.0,65.0,0.55,16.35,586.5,675.97,519.43
2018,2,7,11,30,952.0,66.0,0.5,16.6,605.0,656.83,502.92
2018,2,7,11,45,955.0,66.5,0.5,16.9,616.0,632.06,482.82
2018,2,7,12,0,958.0,67.0,0.5,17.2,627.0,604.19,460.21
2018,2,7,12,15,958.0,67.5,0.5,17.3,630.0,571.74,434.19
2018,2,7,12,30,958.0,68.0,0.5,17.4,633.0,536.6,405.61
2018,2,7,12,45,954.5,69.0,0.5,17.5,628.0,497.81,373.62
2018,2,7,13,0,951.0,70.0,0.5,17.6,623.0,456.88,339.16
2018,2,7,13,15,946.0,69.5,0.45,17.55,610.0,412.07,300.77
2018,2,7,13,30,941.0,69.0,0.4,17.5,597.0,365.69,260.34
2018,2,7,13,45,932.5,68.5,0.4,17.5,576.5,316.97,217.76
2018,2,7,14,0,924.0,68.0,0.4,17.5,556.0,267.42,174.41
2018,2,7,14,15,912.5,66.5,0.4,17.4,528.5,215.92,130.81
2018,2,7,14,30,901.0,65.0,0.4,17.3,501.0,164.36,90.52
2018,2,7,14,45,884.5,63.5,0.35,17.25,467.5,112.61,57.64
2018,2,7,15,0,868.0,62.0,0.3,17.2,434.0,61.73,48.55
2018,2,7,15,15,845.5,60.0,0.3,17.2,395.0,52.79,40.98
2018,2,7,15,30,823.0,58.0,0.3,17.2,356.0,45.45,34.66
2018,2,7,15,45,790.0,55.0,0.25,16.45,313.0,43.77,33.36
2018,2,7,16,0,757.0,52.0,0.2,15.7,270.0,42.11,32.02
2018,2,7,16,15,707.0,48.0,0.3,15.15,224.5,39.55,29.75
2018,2,7,16,30,657.0,44.0,0.4,14.6,179.0,37.03,27.4
2018,2,7,16,45,575.0,38.5,0.5,14.05,135.0,33.08,23.62
2018,2,7,17,0,493.0,33.0,0.6,13.5,91.0,29.22,19.57
2018,2,7,17,15,331.5,23.5,0.7,13.3,55.0,19.37,7.71
2018,2,7,17,30,170.0,14.0,0.8,13.1,19.0,12.73,0.0
2018,2,7,17,45,85.0,7.0,0.85,12.85,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,7,15,142.0,10.0,0.95,11.85,17.0,86.68,0.0
2018,2,8,7,30,284.0,20.0,0.8,12.3,34.0,207.98,0.0
2018,2,8,7,45,420.5,27.5,0.65,12.75,73.0,314.71,238.96
2018,2,8,8,0,557.0,35.0,0.5,13.2,112.0,419.13,335.03
2018,2,8,8,15,593.0,42.5,0.45,13.85,152.0,462.55,372.48
2018,2,8,8,30,629.0,50.0,0.4,14.5,192.0,505.18,406.52
2018,2,8,8,45,645.0,59.0,0.3,15.1,231.5,539.68,431.32
2018,2,8,9,0,661.0,68.0,0.2,15.7,271.0,567.0,449.31
2018,2,8,9,15,681.5,74.0,0.2,15.95,309.0,591.4,465.99
2018,2,8,9,30,702.0,80.0,0.2,16.2,347.0,613.44,480.31
2018,2,8,9,45,656.5,100.0,0.2,16.45,369.0,602.69,469.88
2018,2,8,10,0,611.0,120.0,0.2,16.7,391.0,588.02,457.02
2018,2,8,10,15,768.0,90.0,0.2,17.5,455.5,654.07,503.45
2018,2,8,10,30,925.0,60.0,0.2,18.3,520.0,712.37,540.74
2018,2,8,10,45,935.0,60.5,0.15,19.15,545.5,705.6,531.93
2018,2,8,11,0,945.0,61.0,0.1,20.0,571.0,695.35,521.36
2018,2,8,11,15,951.5,61.0,0.1,20.3,589.5,678.78,507.81
2018,2,8,11,30,958.0,61.0,0.1,20.6,608.0,658.83,491.86
2018,2,8,11,45,961.0,62.0,0.1,20.9,619.0,634.54,472.67
2018,2,8,12,0,964.0,63.0,0.1,21.2,630.0,607.11,450.99
2018,2,8,12,15,964.5,62.5,0.15,21.35,632.5,573.78,425.52
2018,2,8,12,30,965.0,62.0,0.2,21.5,635.0,537.75,397.52
2018,2,8,12,45,963.5,61.5,0.25,21.65,630.0,498.25,366.22
2018,2,8,13,0,962.0,61.0,0.3,21.8,625.0,456.49,332.31
2018,2,8,13,15,958.0,60.5,0.35,21.6,612.5,411.72,295.55
2018,2,8,13,30,954.0,60.0,0.4,21.4,600.0,365.26,256.36
2018,2,8,13,45,946.0,59.5,0.45,21.25,579.5,316.21,214.32
2018,2,8,14,0,938.0,59.0,0.5,21.1,559.0,266.25,171.23
2018,2,8,14,15,927.0,58.0,0.55,20.8,531.5,214.67,127.93
2018,2,8,14,30,916.0,57.0,0.6,20.5,504.0,162.95,87.59
2018,2,8,14,45,901.0,56.0,0.65,20.25,471.0,111.02,54.33
2018,2,8,15,0,886.0,55.0,0.7,20.0,438.0,59.79,35.99
2018,2,8,15,15,865.0,52.5,0.7,20.0,399.0,47.44,35.84
2018,2,8,15,30,844.0,50.0,0.7,20.0,360.0,45.4,34.17
2018,2,8,15,45,813.5,48.0,0.8,18.85,317.5,43.62,32.83
2018,2,8,16,0,783.0,46.0,0.9,17.7,275.0,41.77,31.4
2018,2,8,16,15,737.0,42.5,0.95,17.1,229.5,34.88,25.34
2018,2,8,16,30,691.0,39.0,1.0,16.5,184.0,32.59,23.24
2018,2,8,16,45,615.5,34.5,1.05,15.9,140.0,29.35,20.16
2018,2,8,17,0,540.0,30.0,1.1,15.3,96.0,26.21,16.9
2018,2,8,17,15,373.0,22.5,1.2,14.95,58.5,20.04,8.86
2018,2,8,17,30,206.0,15.0,1.3,14.6,21.0,13.64,0.0
2018,2,8,17,45,103.0,7.5,1.35,14.3,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,9,7,15,172.5,10.0,1.25,13.65,19.0,103.9,0.0
2018,2,9,7,30,345.0,20.0,1.1,14.0,38.0,238.01,4.64
2018,2,9,7,45,378.5,31.0,0.9,14.4,69.5,304.0,232.43
2018,2,9,8,0,412.0,42.0,0.7,14.8,101.0,345.46,277.38
2018,2,9,8,15,551.5,43.0,0.65,15.45,152.0,444.23,358.69
2018,2,9,8,30,691.0,44.0,0.6,16.1,203.0,542.02,434.53
2018,2,9,8,45,663.0,58.0,0.55,16.7,236.0,548.56,437.98
2018,2,9,9,0,635.0,72.0,0.5,17.3,269.0,556.57,441.99
2018,2,9,9,15,666.0,77.5,0.5,17.55,310.0,587.59,463.94
2018,2,9,9,30,697.0,83.0,0.5,17.8,351.0,616.42,483.24
2018,2,9,9,45,709.0,88.5,0.5,18.05,384.0,629.21,490.45
2018,2,9,10,0,721.0,94.0,0.5,18.3,417.0,639.19,495.62
2018,2,9,10,15,792.0,85.5,0.55,18.35,463.5,669.01,516.58
2018,2,9,10,30,863.0,77.0,0.6,18.4,510.0,697.93,536.01
2018,2,9,10,45,784.5,101.5,0.65,18.4,510.0,657.57,505.54
2018,2,9,11,0,706.0,126.0,0.7,18.4,510.0,617.38,475.53
2018,2,9,11,15,708.5,130.0,0.75,18.4,526.5,604.88,466.02
2018,2,9,11,30,711.0,134.0,0.8,18.4,543.0,589.69,454.06
2018,2,9,11,45,773.5,118.5,0.85,18.45,571.0,587.84,451.97
2018,2,9,12,0,836.0,103.0,0.9,18.5,599.0,580.72,445.39
2018,2,9,12,15,893.0,88.0,0.95,18.5,620.0,564.88,431.96
2018,2,9,12,30,950.0,73.0,1.0,18.5,641.0,544.79,414.6
2018,2,9,12,45,934.5,77.0,1.0,18.5,632.5,503.43,380.57
2018,2,9,13,0,919.0,81.0,1.0,18.5,624.0,460.74,344.91
2018,2,9,13,15,865.5,92.5,1.05,18.4,595.5,407.11,301.15
2018,2,9,13,30,812.0,104.0,1.1,18.3,567.0,357.66,259.96
2018,2,9,13,45,804.0,99.5,1.15,18.15,545.0,310.11,218.75
2018,2,9,14,0,796.0,95.0,1.2,18.0,523.0,262.11,176.87
2018,2,9,14,15,810.5,87.5,1.2,17.8,505.0,215.42,135.8
2018,2,9,14,30,825.0,80.0,1.2,17.6,487.0,166.46,95.52
2018,2,9,14,45,785.5,80.5,1.2,17.35,447.0,117.55,63.78
2018,2,9,15,0,746.0,81.0,1.2,17.1,407.0,72.18,46.34
2018,2,9,15,15,714.0,81.5,1.2,17.1,371.0,56.34,44.05
2018,2,9,15,30,682.0,82.0,1.2,17.1,335.0,57.99,45.63
2018,2,9,15,45,413.0,100.0,1.25,16.2,248.0,71.3,57.59
2018,2,9,16,0,144.0,118.0,1.3,15.3,161.0,90.2,74.43
2018,2,9,16,15,103.0,99.5,1.3,14.7,127.5,77.04,62.92
2018,2,9,16,30,62.0,81.0,1.3,14.1,94.0,65.42,52.57
2018,2,9,16,45,100.0,60.5,1.35,13.45,75.5,48.68,37.45
2018,2,9,17,0,138.0,40.0,1.4,12.8,57.0,32.03,22.21
2018,2,9,17,15,138.0,28.0,1.45,12.55,39.0,21.9,11.01
2018,2,9,17,30,138.0,16.0,1.5,12.3,21.0,14.55,0.0
2018,2,9,17,45,69.0,8.0,1.5,12.0,10.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,10,7,15,154.5,11.0,1.9,8.15,19.5,95.45,0.0
2018,2,10,7,30,309.0,22.0,1.9,8.6,39.0,229.74,48.79
2018,2,10,7,45,445.0,29.0,1.9,9.0,80.0,334.69,265.86
2018,2,10,8,0,581.0,36.0,1.9,9.4,121.0,440.08,363.59
2018,2,10,8,15,541.5,49.0,1.85,9.9,150.0,447.71,373.68
2018,2,10,8,30,502.0,62.0,1.8,10.4,179.0,444.96,373.13
2018,2,10,8,45,385.0,90.0,1.75,10.95,190.5,399.08,334.84
2018,2,10,9,0,268.0,118.0,1.7,11.5,202.0,338.76,283.74
2018,2,10,9,15,218.5,139.0,1.65,11.9,214.0,327.36,272.78
2018,2,10,9,30,169.0,160.0,1.6,12.3,226.0,300.9,249.31
2018,2,10,9,45,319.5,156.5,1.55,12.75,296.0,412.0,339.81
2018,2,10,10,0,470.0,153.0,1.5,13.2,366.0,523.59,425.89
2018,2,10,10,15,482.5,162.0,1.4,13.45,394.0,535.25,431.72
2018,2,10,10,30,495.0,171.0,1.3,13.7,422.0,544.61,436.47
2018,2,10,10,45,512.0,176.5,1.25,13.95,447.0,550.97,439.3
2018,2,10,11,0,529.0,182.0,1.2,14.2,472.0,554.78,440.14
2018,2,10,11,15,526.5,189.0,1.2,14.3,486.0,544.79,431.06
2018,2,10,11,30,524.0,196.0,1.2,14.4,500.0,532.82,420.57
2018,2,10,11,45,557.0,189.5,1.2,14.5,518.0,527.16,415.13
2018,2,10,12,0,590.0,183.0,1.2,14.6,536.0,518.08,406.78
2018,2,10,12,15,584.0,186.5,1.2,14.6,537.0,493.86,386.71
2018,2,10,12,30,578.0,190.0,1.2,14.6,538.0,468.22,365.36
2018,2,10,12,45,559.5,193.5,1.25,14.6,528.5,435.54,338.58
2018,2,10,13,0,541.0,197.0,1.3,14.6,519.0,402.73,311.3
2018,2,10,13,15,673.5,151.0,1.3,14.5,543.5,386.91,294.49
2018,2,10,13,30,806.0,105.0,1.3,14.4,568.0,359.45,266.35
2018,2,10,13,45,811.5,99.5,1.3,14.3,552.5,315.06,226.24
2018,2,10,14,0,817.0,94.0,1.3,14.2,537.0,268.92,184.48
2018,2,10,14,15,880.0,78.5,1.25,14.0,534.5,228.9,145.89
2018,2,10,14,30,943.0,63.0,1.2,13.8,532.0,177.41,100.54
2018,2,10,14,45,929.5,61.5,1.2,13.55,498.0,123.4,63.57
2018,2,10,15,0,916.0,60.0,1.2,13.3,464.0,69.95,41.05
2018,2,10,15,15,895.5,58.0,1.2,13.3,424.0,51.69,40.62
2018,2,10,15,30,875.0,56.0,1.2,13.3,384.0,50.07,39.29
2018,2,10,15,45,801.0,56.0,1.2,12.5,329.0,44.32,34.35
2018,2,10,16,0,727.0,56.0,1.2,11.7,274.0,44.96,35.08
2018,2,10,16,15,684.5,48.5,1.2,11.0,227.5,39.54,30.25
2018,2,10,16,30,642.0,41.0,1.2,10.3,181.0,33.96,25.17
2018,2,10,16,45,616.5,36.5,1.25,9.65,145.0,30.98,22.27
2018,2,10,17,0,591.0,32.0,1.3,9.0,109.0,28.01,19.15
2018,2,10,17,15,430.5,25.5,1.3,8.7,69.0,22.9,12.57
2018,2,10,17,30,270.0,19.0,1.3,8.4,29.0,17.28,0.0
2018,2,10,17,45,135.0,9.5,1.35,8.1,14.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,11,7,15,12.5,7.0,1.55,5.95,7.5,13.32,0.0
2018,2,11,7,30,25.0,14.0,1.5,6.5,15.0,32.96,7.18
2018,2,11,7,45,46.0,29.0,1.5,7.05,34.5,68.96,52.33
2018,2,11,8,0,67.0,44.0,1.5,7.6,54.0,100.53,81.94
2018,2,11,8,15,66.0,67.5,1.6,7.8,80.0,130.48,108.64
2018,2,11,8,30,65.0,91.0,1.7,8.0,106.0,146.73,123.12
2018,2,11,8,45,33.5,88.5,1.75,8.2,96.5,115.74,95.97
2018,2,11,9,0,2.0,86.0,1.8,8.4,87.0,80.79,64.89
2018,2,11,9,15,1.0,75.5,1.8,8.4,76.0,68.07,53.81
2018,2,11,9,30,0.0,65.0,1.8,8.4,65.0,57.44,44.48
2018,2,11,9,45,33.5,107.0,1.8,8.45,122.5,127.67,105.68
2018,2,11,10,0,67.0,149.0,1.8,8.5,180.0,195.18,162.93
2018,2,11,10,15,107.0,189.5,1.8,8.45,242.5,276.33,230.1
2018,2,11,10,30,147.0,230.0,1.8,8.4,305.0,343.71,284.37
2018,2,11,10,45,218.0,234.0,1.8,8.35,351.5,389.92,321.71
2018,2,11,11,0,289.0,238.0,1.8,8.3,398.0,443.42,363.94
2018,2,11,11,15,268.0,242.5,1.9,8.35,394.5,423.27,346.7
2018,2,11,11,30,247.0,247.0,2.0,8.4,391.0,403.03,329.83
2018,2,11,11,45,134.5,209.0,2.05,8.5,287.5,280.42,230.0
2018,2,11,12,0,22.0,171.0,2.1,8.6,184.0,168.44,136.85
2018,2,11,12,15,54.5,191.5,2.15,8.85,224.5,202.38,165.19
2018,2,11,12,30,87.0,212.0,2.2,9.1,265.0,233.22,190.04
2018,2,11,12,45,349.0,182.5,2.3,9.35,392.0,330.54,267.66
2018,2,11,13,0,611.0,153.0,2.4,9.6,519.0,398.52,316.97
2018,2,11,13,15,713.0,133.0,2.4,9.65,552.0,388.72,303.55
2018,2,11,13,30,815.0,113.0,2.4,9.7,585.0,372.33,283.47
2018,2,11,13,45,802.0,111.5,2.4,9.75,563.0,325.49,240.61
2018,2,11,14,0,789.0,110.0,2.4,9.8,541.0,278.6,197.76
2018,2,11,14,15,745.0,114.0,2.4,9.65,505.5,225.45,152.09
2018,2,11,14,30,701.0,118.0,2.4,9.5,470.0,180.11,115.56
2018,2,11,14,45,452.5,146.0,2.4,9.35,367.5,139.36,95.9
2018,2,11,15,0,204.0,174.0,2.4,9.2,265.0,134.53,106.42
2018,2,11,15,15,149.5,146.5,2.4,9.2,210.0,110.86,94.17
2018,2,11,15,30,95.0,119.0,2.4,9.2,155.0,92.31,77.87
2018,2,11,15,45,274.0,100.5,2.3,8.8,187.5,75.71,63.22
2018,2,11,16,0,453.0,82.0,2.2,8.4,220.0,59.61,48.83
2018,2,11,16,15,385.0,79.0,2.2,8.15,183.0,58.12,47.5
2018,2,11,16,30,317.0,76.0,2.2,7.9,146.0,56.71,46.08
2018,2,11,16,45,257.5,62.0,2.15,7.65,110.0,46.97,36.91
2018,2,11,17,0,198.0,48.0,2.1,7.4,74.0,36.93,27.26
2018,2,11,17,15,127.5,32.0,2.1,7.25,46.0,25.72,15.38
2018,2,11,17,30,57.0,16.0,2.1,7.1,18.0,14.55,0.0
2018,2,11,17,45,28.5,8.0,2.15,6.95,9.0,7.28,0.0
2018,2,11,18,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
