Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,9,15,228.0,147.5,1.85,5.55,235.0,352.79,299.93
2018,2,22,9,30,88.0,184.0,1.9,5.8,223.0,259.2,218.26
2018,2,22,9,45,132.5,205.0,1.95,6.0,269.5,326.24,274.25
2018,2,22,10,0,177.0,226.0,2.0,6.2,316.0,378.81,316.68
2018,2,22,10,15,172.5,237.5,2.05,6.35,330.0,381.94,317.82
2018,2,22,10,30,168.0,249.0,2.1,6.5,344.0,384.4,318.71
2018,2,22,10,45,145.5,255.5,2.1,6.6,340.0,367.67,303.87
2018,2,22,11,0,123.0,262.0,2.1,6.7,336.0,351.11,289.35
2018,2,22,11,15,139.0,267.0,2.15,6.7,353.5,360.11,296.49
2018,2,22,11,30,155.0,272.0,2.2,6.7,371.0,367.87,302.43
2018,2,22,11,45,125.5,256.5,2.25,6.75,337.5,325.41,267.39
2018,2,22,12,0,96.0,241.0,2.3,6.8,304.0,285.07,234.1
2018,2,22,12,15,80.0,244.5,2.35,6.75,297.0,267.33,219.28
2018,2,22,12,30,64.0,248.0,2.4,6.7,290.0,256.29,209.89
2018,2,22,12,45,78.5,230.0,2.4,6.65,281.5,242.91,198.85
2018,2,22,13,0,93.0,212.0,2.4,6.6,273.0,230.05,188.03
2018,2,22,13,15,67.0,214.5,2.4,6.55,258.0,213.84,174.43
2018,2,22,13,30,41.0,217.0,2.4,6.5,243.0,200.89,163.82
2018,2,22,13,45,234.0,220.0,2.45,6.5,360.5,256.41,204.97
2018,2,22,14,0,427.0,223.0,2.5,6.5,478.0,292.3,226.36
2018,2,22,14,15,619.0,165.5,2.45,6.4,516.5,265.04,193.7
2018,2,22,14,30,811.0,108.0,2.4,6.3,555.0,221.12,146.19
2018,2,22,14,45,702.0,122.5,2.4,6.25,492.5,166.69,106.11
2018,2,22,15,0,593.0,137.0,2.4,6.2,430.0,128.85,86.17
2018,2,22,15,15,690.0,110.5,2.4,6.2,424.5,74.29,62.03
2018,2,22,15,30,787.0,84.0,2.4,6.2,419.0,63.59,52.56
2018,2,22,15,45,648.0,93.5,2.4,5.95,350.0,65.59,54.58
2018,2,22,16,0,509.0,103.0,2.4,5.7,281.0,73.51,61.99
2018,2,22,16,15,577.5,82.0,2.35,5.45,257.0,60.55,50.26
2018,2,22,16,30,646.0,61.0,2.3,5.2,233.0,45.8,36.73
2018,2,22,16,45,605.0,54.0,2.25,4.95,189.5,41.55,32.72
2018,2,22,17,0,564.0,47.0,2.2,4.7,146.0,37.2,28.42
2018,2,22,17,15,449.0,39.0,2.2,4.45,102.0,31.68,22.8
2018,2,22,17,30,334.0,31.0,2.2,4.2,58.0,26.2,15.12
2018,2,22,17,45,187.5,18.5,2.2,3.95,31.5,16.83,0.0
2018,2,22,18,0,41.0,6.0,2.2,3.7,5.0,0.0,0.0
2018,2,22,18,15,20.5,3.0,2.15,3.55,2.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,2.1,3.25,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.1,2.95,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.0,2.25,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.0,0.85,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.95,0.7,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.9,0.15,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.9,0.05,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.95,-0.25,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.0,-0.3,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.95,-0.4,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.9,-0.55,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.9,-0.75,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.9,-0.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.9,-1.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.85,-0.7,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,2,23,6,45,23.0,4.0,1.8,0.05,4.5,0.0,0.0
2018,2,23,7,0,46.0,8.0,1.8,0.4,9.0,33.58,0.0
2018,2,23,7,15,155.0,22.5,1.8,0.95,37.5,148.34,63.58
2018,2,23,7,30,264.0,37.0,1.8,1.5,66.0,250.43,207.77
2018,2,23,7,45,387.5,46.0,1.75,2.05,112.0,349.38,299.48
2018,2,23,8,0,511.0,55.0,1.7,2.6,158.0,453.69,390.2
2018,2,23,8,15,655.0,54.0,1.7,3.2,222.0,558.14,476.66
2018,2,23,8,30,799.0,53.0,1.7,3.8,286.0,672.51,565.65
2018,2,23,8,45,837.5,56.5,1.65,4.35,336.5,715.62,595.7
2018,2,23,9,0,876.0,60.0,1.6,4.9,387.0,749.95,618.46
2018,2,23,9,15,899.5,62.5,1.55,5.3,433.0,775.74,634.45
2018,2,23,9,30,923.0,65.0,1.5,5.7,479.0,798.63,647.94
2018,2,23,9,45,938.0,67.0,1.5,6.1,518.5,811.13,654.24
2018,2,23,10,0,953.0,69.0,1.5,6.5,558.0,820.19,658.17
2018,2,23,10,15,960.5,71.0,1.45,6.8,590.0,819.94,655.14
2018,2,23,10,30,968.0,73.0,1.4,7.1,622.0,816.05,649.76
2018,2,23,10,45,976.0,74.0,1.4,7.4,649.0,807.72,642.04
2018,2,23,11,0,984.0,75.0,1.4,7.7,676.0,795.71,631.91
2018,2,23,11,15,989.5,75.5,1.4,7.9,695.0,777.73,617.92
2018,2,23,11,30,995.0,76.0,1.4,8.1,714.0,756.19,601.21
2018,2,23,11,45,998.0,76.5,1.4,8.3,725.5,729.52,579.54
2018,2,23,12,0,1001.0,77.0,1.4,8.5,737.0,699.57,555.15
2018,2,23,12,15,999.0,78.5,1.35,8.65,739.5,664.49,526.18
2018,2,23,12,30,997.0,80.0,1.3,8.8,742.0,626.65,494.63
2018,2,23,12,45,989.5,81.0,1.3,8.95,734.0,582.95,458.44
2018,2,23,13,0,982.0,82.0,1.3,9.1,726.0,537.32,419.87
2018,2,23,13,15,977.5,81.0,1.3,9.15,712.0,489.47,378.69
2018,2,23,13,30,973.0,80.0,1.3,9.2,698.0,439.95,335.01
2018,2,23,13,45,965.5,80.0,1.3,9.2,677.0,388.82,289.05
2018,2,23,14,0,958.0,80.0,1.3,9.2,656.0,336.69,241.47
2018,2,23,14,15,947.0,78.5,1.3,9.15,626.0,281.79,191.73
2018,2,23,14,30,936.0,77.0,1.3,9.1,596.0,226.76,143.24
2018,2,23,14,45,919.5,75.0,1.35,9.0,559.5,170.8,98.35
2018,2,23,15,0,903.0,73.0,1.4,8.9,523.0,115.77,63.09
2018,2,23,15,15,883.5,71.0,1.4,8.9,482.0,61.85,50.23
2018,2,23,15,30,864.0,69.0,1.4,8.9,441.0,52.36,41.89
2018,2,23,15,45,836.5,66.0,1.4,8.5,395.0,50.97,40.83
2018,2,23,16,0,809.0,63.0,1.4,8.1,349.0,49.59,39.74
2018,2,23,16,15,768.0,59.0,1.5,7.5,300.0,47.32,37.83
2018,2,23,16,30,727.0,55.0,1.6,6.9,251.0,45.07,35.85
2018,2,23,16,45,660.5,50.0,1.7,6.3,201.5,41.85,32.85
2018,2,23,17,0,594.0,45.0,1.8,5.7,152.0,35.41,26.73
2018,2,23,17,15,473.5,37.5,1.85,5.25,106.0,30.21,21.49
2018,2,23,17,30,353.0,30.0,1.9,4.8,60.0,25.06,14.72
2018,2,23,17,45,195.0,17.5,1.9,4.35,32.0,15.92,0.0
2018,2,23,18,0,37.0,5.0,1.9,3.9,4.0,0.0,0.0
2018,2,23,18,15,18.5,2.5,1.9,3.75,2.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.8,2.55,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.8,2.25,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.8,2.05,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.85,1.8,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.9,1.75,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.9,1.65,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.9,1.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.85,1.3,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.8,1.05,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.75,0.85,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.7,0.75,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.7,0.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.65,0.7,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.6,0.75,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.55,0.85,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,24,6,45,23.0,4.0,1.25,2.4,4.5,0.0,0.0
2018,2,24,7,0,46.0,8.0,1.2,2.8,9.0,33.75,0.0
2018,2,24,7,15,23.0,15.0,1.2,3.25,15.5,33.95,13.94
2018,2,24,7,30,0.0,22.0,1.2,3.7,22.0,19.37,10.84
2018,2,24,7,45,22.5,36.5,1.15,4.2,41.0,50.91,39.55
2018,2,24,8,0,45.0,51.0,1.1,4.7,60.0,92.8,77.3
2018,2,24,8,15,46.0,61.0,1.15,5.05,72.5,93.62,78.36
2018,2,24,8,30,47.0,71.0,1.2,5.4,85.0,104.67,88.07
2018,2,24,8,45,57.0,99.5,1.25,5.75,119.0,144.15,122.2
2018,2,24,9,0,67.0,128.0,1.3,6.1,153.0,183.32,155.27
2018,2,24,9,15,93.0,151.5,1.35,6.25,191.0,241.27,203.94
2018,2,24,9,30,119.0,175.0,1.4,6.4,229.0,285.49,240.19
2018,2,24,9,45,74.0,186.5,1.45,6.55,221.0,246.55,205.89
2018,2,24,10,0,29.0,198.0,1.5,6.7,213.0,220.83,182.72
2018,2,24,10,15,27.0,204.5,1.5,6.85,219.0,222.78,183.82
2018,2,24,10,30,25.0,211.0,1.5,7.0,225.0,214.53,176.45
2018,2,24,10,45,25.0,223.0,1.55,7.2,237.5,224.26,184.01
2018,2,24,11,0,25.0,235.0,1.6,7.4,250.0,233.78,191.31
2018,2,24,11,15,18.0,219.0,1.65,7.6,230.0,211.54,172.57
2018,2,24,11,30,11.0,203.0,1.7,7.8,210.0,190.32,154.78
2018,2,24,11,45,17.0,217.0,1.75,7.95,228.0,205.86,167.5
2018,2,24,12,0,23.0,231.0,1.8,8.1,246.0,220.73,179.47
2018,2,24,12,15,21.0,232.5,1.85,8.25,246.5,218.99,177.76
2018,2,24,12,30,19.0,234.0,1.9,8.4,247.0,217.3,176.2
2018,2,24,12,45,27.0,238.0,1.9,8.55,256.0,224.11,181.61
2018,2,24,13,0,35.0,242.0,1.9,8.7,265.0,227.66,184.29
2018,2,24,13,15,107.0,261.0,1.95,8.75,329.5,269.55,217.52
2018,2,24,13,30,179.0,280.0,2.0,8.8,394.0,302.25,241.92
2018,2,24,13,45,136.0,252.0,2.0,8.85,337.0,253.18,202.13
2018,2,24,14,0,93.0,224.0,2.0,8.9,280.0,212.22,169.44
2018,2,24,14,15,98.5,211.5,2.0,8.8,268.5,192.35,152.64
2018,2,24,14,30,104.0,199.0,2.0,8.7,257.0,175.3,138.15
2018,2,24,14,45,132.5,200.5,2.0,8.6,270.0,170.03,132.84
2018,2,24,15,0,161.0,202.0,2.0,8.5,283.0,160.79,125.86
2018,2,24,15,15,246.5,180.5,2.0,8.5,293.0,126.82,108.04
2018,2,24,15,30,332.0,159.0,2.0,8.5,303.0,113.37,96.48
2018,2,24,15,45,327.5,145.0,1.95,8.05,275.0,104.95,89.4
2018,2,24,16,0,323.0,131.0,1.9,7.6,247.0,96.22,81.94
2018,2,24,16,15,245.0,118.5,1.85,7.2,199.5,87.74,74.55
2018,2,24,16,30,167.0,106.0,1.8,6.8,152.0,82.06,69.51
2018,2,24,16,45,151.0,86.0,1.75,6.45,121.5,65.36,54.24
2018,2,24,17,0,135.0,66.0,1.7,6.1,91.0,51.16,41.0
2018,2,24,17,15,82.5,48.0,1.7,5.7,62.0,39.04,29.4
2018,2,24,17,30,30.0,30.0,1.7,5.3,33.0,25.49,15.46
2018,2,24,17,45,25.0,17.5,1.7,4.9,19.0,15.92,0.0
2018,2,24,18,0,20.0,5.0,1.7,4.5,5.0,4.55,0.0
2018,2,24,18,15,10.0,2.5,1.65,4.35,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.6,3.55,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,1.3,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.7,1.15,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.7,1.15,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.7,1.35,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.7,1.65,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.7,1.95,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.65,2.3,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,25,6,45,23.0,5.5,1.35,3.0,6.0,0.0,0.0
2018,2,25,7,0,46.0,11.0,1.3,3.2,12.0,36.66,0.0
2018,2,25,7,15,121.5,26.5,1.25,3.8,38.5,139.03,84.91
2018,2,25,7,30,197.0,42.0,1.2,4.4,65.0,216.29,178.87
2018,2,25,7,45,324.5,51.5,1.1,5.05,111.0,314.3,266.79
2018,2,25,8,0,452.0,61.0,1.0,5.7,157.0,424.07,359.66
2018,2,25,8,15,562.0,65.0,1.0,6.2,214.0,516.57,435.04
2018,2,25,8,30,672.0,69.0,1.0,6.7,271.0,610.87,507.17
2018,2,25,8,45,726.5,71.5,1.0,7.25,322.5,657.75,540.14
2018,2,25,9,0,781.0,74.0,1.0,7.8,374.0,709.0,575.58
2018,2,25,9,15,826.5,73.5,1.0,8.2,423.0,747.59,600.92
2018,2,25,9,30,872.0,73.0,1.0,8.6,472.0,783.46,623.85
2018,2,25,9,45,898.5,72.5,1.0,9.0,514.0,794.92,629.06
2018,2,25,10,0,925.0,72.0,1.0,9.4,556.0,809.92,637.11
2018,2,25,10,15,938.0,73.0,1.0,9.65,589.5,812.8,636.98
2018,2,25,10,30,951.0,74.0,1.0,9.9,623.0,812.08,634.63
2018,2,25,10,45,960.0,75.0,1.0,10.15,650.0,804.68,627.81
2018,2,25,11,0,969.0,76.0,1.0,10.4,677.0,793.62,618.69
2018,2,25,11,15,975.0,76.5,1.0,10.5,696.5,776.21,605.65
2018,2,25,11,30,981.0,77.0,1.0,10.6,716.0,755.27,590.31
2018,2,25,11,45,984.5,77.5,1.05,10.75,727.5,729.2,570.34
2018,2,25,12,0,988.0,78.0,1.1,10.9,739.0,699.84,547.62
2018,2,25,12,15,986.0,79.5,1.1,10.85,741.5,665.03,520.26
2018,2,25,12,30,984.0,81.0,1.1,10.8,744.0,627.5,490.3
2018,2,25,12,45,977.0,82.5,1.15,10.8,736.5,584.83,456.09
2018,2,25,13,0,970.0,84.0,1.2,10.8,729.0,540.19,419.38
2018,2,25,13,15,964.0,83.5,1.25,10.65,714.5,492.48,379.37
2018,2,25,13,30,958.0,83.0,1.3,10.5,700.0,443.23,336.86
2018,2,25,13,45,949.5,83.0,1.35,10.4,678.5,392.26,291.7
2018,2,25,14,0,941.0,83.0,1.4,10.3,657.0,340.41,244.88
2018,2,25,14,15,913.0,82.5,1.45,10.05,619.0,282.98,194.13
2018,2,25,14,30,885.0,82.0,1.5,9.8,581.0,227.2,145.85
2018,2,25,14,45,863.5,83.5,1.5,9.55,546.0,168.96,98.69
2018,2,25,15,0,842.0,85.0,1.5,9.3,511.0,118.49,65.68
2018,2,25,15,15,835.0,81.5,1.5,9.3,476.0,66.3,54.09
2018,2,25,15,30,828.0,78.0,1.5,9.3,441.0,58.67,47.46
2018,2,25,15,45,781.5,76.0,1.5,8.6,390.5,58.2,47.32
2018,2,25,16,0,735.0,74.0,1.5,7.9,340.0,57.87,47.27
2018,2,25,16,15,654.0,73.0,1.45,7.6,285.5,53.15,43.12
2018,2,25,16,30,573.0,72.0,1.4,7.3,231.0,53.93,43.89
2018,2,25,16,45,469.0,65.0,1.35,6.95,178.5,49.85,40.09
2018,2,25,17,0,365.0,58.0,1.3,6.6,126.0,44.09,34.58
2018,2,25,17,15,278.0,45.5,1.3,6.45,88.5,35.06,25.85
2018,2,25,17,30,191.0,33.0,1.3,6.3,51.0,25.79,15.99
2018,2,25,17,45,105.0,19.0,1.25,6.15,28.0,15.04,0.0
2018,2,25,18,0,19.0,5.0,1.2,6.0,5.0,4.55,0.0
2018,2,25,18,15,9.5,2.5,1.2,6.0,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,26,6,45,55.0,7.5,1.8,3.8,9.0,0.0,0.0
2018,2,26,7,0,110.0,15.0,1.8,3.7,18.0,77.82,0.0
2018,2,26,7,15,239.5,27.5,1.8,3.75,51.5,214.03,145.79
2018,2,26,7,30,369.0,40.0,1.8,3.8,85.0,325.13,271.93
2018,2,26,7,45,436.0,48.0,1.85,3.8,125.0,389.82,333.11
2018,2,26,8,0,503.0,56.0,1.9,3.8,165.0,456.07,392.12
2018,2,26,8,15,272.0,84.0,1.9,4.05,145.0,328.1,283.5
2018,2,26,8,30,41.0,112.0,1.9,4.3,125.0,152.03,128.73
2018,2,26,8,45,198.5,126.5,1.95,4.55,202.0,312.17,269.46
2018,2,26,9,0,356.0,141.0,2.0,4.8,279.0,448.85,383.82
2018,2,26,9,15,382.5,153.0,2.0,5.15,316.5,497.66,420.7
2018,2,26,9,30,409.0,165.0,2.0,5.5,354.0,529.79,444.45
2018,2,26,9,45,546.0,147.0,2.05,5.85,422.0,612.58,510.1
2018,2,26,10,0,683.0,129.0,2.1,6.2,490.0,700.96,577.25
2018,2,26,10,15,810.0,103.0,2.1,6.6,556.5,758.34,617.44
2018,2,26,10,30,937.0,77.0,2.1,7.0,623.0,808.65,651.91
2018,2,26,10,45,944.5,79.0,2.15,7.35,649.5,801.36,644.56
2018,2,26,11,0,952.0,81.0,2.2,7.7,676.0,790.44,635.32
2018,2,26,11,15,958.0,82.5,2.2,7.9,696.0,774.3,622.37
2018,2,26,11,30,964.0,84.0,2.2,8.1,716.0,754.64,606.94
2018,2,26,11,45,967.0,84.5,2.2,8.3,727.5,728.49,585.3
2018,2,26,12,0,970.0,85.0,2.2,8.5,739.0,699.14,561.01
2018,2,26,12,15,965.0,88.0,2.2,8.5,740.5,664.36,532.54
2018,2,26,12,30,960.0,91.0,2.2,8.5,742.0,627.04,501.59
2018,2,26,12,45,951.5,93.5,2.2,8.45,735.0,585.12,466.51
2018,2,26,13,0,943.0,96.0,2.2,8.4,728.0,541.36,429.16
2018,2,26,13,15,934.0,97.0,2.2,8.35,713.0,494.49,388.43
2018,2,26,13,30,925.0,98.0,2.2,8.3,698.0,446.37,345.63
2018,2,26,13,45,912.5,99.0,2.25,8.2,675.5,396.03,300.27
2018,2,26,14,0,900.0,100.0,2.3,8.1,653.0,340.78,250.2
2018,2,26,14,15,888.0,98.5,2.25,7.95,624.0,287.26,201.19
2018,2,26,14,30,876.0,97.0,2.2,7.8,595.0,233.9,153.41
2018,2,26,14,45,859.0,95.5,2.2,7.65,559.5,180.3,109.12
2018,2,26,15,0,842.0,94.0,2.2,7.5,524.0,127.88,73.42
2018,2,26,15,15,811.5,89.5,2.2,7.5,477.5,74.34,51.87
2018,2,26,15,30,781.0,85.0,2.2,7.5,431.0,63.58,52.21
2018,2,26,15,45,705.0,85.0,2.15,7.2,373.0,58.8,48.09
2018,2,26,16,0,629.0,85.0,2.1,6.9,315.0,60.17,49.53
2018,2,26,16,15,561.5,81.5,2.05,6.6,266.0,59.17,48.77
2018,2,26,16,30,494.0,78.0,2.0,6.3,217.0,58.35,48.1
2018,2,26,16,45,404.5,70.0,2.0,5.95,169.5,52.23,42.43
2018,2,26,17,0,315.0,62.0,2.0,5.6,122.0,46.88,37.28
2018,2,26,17,15,239.0,48.0,2.0,5.45,86.0,36.84,27.6
2018,2,26,17,30,163.0,34.0,2.0,5.3,50.0,26.49,16.92
2018,2,26,17,45,92.5,20.0,2.0,5.1,28.0,15.81,0.0
2018,2,26,18,0,22.0,6.0,2.0,4.9,6.0,5.46,0.0
2018,2,26,18,15,11.0,3.0,2.0,4.85,3.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.95,4.8,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.85,3.1,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.8,2.75,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.8,2.45,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.8,2.35,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.8,2.25,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.8,2.15,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.8,2.05,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.8,1.75,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.8,1.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,2,27,6,45,30.5,6.5,1.75,2.0,7.5,0.0,0.0
2018,2,27,7,0,61.0,13.0,1.7,2.2,15.0,47.66,0.0
2018,2,27,7,15,165.5,28.0,1.75,2.65,46.0,173.04,124.82
2018,2,27,7,30,270.0,43.0,1.8,3.1,77.0,265.59,223.8
2018,2,27,7,45,429.0,51.0,1.8,3.6,133.0,390.43,334.57
2018,2,27,8,0,588.0,59.0,1.8,4.1,189.0,521.88,445.78
2018,2,27,8,15,701.5,59.5,1.8,4.65,251.0,610.0,515.85
2018,2,27,8,30,815.0,60.0,1.8,5.2,313.0,707.07,589.62
2018,2,27,8,45,842.5,63.5,1.8,5.75,361.0,742.72,613.75
2018,2,27,9,0,870.0,67.0,1.8,6.3,409.0,775.88,635.66
2018,2,27,9,15,891.5,70.0,1.75,6.75,454.5,800.97,650.71
2018,2,27,9,30,913.0,73.0,1.7,7.2,500.0,816.06,658.17
2018,2,27,9,45,930.0,74.5,1.7,7.65,540.5,829.46,664.97
2018,2,27,10,0,947.0,76.0,1.7,8.1,581.0,839.43,669.34
2018,2,27,10,15,956.0,77.5,1.7,8.45,613.5,839.57,667.04
2018,2,27,10,30,965.0,79.0,1.7,8.8,646.0,836.09,662.43
2018,2,27,10,45,971.0,80.0,1.65,9.15,671.5,826.09,652.85
2018,2,27,11,0,977.0,81.0,1.6,9.5,697.0,812.47,640.96
2018,2,27,11,15,981.5,81.5,1.6,9.75,715.5,793.64,626.34
2018,2,27,11,30,986.0,82.0,1.6,10.0,734.0,771.32,609.4
2018,2,27,11,45,986.5,82.5,1.6,10.25,743.5,742.91,586.85
2018,2,27,12,0,987.0,83.0,1.6,10.5,753.0,711.39,561.49
2018,2,27,12,15,987.0,83.5,1.6,10.65,755.5,676.57,533.48
2018,2,27,12,30,987.0,84.0,1.6,10.8,758.0,638.93,502.8
2018,2,27,12,45,966.5,89.0,1.6,10.9,745.0,592.07,464.59
2018,2,27,13,0,946.0,94.0,1.6,11.0,732.0,544.18,424.8
2018,2,27,13,15,917.0,98.5,1.6,11.05,707.5,491.45,380.55
2018,2,27,13,30,888.0,103.0,1.6,11.1,683.0,436.26,333.51
2018,2,27,13,45,875.5,102.0,1.6,11.1,659.0,385.07,288.38
2018,2,27,14,0,863.0,101.0,1.6,11.1,635.0,333.63,242.22
2018,2,27,14,15,853.0,100.0,1.6,10.95,608.5,282.81,196.33
2018,2,27,14,30,843.0,99.0,1.6,10.8,582.0,231.96,151.31
2018,2,27,14,45,787.5,102.5,1.6,10.7,532.5,178.91,109.56
2018,2,27,15,0,732.0,106.0,1.6,10.6,483.0,124.82,73.23
2018,2,27,15,15,753.5,94.0,1.6,10.6,456.0,78.86,53.96
2018,2,27,15,30,775.0,82.0,1.6,10.6,429.0,61.01,49.26
2018,2,27,15,45,745.0,78.0,1.65,10.05,384.0,59.2,47.91
2018,2,27,16,0,715.0,74.0,1.7,9.5,339.0,52.28,41.9
2018,2,27,16,15,698.5,68.5,1.75,9.0,298.5,49.62,39.66
2018,2,27,16,30,682.0,63.0,1.8,8.5,258.0,46.84,37.24
2018,2,27,16,45,542.0,60.5,1.85,8.0,197.0,45.95,36.41
2018,2,27,17,0,402.0,58.0,1.9,7.5,136.0,45.52,35.8
2018,2,27,17,15,327.5,46.0,1.95,7.1,97.5,35.46,26.23
2018,2,27,17,30,253.0,34.0,2.0,6.7,59.0,26.6,17.13
2018,2,27,17,45,163.0,22.0,2.0,6.3,34.5,17.45,0.0
2018,2,27,18,0,73.0,10.0,2.0,5.9,10.0,9.1,0.0
2018,2,27,18,15,36.5,5.0,2.0,5.7,5.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,28,6,45,10.5,3.5,0.8,3.85,4.0,0.0,0.0
2018,2,28,7,0,21.0,7.0,0.7,4.1,8.0,18.79,0.0
2018,2,28,7,15,10.5,17.5,0.7,4.6,18.0,22.27,11.83
2018,2,28,7,30,0.0,28.0,0.7,5.1,28.0,24.68,15.65
2018,2,28,7,45,0.0,37.5,0.65,5.6,37.5,33.08,23.4
2018,2,28,8,0,0.0,47.0,0.6,6.1,47.0,41.49,31.0
2018,2,28,8,15,0.0,60.0,0.6,6.45,60.0,53.55,41.65
2018,2,28,8,30,0.0,73.0,0.6,6.8,73.0,65.91,52.37
2018,2,28,8,45,28.0,108.5,0.65,7.15,119.5,132.49,110.47
2018,2,28,9,0,56.0,144.0,0.7,7.5,166.0,193.87,162.31
2018,2,28,9,15,86.5,175.0,0.7,7.6,213.5,251.33,209.66
2018,2,28,9,30,117.0,206.0,0.7,7.7,261.0,321.81,266.08
2018,2,28,9,45,90.0,217.5,0.75,7.8,262.0,294.89,242.58
2018,2,28,10,0,63.0,229.0,0.8,7.9,263.0,281.69,230.71
2018,2,28,10,15,42.5,219.0,0.8,7.9,242.5,250.06,204.25
2018,2,28,10,30,22.0,209.0,0.8,7.9,222.0,210.02,170.96
2018,2,28,10,45,25.5,230.5,0.85,7.95,246.0,231.84,188.63
2018,2,28,11,0,29.0,252.0,0.9,8.0,270.0,262.99,213.31
2018,2,28,11,15,24.0,244.0,0.9,8.0,259.5,239.49,193.87
2018,2,28,11,30,19.0,236.0,0.9,8.0,249.0,226.49,183.18
2018,2,28,11,45,21.0,242.5,0.95,8.0,257.0,232.02,187.62
2018,2,28,12,0,23.0,249.0,1.0,8.0,265.0,237.26,191.75
2018,2,28,12,15,28.5,263.5,1.0,7.95,283.0,255.16,206.01
2018,2,28,12,30,34.0,278.0,1.0,7.9,301.0,267.19,215.45
2018,2,28,12,45,28.0,264.5,1.05,7.9,283.5,247.93,199.94
2018,2,28,13,0,22.0,251.0,1.1,7.9,266.0,229.69,185.38
2018,2,28,13,15,15.5,225.0,1.1,7.85,235.5,202.59,163.59
2018,2,28,13,30,9.0,199.0,1.1,7.8,205.0,176.49,142.54
2018,2,28,13,45,5.0,175.0,1.1,7.8,178.5,153.85,124.18
2018,2,28,14,0,1.0,151.0,1.1,7.8,152.0,131.85,106.24
2018,2,28,14,15,0.5,132.0,1.1,7.75,132.5,115.42,92.77
2018,2,28,14,30,0.0,113.0,1.1,7.7,113.0,99.16,79.32
2018,2,28,14,45,0.0,109.5,1.1,7.7,109.5,95.95,76.82
2018,2,28,15,0,0.0,106.0,1.1,7.7,106.0,92.71,74.26
2018,2,28,15,15,0.0,85.5,1.1,7.7,85.5,75.62,59.87
2018,2,28,15,30,0.0,65.0,1.1,7.7,65.0,57.45,46.61
2018,2,28,15,45,0.0,60.5,1.15,7.6,60.5,53.45,43.16
2018,2,28,16,0,0.0,56.0,1.2,7.5,56.0,49.45,39.67
2018,2,28,16,15,24.0,67.0,1.2,7.45,74.0,57.94,47.5
2018,2,28,16,30,48.0,78.0,1.2,7.4,92.0,65.75,54.63
2018,2,28,16,45,66.5,74.0,1.25,7.4,89.5,59.61,48.94
2018,2,28,17,0,85.0,70.0,1.3,7.4,87.0,55.89,45.24
2018,2,28,17,15,62.5,52.0,1.35,7.35,62.5,42.18,32.28
2018,2,28,17,30,40.0,34.0,1.4,7.3,38.0,28.16,18.63
2018,2,28,17,45,28.5,20.0,1.45,7.25,22.0,16.81,0.0
2018,2,28,18,0,17.0,6.0,1.5,7.2,6.0,5.46,0.0
2018,2,28,18,15,8.5,3.0,1.55,7.2,3.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.5,1.5,7.3,2.5,2.27,0.0
2018,3,1,7,0,0.0,5.0,1.5,7.2,5.0,4.55,0.0
2018,3,1,7,15,12.5,12.5,1.55,7.1,14.0,19.07,9.69
2018,3,1,7,30,25.0,20.0,1.6,7.0,23.0,40.06,29.41
2018,3,1,7,45,12.5,31.0,1.6,6.9,32.5,36.62,26.74
2018,3,1,8,0,0.0,42.0,1.6,6.8,42.0,37.04,26.98
2018,3,1,8,15,38.0,81.0,1.6,6.8,93.0,112.23,93.96
2018,3,1,8,30,76.0,120.0,1.6,6.8,144.0,187.8,159.65
2018,3,1,8,45,131.5,119.0,1.6,6.75,168.5,237.85,203.15
2018,3,1,9,0,187.0,118.0,1.6,6.7,193.0,291.46,248.72
2018,3,1,9,15,93.5,97.5,1.65,6.9,135.0,178.69,151.19
2018,3,1,9,30,0.0,77.0,1.7,7.1,77.0,68.13,53.51
2018,3,1,9,45,55.0,140.0,1.7,7.25,170.0,180.26,150.69
2018,3,1,10,0,110.0,203.0,1.7,7.4,263.0,302.72,252.05
2018,3,1,10,15,79.5,184.5,1.75,7.55,229.0,242.09,200.66
2018,3,1,10,30,49.0,166.0,1.8,7.7,195.0,196.6,162.07
2018,3,1,10,45,198.0,194.0,1.85,7.85,319.5,357.15,296.21
2018,3,1,11,0,347.0,222.0,1.9,8.0,444.0,489.29,401.19
2018,3,1,11,15,312.5,252.0,1.95,8.1,456.0,482.82,393.2
2018,3,1,11,30,278.0,282.0,2.0,8.2,468.0,475.4,385.58
2018,3,1,11,45,198.5,291.0,2.0,8.3,425.0,409.91,332.39
2018,3,1,12,0,119.0,300.0,2.0,8.4,382.0,356.63,288.71
2018,3,1,12,15,66.5,242.5,2.05,8.45,288.5,259.23,210.37
2018,3,1,12,30,14.0,185.0,2.1,8.5,195.0,171.73,138.6
2018,3,1,12,45,7.5,160.5,2.15,8.55,166.0,145.78,117.3
2018,3,1,13,0,1.0,136.0,2.2,8.6,137.0,120.64,96.43
2018,3,1,13,15,1.0,131.0,2.2,8.6,132.0,116.04,92.69
2018,3,1,13,30,1.0,126.0,2.2,8.6,127.0,111.49,88.96
2018,3,1,13,45,12.5,154.0,2.2,8.55,162.0,138.94,111.8
2018,3,1,14,0,24.0,182.0,2.2,8.5,197.0,161.21,129.98
2018,3,1,14,15,41.0,189.0,2.2,8.4,213.5,167.62,134.69
2018,3,1,14,30,58.0,196.0,2.2,8.3,230.0,171.52,137.21
2018,3,1,14,45,53.5,191.0,2.2,8.2,221.0,161.36,129.15
2018,3,1,15,0,49.0,186.0,2.2,8.1,212.0,151.42,121.74
2018,3,1,15,15,25.5,138.5,2.2,8.1,152.0,112.98,91.16
2018,3,1,15,30,2.0,91.0,2.2,8.1,92.0,79.86,66.61
2018,3,1,15,45,29.5,103.5,2.2,7.85,115.0,86.29,72.7
2018,3,1,16,0,57.0,116.0,2.2,7.6,138.0,94.58,80.41
2018,3,1,16,15,62.0,108.0,2.2,7.5,129.0,88.03,74.7
2018,3,1,16,30,67.0,100.0,2.2,7.4,120.0,81.26,68.67
2018,3,1,16,45,52.0,84.0,2.2,7.35,97.5,68.82,57.3
2018,3,1,17,0,37.0,68.0,2.2,7.3,75.0,56.17,45.53
2018,3,1,17,15,23.0,49.5,2.25,7.25,53.5,41.59,31.8
2018,3,1,17,30,9.0,31.0,2.3,7.2,32.0,26.71,17.53
2018,3,1,17,45,5.0,17.5,2.3,7.1,18.0,15.38,0.35
2018,3,1,18,0,1.0,4.0,2.3,7.0,4.0,3.64,0.0
2018,3,1,18,15,0.5,2.0,2.3,6.9,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.05,4.65,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,1.75,3.55,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.95,1.95,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,2,6,45,66.5,10.0,1.1,3.25,13.0,46.85,0.0
2018,3,2,7,0,133.0,20.0,1.1,3.6,26.0,126.75,0.0
2018,3,2,7,15,272.5,33.0,1.15,3.85,65.0,251.81,199.17
2018,3,2,7,30,412.0,46.0,1.2,4.1,104.0,367.1,308.81
2018,3,2,7,45,469.0,54.0,1.2,4.35,145.0,427.58,363.37
2018,3,2,8,0,526.0,62.0,1.2,4.6,186.0,488.79,415.68
2018,3,2,8,15,320.5,61.5,1.25,4.75,142.0,336.07,289.76
2018,3,2,8,30,115.0,61.0,1.3,4.9,98.0,165.87,142.7
2018,3,2,8,45,280.0,94.0,1.35,5.05,203.5,352.31,303.67
2018,3,2,9,0,445.0,127.0,1.4,5.2,309.0,522.95,441.46
2018,3,2,9,15,323.0,162.0,1.45,5.25,301.5,451.49,379.65
2018,3,2,9,30,201.0,197.0,1.5,5.3,294.0,378.08,317.22
2018,3,2,9,45,340.5,195.0,1.5,5.35,375.0,496.67,414.26
2018,3,2,10,0,480.0,193.0,1.5,5.4,456.0,614.48,505.38
2018,3,2,10,15,426.5,220.0,1.5,5.5,464.0,593.1,484.99
2018,3,2,10,30,373.0,247.0,1.5,5.6,472.0,557.98,455.82
2018,3,2,10,45,299.5,265.0,1.55,5.65,450.5,510.25,416.92
2018,3,2,11,0,226.0,283.0,1.6,5.7,429.0,452.14,369.86
2018,3,2,11,15,127.0,271.0,1.6,5.7,353.5,358.76,293.95
2018,3,2,11,30,28.0,259.0,1.6,5.7,278.0,261.79,213.81
2018,3,2,11,45,34.5,268.5,1.65,5.75,292.0,271.53,222.06
2018,3,2,12,0,41.0,278.0,1.7,5.8,306.0,280.47,229.15
2018,3,2,12,15,24.5,232.5,1.7,5.75,249.5,224.86,183.61
2018,3,2,12,30,8.0,187.0,1.7,5.7,193.0,170.12,138.49
2018,3,2,12,45,7.0,184.5,1.7,5.6,189.5,166.51,135.67
2018,3,2,13,0,6.0,182.0,1.7,5.5,186.0,162.98,132.81
2018,3,2,13,15,3.5,146.5,1.7,5.45,149.0,130.56,105.81
2018,3,2,13,30,1.0,111.0,1.7,5.4,112.0,98.55,78.98
2018,3,2,13,45,0.5,91.5,1.7,5.3,92.0,81.32,64.49
2018,3,2,14,0,0.0,72.0,1.7,5.2,72.0,63.77,49.6
2018,3,2,14,15,5.0,77.0,1.65,5.15,80.0,69.44,54.41
2018,3,2,14,30,10.0,82.0,1.6,5.1,88.0,74.58,58.69
2018,3,2,14,45,10.0,102.5,1.55,5.0,108.0,91.62,73.46
2018,3,2,15,0,10.0,123.0,1.5,4.9,128.0,107.35,87.19
2018,3,2,15,15,48.0,147.0,1.5,4.9,169.5,119.73,97.57
2018,3,2,15,30,86.0,171.0,1.5,4.9,211.0,132.9,115.0
2018,3,2,15,45,79.0,151.5,1.5,4.85,185.5,119.34,103.17
2018,3,2,16,0,72.0,132.0,1.5,4.8,160.0,105.44,90.97
2018,3,2,16,15,80.0,116.5,1.45,4.75,143.5,90.0,77.19
2018,3,2,16,30,88.0,101.0,1.4,4.7,127.0,79.04,67.32
2018,3,2,16,45,72.5,81.0,1.35,4.65,100.0,64.61,54.06
2018,3,2,17,0,57.0,61.0,1.3,4.6,73.0,49.73,40.18
2018,3,2,17,15,60.5,46.0,1.3,4.5,55.5,38.09,29.08
2018,3,2,17,30,64.0,31.0,1.3,4.4,38.0,26.16,17.43
2018,3,2,17,45,36.5,18.5,1.25,4.35,22.0,15.82,2.37
2018,3,2,18,0,9.0,6.0,1.2,4.3,6.0,5.46,0.0
2018,3,2,18,15,4.5,3.0,1.2,4.25,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,3,6,45,0.5,2.0,0.65,4.1,2.0,2.1,0.0
2018,3,3,7,0,1.0,4.0,0.6,4.2,4.0,4.11,0.0
2018,3,3,7,15,0.5,5.0,0.6,4.35,5.0,4.7,0.0
2018,3,3,7,30,0.0,6.0,0.6,4.5,6.0,5.26,0.0
2018,3,3,7,45,0.0,7.5,0.6,4.65,7.5,6.58,0.19
2018,3,3,8,0,0.0,9.0,0.6,4.8,9.0,7.9,1.4
2018,3,3,8,15,0.0,11.5,0.6,4.95,11.5,10.1,3.39
2018,3,3,8,30,0.0,14.0,0.6,5.1,14.0,12.31,5.35
2018,3,3,8,45,1.0,42.5,0.6,5.25,43.0,38.26,28.38
2018,3,3,9,0,2.0,71.0,0.6,5.4,72.0,64.36,51.14
2018,3,3,9,15,1.0,63.0,0.6,5.55,63.5,56.47,44.01
2018,3,3,9,30,0.0,55.0,0.6,5.7,55.0,48.59,36.97
2018,3,3,9,45,0.0,47.0,0.6,5.85,47.0,41.51,30.7
2018,3,3,10,0,0.0,39.0,0.6,6.0,39.0,34.44,24.46
2018,3,3,10,15,0.0,49.5,0.6,6.05,49.5,43.76,32.47
2018,3,3,10,30,0.0,60.0,0.6,6.1,60.0,53.09,40.42
2018,3,3,10,45,1.0,105.5,0.6,6.2,106.0,94.63,75.76
2018,3,3,11,0,2.0,151.0,0.6,6.3,152.0,137.12,111.12
2018,3,3,11,15,15.5,189.5,0.65,6.3,200.0,182.15,148.41
2018,3,3,11,30,29.0,228.0,0.7,6.3,248.0,232.68,189.45
2018,3,3,11,45,31.5,235.5,0.7,6.35,257.5,238.43,193.57
2018,3,3,12,0,34.0,243.0,0.7,6.4,267.0,243.73,197.59
2018,3,3,12,15,42.5,262.0,0.75,6.4,292.0,262.56,212.66
2018,3,3,12,30,51.0,281.0,0.8,6.4,317.0,279.91,226.35
2018,3,3,12,45,105.0,309.5,0.85,6.4,382.5,328.07,264.55
2018,3,3,13,0,159.0,338.0,0.9,6.4,448.0,370.41,296.95
2018,3,3,13,15,138.0,328.0,0.95,6.3,422.5,339.89,272.43
2018,3,3,13,30,117.0,318.0,1.0,6.2,397.0,313.26,251.42
2018,3,3,13,45,84.5,264.0,1.05,6.05,320.0,250.45,201.7
2018,3,3,14,0,52.0,210.0,1.1,5.9,243.0,191.85,154.91
2018,3,3,14,15,64.0,209.0,1.1,5.8,248.0,188.93,152.18
2018,3,3,14,30,76.0,208.0,1.1,5.7,253.0,184.38,147.82
2018,3,3,14,45,78.0,210.0,1.15,5.55,254.0,178.68,143.21
2018,3,3,15,0,80.0,212.0,1.2,5.4,255.0,171.85,138.32
2018,3,3,15,15,65.5,178.0,1.2,5.4,211.5,141.12,114.86
2018,3,3,15,30,51.0,144.0,1.2,5.4,168.0,115.42,99.05
2018,3,3,15,45,197.0,142.5,1.15,5.1,220.5,101.98,87.44
2018,3,3,16,0,343.0,141.0,1.1,4.8,273.0,102.61,88.37
2018,3,3,16,15,260.0,118.0,1.1,4.7,210.5,87.37,74.79
2018,3,3,16,30,177.0,95.0,1.1,4.6,148.0,71.63,60.57
2018,3,3,16,45,126.5,80.5,1.1,4.45,115.0,64.59,54.11
2018,3,3,17,0,76.0,66.0,1.1,4.3,82.0,53.39,43.61
2018,3,3,17,15,46.0,48.0,1.1,4.05,57.0,39.56,30.52
2018,3,3,17,30,16.0,30.0,1.1,3.8,32.0,26.13,17.58
2018,3,3,17,45,24.0,18.5,1.1,3.6,20.0,15.86,3.76
2018,3,3,18,0,32.0,7.0,1.1,3.4,8.0,6.37,0.0
2018,3,3,18,15,16.0,3.5,1.1,3.35,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,0.95,2.7,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,0.85,2.6,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,0.75,2.6,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,3,4,6,45,96.5,10.5,0.4,3.2,16.0,65.07,0.0
2018,3,4,7,0,193.0,21.0,0.3,3.5,32.0,168.54,33.05
2018,3,4,7,15,383.5,29.0,0.3,3.8,78.0,322.03,259.19
2018,3,4,7,30,574.0,37.0,0.3,4.1,124.0,462.6,382.71
2018,3,4,7,45,648.0,42.0,0.3,4.45,174.5,536.3,443.35
2018,3,4,8,0,722.0,47.0,0.3,4.8,225.0,611.24,501.71
2018,3,4,8,15,767.5,50.5,0.35,5.2,276.0,663.68,540.63
2018,3,4,8,30,813.0,54.0,0.4,5.6,327.0,715.16,577.25
2018,3,4,8,45,844.0,57.0,0.4,5.95,376.5,745.94,596.83
2018,3,4,9,0,875.0,60.0,0.4,6.3,426.0,781.71,619.59
2018,3,4,9,15,895.5,62.0,0.4,6.7,471.0,805.22,632.96
2018,3,4,9,30,916.0,64.0,0.4,7.1,516.0,825.76,644.24
2018,3,4,9,45,872.5,82.0,0.4,7.45,539.5,817.88,636.0
2018,3,4,10,0,829.0,100.0,0.4,7.8,563.0,798.33,620.3
2018,3,4,10,15,692.5,148.5,0.4,8.05,550.5,738.18,576.73
2018,3,4,10,30,556.0,197.0,0.4,8.3,538.0,664.58,520.85
2018,3,4,10,45,455.5,238.5,0.4,8.6,525.5,616.92,483.6
2018,3,4,11,0,355.0,280.0,0.4,8.9,513.0,558.64,438.26
2018,3,4,11,15,313.0,299.5,0.4,9.05,509.0,534.01,418.83
2018,3,4,11,30,271.0,319.0,0.4,9.2,505.0,509.31,398.97
2018,3,4,11,45,226.5,321.0,0.4,9.35,478.0,459.28,360.7
2018,3,4,12,0,182.0,323.0,0.4,9.5,451.0,419.82,330.19
2018,3,4,12,15,165.0,322.5,0.4,9.55,439.0,397.3,312.77
2018,3,4,12,30,148.0,322.0,0.4,9.6,427.0,375.53,295.71
2018,3,4,12,45,336.0,273.0,0.4,9.65,508.5,425.51,334.38
2018,3,4,13,0,524.0,224.0,0.4,9.7,590.0,459.19,357.7
2018,3,4,13,15,564.0,191.5,0.4,9.65,578.5,422.23,327.11
2018,3,4,13,30,604.0,159.0,0.4,9.6,567.0,379.52,291.63
2018,3,4,13,45,603.5,158.5,0.4,9.55,556.0,344.71,261.3
2018,3,4,14,0,603.0,158.0,0.4,9.5,545.0,309.0,229.53
2018,3,4,14,15,664.5,149.0,0.4,9.4,558.0,281.6,201.89
2018,3,4,14,30,726.0,140.0,0.4,9.3,571.0,247.23,168.31
2018,3,4,14,45,564.5,170.5,0.4,9.2,494.0,203.07,138.28
2018,3,4,15,0,403.0,201.0,0.4,9.1,417.0,173.34,123.82
2018,3,4,15,15,380.5,187.5,0.4,9.1,379.0,142.88,107.93
2018,3,4,15,30,358.0,174.0,0.4,9.1,341.0,122.35,103.4
2018,3,4,15,45,451.5,139.0,0.45,8.7,329.0,94.67,79.57
2018,3,4,16,0,545.0,104.0,0.5,8.3,317.0,72.99,60.66
2018,3,4,16,15,620.5,83.0,0.55,7.85,295.5,59.48,48.77
2018,3,4,16,30,696.0,62.0,0.6,7.4,274.0,49.75,40.09
2018,3,4,16,45,675.0,54.5,0.65,6.95,230.0,44.74,35.56
2018,3,4,17,0,654.0,47.0,0.7,6.5,186.0,39.52,30.67
2018,3,4,17,15,562.5,40.5,0.75,6.15,137.5,34.84,26.07
2018,3,4,17,30,471.0,34.0,0.8,5.8,89.0,27.63,18.85
2018,3,4,17,45,298.0,23.5,0.85,5.45,52.5,19.47,7.08
2018,3,4,18,0,125.0,13.0,0.9,5.1,16.0,11.82,0.0
2018,3,4,18,15,62.5,6.5,0.95,4.95,8.0,0.0,0.0
