Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,10,0,852.0,116.0,1.5,8.2,681.0,899.3,701.52
2018,3,25,10,15,888.0,108.0,1.5,8.4,721.0,903.45,702.63
2018,3,25,10,30,924.0,100.0,1.5,8.6,761.0,912.36,707.08
2018,3,25,10,45,708.0,191.5,1.55,8.8,708.0,819.65,641.38
2018,3,25,11,0,492.0,283.0,1.6,9.0,655.0,708.7,556.92
2018,3,25,11,15,559.5,258.5,1.6,9.2,690.0,721.38,567.47
2018,3,25,11,30,627.0,234.0,1.6,9.4,725.0,732.61,575.37
2018,3,25,11,45,724.5,197.0,1.6,9.55,771.0,746.26,585.53
2018,3,25,12,0,822.0,160.0,1.6,9.7,817.0,750.37,588.4
2018,3,25,12,15,796.0,167.5,1.6,9.8,804.0,705.93,554.2
2018,3,25,12,30,770.0,175.0,1.6,9.9,791.0,661.16,519.75
2018,3,25,12,45,558.5,242.0,1.65,10.0,687.0,554.31,437.23
2018,3,25,13,0,347.0,309.0,1.7,10.1,583.0,461.03,364.27
2018,3,25,13,15,328.0,301.5,1.7,10.1,556.5,423.18,334.56
2018,3,25,13,30,309.0,294.0,1.7,10.1,530.0,386.75,305.2
2018,3,25,13,45,534.5,226.5,1.7,10.15,620.5,403.71,314.63
2018,3,25,14,0,760.0,159.0,1.7,10.2,711.0,399.32,303.58
2018,3,25,14,15,720.5,169.0,1.7,10.15,675.5,350.14,260.51
2018,3,25,14,30,681.0,179.0,1.7,10.1,640.0,304.22,220.39
2018,3,25,14,45,759.0,143.0,1.7,10.1,631.5,251.21,170.75
2018,3,25,15,0,837.0,107.0,1.7,10.1,623.0,196.34,120.95
2018,3,25,15,15,789.5,112.0,1.7,10.1,572.5,146.04,86.29
2018,3,25,15,30,742.0,117.0,1.7,10.1,522.0,93.07,60.5
2018,3,25,15,45,630.5,128.5,1.7,9.8,452.0,83.59,69.22
2018,3,25,16,0,519.0,140.0,1.7,9.5,382.0,94.09,78.87
2018,3,25,16,15,584.5,112.5,1.7,9.2,356.5,77.56,64.45
2018,3,25,16,30,650.0,85.0,1.7,8.9,331.0,59.67,48.63
2018,3,25,16,45,661.0,72.5,1.7,8.55,291.5,52.28,42.14
2018,3,25,17,0,672.0,60.0,1.7,8.2,252.0,48.59,38.88
2018,3,25,17,15,624.0,53.0,1.75,7.7,203.5,40.23,31.23
2018,3,25,17,30,576.0,46.0,1.8,7.2,155.0,35.89,27.07
2018,3,25,17,45,465.5,38.0,1.85,6.65,108.5,30.4,21.63
2018,3,25,18,0,355.0,30.0,1.9,6.1,62.0,24.88,14.92
2018,3,25,18,15,201.0,18.5,1.9,5.9,34.0,16.83,0.0
2018,3,25,18,30,47.0,7.0,1.9,5.7,6.0,0.0,0.0
2018,3,25,18,45,23.5,3.5,1.9,5.5,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.7,2.45,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.7,2.35,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.7,2.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.7,2.15,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.75,2.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.75,2.2,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,26,5,45,11.0,1.5,1.65,2.55,1.0,0.0,0.0
2018,3,26,6,0,22.0,3.0,1.6,2.7,2.0,0.0,0.0
2018,3,26,6,15,64.5,14.5,1.6,3.45,17.5,51.24,0.0
2018,3,26,6,30,107.0,26.0,1.6,4.2,33.0,120.0,69.49
2018,3,26,6,45,242.5,39.0,1.6,4.95,74.0,248.65,206.65
2018,3,26,7,0,378.0,52.0,1.6,5.7,115.0,368.15,312.81
2018,3,26,7,15,544.0,52.0,1.6,6.25,178.0,502.7,426.09
2018,3,26,7,30,710.0,52.0,1.6,6.8,241.0,639.15,533.48
2018,3,26,7,45,754.0,55.5,1.6,7.4,294.0,696.41,574.96
2018,3,26,8,0,798.0,59.0,1.6,8.0,347.0,753.2,614.72
2018,3,26,8,15,826.5,63.0,1.6,8.45,399.0,796.76,643.51
2018,3,26,8,30,855.0,67.0,1.6,8.9,451.0,830.1,664.16
2018,3,26,8,45,873.5,69.5,1.6,9.4,498.5,858.72,680.93
2018,3,26,9,0,892.0,72.0,1.6,9.9,546.0,884.63,695.57
2018,3,26,9,15,907.5,74.0,1.6,10.25,590.0,904.26,706.11
2018,3,26,9,30,923.0,76.0,1.6,10.6,634.0,920.67,714.48
2018,3,26,9,45,935.0,77.5,1.6,10.95,672.5,929.93,718.04
2018,3,26,10,0,947.0,79.0,1.6,11.3,711.0,935.64,719.4
2018,3,26,10,15,954.5,81.0,1.6,11.6,743.0,934.29,716.29
2018,3,26,10,30,962.0,83.0,1.6,11.9,775.0,929.24,710.93
2018,3,26,10,45,966.5,83.5,1.6,12.2,798.5,916.28,700.43
2018,3,26,11,0,971.0,84.0,1.6,12.5,822.0,899.75,687.75
2018,3,26,11,15,973.5,85.5,1.6,12.7,839.0,879.11,672.71
2018,3,26,11,30,976.0,87.0,1.6,12.9,856.0,855.06,655.46
2018,3,26,11,45,976.5,87.0,1.55,13.15,864.0,824.68,633.25
2018,3,26,12,0,977.0,87.0,1.5,13.4,872.0,791.29,609.06
2018,3,26,12,15,975.5,88.0,1.5,13.5,872.5,754.58,582.85
2018,3,26,12,30,974.0,89.0,1.5,13.6,873.0,715.24,552.95
2018,3,26,12,45,949.0,100.0,1.5,13.7,858.5,668.18,516.59
2018,3,26,13,0,924.0,111.0,1.5,13.8,844.0,620.32,478.94
2018,3,26,13,15,922.0,108.5,1.5,13.8,828.5,572.71,440.93
2018,3,26,13,30,920.0,106.0,1.5,13.8,813.0,523.48,400.52
2018,3,26,13,45,886.0,116.5,1.5,13.85,781.0,469.79,355.67
2018,3,26,14,0,852.0,127.0,1.5,13.9,749.0,413.58,308.09
2018,3,26,14,15,865.0,114.5,1.55,13.8,724.5,359.5,260.6
2018,3,26,14,30,878.0,102.0,1.6,13.7,700.0,309.87,215.49
2018,3,26,14,45,870.0,96.5,1.6,13.6,663.0,253.77,166.18
2018,3,26,15,0,862.0,91.0,1.6,13.5,626.0,197.98,119.57
2018,3,26,15,15,828.0,93.0,1.6,13.5,578.5,137.29,76.02
2018,3,26,15,30,794.0,95.0,1.6,13.5,531.0,88.13,53.56
2018,3,26,15,45,800.5,85.0,1.65,13.1,492.5,60.83,48.34
2018,3,26,16,0,807.0,75.0,1.7,12.7,454.0,55.12,43.56
2018,3,26,16,15,788.5,71.0,1.75,12.25,407.5,53.41,42.28
2018,3,26,16,30,770.0,67.0,1.8,11.8,361.0,51.63,40.9
2018,3,26,16,45,723.5,62.0,1.8,11.35,307.0,48.8,38.53
2018,3,26,17,0,677.0,57.0,1.8,10.9,253.0,45.91,36.03
2018,3,26,17,15,614.5,52.0,1.85,10.3,203.0,39.27,30.03
2018,3,26,17,30,552.0,47.0,1.9,9.7,153.0,36.55,27.39
2018,3,26,17,45,446.0,39.0,1.95,9.1,107.5,31.12,22.08
2018,3,26,18,0,340.0,31.0,2.0,8.5,62.0,25.66,15.68
2018,3,26,18,15,195.0,18.5,1.95,8.3,34.0,16.83,0.0
2018,3,26,18,30,50.0,6.0,1.9,8.1,6.0,5.46,0.0
2018,3,26,18,45,25.0,3.0,1.85,7.9,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,27,5,45,9.5,1.5,1.6,6.6,1.0,0.0,0.0
2018,3,27,6,0,19.0,3.0,1.6,6.8,2.0,0.0,0.0
2018,3,27,6,15,155.5,15.5,1.65,7.45,25.5,106.4,0.0
2018,3,27,6,30,292.0,28.0,1.7,8.1,49.0,251.98,166.12
2018,3,27,6,45,409.5,36.5,1.7,8.8,92.5,360.09,295.82
2018,3,27,7,0,527.0,45.0,1.7,9.5,136.0,467.31,389.51
2018,3,27,7,15,597.0,51.0,1.7,10.0,187.0,542.57,451.73
2018,3,27,7,30,667.0,57.0,1.7,10.5,238.0,614.84,508.15
2018,3,27,7,45,706.0,63.0,1.7,11.0,289.5,670.45,548.98
2018,3,27,8,0,745.0,69.0,1.7,11.5,341.0,725.43,587.53
2018,3,27,8,15,776.5,72.5,1.7,12.05,392.0,769.9,616.78
2018,3,27,8,30,808.0,76.0,1.7,12.6,443.0,812.6,643.94
2018,3,27,8,45,801.0,85.5,1.65,13.15,482.0,827.01,649.85
2018,3,27,9,0,794.0,95.0,1.6,13.7,521.0,837.88,653.5
2018,3,27,9,15,716.5,129.5,1.55,14.1,537.0,816.87,635.29
2018,3,27,9,30,639.0,164.0,1.5,14.5,553.0,784.97,610.01
2018,3,27,9,45,614.0,186.0,1.45,14.9,578.5,781.66,604.88
2018,3,27,10,0,589.0,208.0,1.4,15.3,604.0,769.64,592.93
2018,3,27,10,15,619.5,209.0,1.4,15.6,642.5,793.36,607.91
2018,3,27,10,30,650.0,210.0,1.4,15.9,681.0,808.41,616.52
2018,3,27,10,45,719.5,187.5,1.35,16.2,724.5,829.4,629.5
2018,3,27,11,0,789.0,165.0,1.3,16.5,768.0,840.73,634.88
2018,3,27,11,15,869.5,129.5,1.3,16.75,807.5,848.25,638.63
2018,3,27,11,30,950.0,94.0,1.3,17.0,847.0,844.35,634.84
2018,3,27,11,45,957.0,91.5,1.3,17.2,857.0,816.97,615.59
2018,3,27,12,0,964.0,89.0,1.3,17.4,867.0,786.34,594.41
2018,3,27,12,15,965.0,88.5,1.3,17.5,868.0,750.3,569.25
2018,3,27,12,30,966.0,88.0,1.3,17.6,869.0,711.54,540.43
2018,3,27,12,45,966.0,86.5,1.3,17.7,862.0,668.71,508.11
2018,3,27,13,0,966.0,85.0,1.3,17.8,855.0,623.6,473.33
2018,3,27,13,15,961.0,85.5,1.35,17.8,839.5,575.53,435.88
2018,3,27,13,30,956.0,86.0,1.4,17.8,824.0,525.93,396.04
2018,3,27,13,45,948.5,86.0,1.4,17.8,800.5,473.56,352.6
2018,3,27,14,0,941.0,86.0,1.4,17.8,777.0,420.36,307.26
2018,3,27,14,15,931.5,85.5,1.45,17.65,746.5,365.56,259.89
2018,3,27,14,30,922.0,85.0,1.5,17.5,716.0,310.61,211.66
2018,3,27,14,45,901.5,86.0,1.5,17.4,676.0,254.59,163.27
2018,3,27,15,0,881.0,87.0,1.5,17.3,636.0,200.02,118.57
2018,3,27,15,15,857.0,84.5,1.5,17.3,589.0,144.36,79.08
2018,3,27,15,30,833.0,82.0,1.5,17.3,542.0,82.19,45.98
2018,3,27,15,45,821.0,78.0,1.55,17.1,499.5,55.88,43.25
2018,3,27,16,0,809.0,74.0,1.6,16.9,457.0,54.29,42.08
2018,3,27,16,15,783.0,71.0,1.65,16.4,408.5,53.26,41.42
2018,3,27,16,30,757.0,68.0,1.7,15.9,360.0,52.23,40.73
2018,3,27,16,45,709.5,63.0,1.7,15.4,305.5,49.43,38.44
2018,3,27,17,0,662.0,58.0,1.7,14.9,251.0,46.58,36.03
2018,3,27,17,15,571.5,54.0,1.8,14.3,197.5,40.59,30.71
2018,3,27,17,30,481.0,50.0,1.9,13.7,144.0,38.74,28.9
2018,3,27,17,45,367.5,41.5,2.0,13.1,100.5,33.03,23.4
2018,3,27,18,0,254.0,33.0,2.1,12.5,57.0,25.86,15.78
2018,3,27,18,15,147.0,19.5,2.05,12.2,31.5,15.47,0.0
2018,3,27,18,30,40.0,6.0,2.0,11.9,6.0,5.46,0.0
2018,3,27,18,45,20.0,3.0,2.0,11.6,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,28,5,45,13.0,2.0,1.0,9.6,1.5,0.0,0.0
2018,3,28,6,0,26.0,4.0,0.9,9.7,3.0,0.0,0.0
2018,3,28,6,15,185.0,15.5,0.8,10.3,28.5,124.59,0.0
2018,3,28,6,30,344.0,27.0,0.7,10.9,54.0,289.24,201.31
2018,3,28,6,45,459.5,35.0,0.6,11.5,99.5,393.67,317.05
2018,3,28,7,0,575.0,43.0,0.5,12.1,145.0,493.37,399.6
2018,3,28,7,15,641.0,48.0,0.5,12.6,196.5,567.65,457.68
2018,3,28,7,30,707.0,53.0,0.5,13.1,248.0,643.43,513.37
2018,3,28,7,45,749.0,57.0,0.45,13.6,301.0,699.87,551.27
2018,3,28,8,0,791.0,61.0,0.4,14.1,354.0,755.78,586.91
2018,3,28,8,15,819.5,64.0,0.4,14.6,405.5,797.94,612.37
2018,3,28,8,30,848.0,67.0,0.4,15.1,457.0,829.82,630.28
2018,3,28,8,45,868.0,70.0,0.35,15.6,505.0,860.34,646.01
2018,3,28,9,0,888.0,73.0,0.3,16.1,553.0,888.17,659.64
2018,3,28,9,15,903.0,74.5,0.3,16.5,596.5,906.67,668.32
2018,3,28,9,30,918.0,76.0,0.3,16.9,640.0,921.98,675.11
2018,3,28,9,45,930.5,77.0,0.25,17.3,678.0,931.06,677.03
2018,3,28,10,0,943.0,78.0,0.2,17.7,716.0,936.61,676.98
2018,3,28,10,15,951.0,79.5,0.2,17.95,748.0,935.11,674.07
2018,3,28,10,30,959.0,81.0,0.2,18.2,780.0,929.94,669.14
2018,3,28,10,45,965.0,81.5,0.25,18.5,804.5,918.25,661.18
2018,3,28,11,0,971.0,82.0,0.3,18.8,829.0,902.95,651.22
2018,3,28,11,15,974.5,83.0,0.35,18.95,846.0,882.56,638.55
2018,3,28,11,30,978.0,84.0,0.4,19.1,863.0,858.72,623.8
2018,3,28,11,45,980.0,84.0,0.45,19.3,872.0,829.39,605.39
2018,3,28,12,0,982.0,84.0,0.5,19.5,881.0,796.94,584.92
2018,3,28,12,15,982.0,84.0,0.55,19.55,881.5,760.11,561.57
2018,3,28,12,30,982.0,84.0,0.6,19.6,882.0,720.58,534.17
2018,3,28,12,45,980.0,84.0,0.65,19.7,874.5,677.28,503.29
2018,3,28,13,0,978.0,84.0,0.7,19.8,867.0,631.79,469.9
2018,3,28,13,15,974.5,83.5,0.75,19.8,851.5,583.07,433.26
2018,3,28,13,30,971.0,83.0,0.8,19.8,836.0,532.7,394.09
2018,3,28,13,45,965.0,82.5,0.85,19.75,812.5,479.84,351.73
2018,3,28,14,0,959.0,82.0,0.9,19.7,789.0,426.0,307.12
2018,3,28,14,15,951.0,80.5,0.9,19.7,758.5,369.98,259.35
2018,3,28,14,30,943.0,79.0,0.9,19.7,728.0,313.68,210.6
2018,3,28,14,45,932.0,78.0,0.9,19.7,691.0,257.08,161.98
2018,3,28,15,0,921.0,77.0,0.9,19.7,654.0,200.96,116.04
2018,3,28,15,15,906.0,75.5,0.9,19.7,611.5,144.78,76.16
2018,3,28,15,30,891.0,74.0,0.9,19.7,569.0,89.97,49.54
2018,3,28,15,45,871.0,71.5,0.9,19.6,521.5,60.54,46.78
2018,3,28,16,0,851.0,69.0,0.9,19.5,474.0,58.94,45.62
2018,3,28,16,15,822.0,66.5,0.9,18.9,423.0,50.07,38.21
2018,3,28,16,30,793.0,64.0,0.9,18.3,372.0,49.24,37.71
2018,3,28,16,45,745.5,61.0,0.95,17.7,318.0,47.91,36.75
2018,3,28,17,0,698.0,58.0,1.0,17.1,264.0,46.66,35.78
2018,3,28,17,15,639.5,52.0,1.1,16.55,212.5,42.79,32.38
2018,3,28,17,30,581.0,46.0,1.2,16.0,161.0,35.59,25.87
2018,3,28,17,45,466.0,38.5,1.3,15.4,113.5,30.49,21.01
2018,3,28,18,0,351.0,31.0,1.4,14.8,66.0,25.39,15.43
2018,3,28,18,15,208.0,19.5,1.45,14.6,37.0,16.34,0.0
2018,3,28,18,30,65.0,8.0,1.5,14.4,8.0,7.28,0.0
2018,3,28,18,45,32.5,4.0,1.5,14.2,4.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,29,5,45,23.0,3.0,1.0,13.25,2.5,0.0,0.0
2018,3,29,6,0,46.0,6.0,0.9,13.3,5.0,0.0,0.0
2018,3,29,6,15,202.5,17.5,0.8,13.75,32.0,137.61,0.0
2018,3,29,6,30,359.0,29.0,0.7,14.2,59.0,304.99,219.41
2018,3,29,6,45,473.5,36.5,0.6,14.65,105.5,406.73,324.46
2018,3,29,7,0,588.0,44.0,0.5,15.1,152.0,506.14,405.21
2018,3,29,7,15,654.0,49.5,0.45,15.75,205.0,581.66,462.27
2018,3,29,7,30,720.0,55.0,0.4,16.4,258.0,658.73,516.67
2018,3,29,7,45,762.0,59.5,0.35,17.0,312.0,716.33,554.1
2018,3,29,8,0,804.0,64.0,0.3,17.6,366.0,773.32,589.26
2018,3,29,8,15,833.0,67.0,0.3,18.3,418.0,816.23,614.01
2018,3,29,8,30,862.0,70.0,0.3,19.0,470.0,848.73,631.26
2018,3,29,8,45,882.5,72.5,0.25,19.65,519.0,879.17,646.05
2018,3,29,9,0,903.0,75.0,0.2,20.3,568.0,906.89,658.8
2018,3,29,9,15,918.5,76.5,0.2,20.35,612.0,925.88,668.36
2018,3,29,9,30,934.0,78.0,0.2,20.4,656.0,941.61,676.05
2018,3,29,9,45,945.5,80.0,0.2,20.45,695.0,950.88,679.86
2018,3,29,10,0,957.0,82.0,0.2,20.5,734.0,956.52,681.67
2018,3,29,10,15,951.5,88.5,0.2,20.7,761.5,948.44,674.82
2018,3,29,10,30,946.0,95.0,0.2,20.9,789.0,936.68,666.1
2018,3,29,10,45,950.0,97.0,0.25,21.1,813.0,924.71,658.43
2018,3,29,11,0,954.0,99.0,0.3,21.3,837.0,909.18,648.7
2018,3,29,11,15,969.5,94.0,0.35,21.25,857.5,892.38,638.94
2018,3,29,11,30,985.0,89.0,0.4,21.2,878.0,871.8,626.86
2018,3,29,11,45,965.5,100.0,0.4,21.15,880.0,836.54,604.5
2018,3,29,12,0,946.0,111.0,0.4,21.1,882.0,798.9,580.67
2018,3,29,12,15,858.5,154.0,0.45,20.95,854.0,744.5,544.26
2018,3,29,12,30,771.0,197.0,0.5,20.8,826.0,688.81,505.83
2018,3,29,12,45,751.5,203.5,0.55,20.65,812.5,645.01,475.73
2018,3,29,13,0,732.0,210.0,0.6,20.5,799.0,600.83,444.35
2018,3,29,13,15,768.0,188.0,0.65,20.35,795.5,561.94,416.06
2018,3,29,13,30,804.0,166.0,0.7,20.2,792.0,521.95,385.46
2018,3,29,13,45,838.0,145.0,0.7,20.05,781.0,475.29,348.18
2018,3,29,14,0,872.0,124.0,0.7,19.9,770.0,424.44,306.19
2018,3,29,14,15,909.0,105.5,0.7,19.85,755.5,378.1,265.56
2018,3,29,14,30,946.0,87.0,0.7,19.8,741.0,322.81,216.9
2018,3,29,14,45,941.5,83.0,0.7,19.7,705.5,265.02,167.47
2018,3,29,15,0,937.0,79.0,0.7,19.6,670.0,207.08,119.96
2018,3,29,15,15,919.0,77.5,0.7,19.6,625.0,149.66,79.08
2018,3,29,15,30,901.0,76.0,0.7,19.6,580.0,93.94,51.41
2018,3,29,15,45,885.5,73.5,0.7,19.3,534.0,62.02,48.07
2018,3,29,16,0,870.0,71.0,0.7,19.0,488.0,60.47,47.03
2018,3,29,16,15,840.5,69.0,0.7,18.4,436.5,52.0,39.95
2018,3,29,16,30,811.0,67.0,0.7,17.8,385.0,51.61,39.87
2018,3,29,16,45,768.5,63.5,0.7,17.2,331.0,50.0,38.66
2018,3,29,17,0,726.0,60.0,0.7,16.6,277.0,48.41,37.42
2018,3,29,17,15,643.5,56.0,0.8,15.9,221.0,42.31,32.07
2018,3,29,17,30,561.0,52.0,0.9,15.2,165.0,40.49,30.32
2018,3,29,17,45,450.0,43.0,1.0,14.5,116.5,34.33,24.49
2018,3,29,18,0,339.0,34.0,1.1,13.8,68.0,28.06,17.92
2018,3,29,18,15,205.0,22.0,1.1,13.6,39.0,18.67,0.0
2018,3,29,18,30,71.0,10.0,1.1,13.4,10.0,9.1,0.0
2018,3,29,18,45,35.5,5.0,1.15,13.25,5.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,30,5,45,17.0,3.0,1.0,11.95,2.5,0.0,0.0
2018,3,30,6,0,34.0,6.0,1.0,12.0,5.0,0.0,0.0
2018,3,30,6,15,144.5,19.0,0.9,12.3,30.0,104.67,0.0
2018,3,30,6,30,255.0,32.0,0.8,12.6,55.0,243.75,182.5
2018,3,30,6,45,347.5,42.5,0.75,12.95,95.5,329.17,267.41
2018,3,30,7,0,440.0,53.0,0.7,13.3,136.0,420.46,344.52
2018,3,30,7,15,500.0,63.0,0.65,13.8,184.5,491.65,401.04
2018,3,30,7,30,560.0,73.0,0.6,14.3,233.0,564.89,455.46
2018,3,30,7,45,585.5,83.5,0.5,14.85,280.0,612.16,487.12
2018,3,30,8,0,611.0,94.0,0.4,15.4,327.0,658.47,516.54
2018,3,30,8,15,553.0,121.5,0.4,15.65,354.0,651.66,509.04
2018,3,30,8,30,495.0,149.0,0.4,15.9,381.0,634.06,493.81
2018,3,30,8,45,497.0,165.5,0.35,16.2,419.0,658.6,508.29
2018,3,30,9,0,499.0,182.0,0.3,16.5,457.0,680.77,520.24
2018,3,30,9,15,635.5,155.5,0.3,16.85,533.5,780.36,587.21
2018,3,30,9,30,772.0,129.0,0.3,17.2,610.0,871.35,643.39
2018,3,30,9,45,858.5,110.5,0.3,17.6,675.0,919.15,670.14
2018,3,30,10,0,945.0,92.0,0.3,18.0,740.0,959.97,692.71
2018,3,30,10,15,900.5,114.5,0.3,18.2,754.0,934.34,674.16
2018,3,30,10,30,856.0,137.0,0.3,18.4,768.0,913.37,659.8
2018,3,30,10,45,754.5,186.0,0.3,18.55,755.5,863.8,627.35
2018,3,30,11,0,653.0,235.0,0.3,18.7,743.0,806.71,588.27
2018,3,30,11,15,623.0,255.0,0.3,18.75,747.5,779.74,569.64
2018,3,30,11,30,593.0,275.0,0.3,18.8,752.0,749.75,548.56
2018,3,30,11,45,532.0,302.5,0.3,18.85,734.0,704.38,516.6
2018,3,30,12,0,471.0,330.0,0.3,18.9,716.0,659.63,485.01
2018,3,30,12,15,484.0,325.0,0.35,18.85,722.0,639.47,472.01
2018,3,30,12,30,497.0,320.0,0.4,18.8,728.0,617.14,456.87
2018,3,30,12,45,506.5,313.0,0.45,18.75,725.5,588.86,437.22
2018,3,30,13,0,516.0,306.0,0.5,18.7,723.0,558.85,415.85
2018,3,30,13,15,586.5,270.0,0.5,18.8,735.5,535.88,398.41
2018,3,30,13,30,657.0,234.0,0.5,18.9,748.0,505.9,374.71
2018,3,30,13,45,609.5,244.0,0.55,19.0,710.0,455.06,335.77
2018,3,30,14,0,562.0,254.0,0.6,19.1,672.0,407.72,298.97
2018,3,30,14,15,525.5,254.0,0.65,19.1,633.0,360.23,261.62
2018,3,30,14,30,489.0,254.0,0.7,19.1,594.0,316.09,226.59
2018,3,30,14,45,522.0,227.0,0.7,19.1,573.0,271.49,188.86
2018,3,30,15,0,555.0,200.0,0.7,19.1,552.0,223.77,149.34
2018,3,30,15,15,490.0,204.5,0.7,19.1,500.0,184.04,123.13
2018,3,30,15,30,425.0,209.0,0.7,19.1,448.0,151.35,107.54
2018,3,30,15,45,430.0,189.0,0.75,18.8,413.5,121.85,98.91
2018,3,30,16,0,435.0,169.0,0.8,18.5,379.0,111.63,90.8
2018,3,30,16,15,389.5,156.5,0.85,17.9,329.5,105.51,86.13
2018,3,30,16,30,344.0,144.0,0.9,17.3,280.0,104.45,85.73
2018,3,30,16,45,313.0,127.0,0.9,16.75,237.5,93.6,76.75
2018,3,30,17,0,282.0,110.0,0.9,16.2,195.0,82.34,67.22
2018,3,30,17,15,242.5,92.0,1.0,15.45,155.0,69.95,56.49
2018,3,30,17,30,203.0,74.0,1.1,14.7,115.0,57.14,45.07
2018,3,30,17,45,160.0,56.0,1.2,14.0,82.5,43.92,32.97
2018,3,30,18,0,117.0,38.0,1.3,13.3,50.0,30.31,20.0
2018,3,30,18,15,73.0,23.0,1.3,13.0,29.0,18.58,0.0
2018,3,30,18,30,29.0,8.0,1.3,12.7,8.0,7.28,0.0
2018,3,30,18,45,14.5,4.0,1.35,12.4,4.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,31,5,45,14.5,2.5,1.75,10.15,2.5,0.0,0.0
2018,3,31,6,0,29.0,5.0,1.7,10.2,5.0,4.55,0.0
2018,3,31,6,15,109.5,19.0,1.65,10.45,28.0,112.1,0.0
2018,3,31,6,30,190.0,33.0,1.6,10.7,51.0,205.15,158.33
2018,3,31,6,45,256.5,47.0,1.55,10.95,87.5,271.82,224.89
2018,3,31,7,0,323.0,61.0,1.5,11.2,124.0,343.97,288.41
2018,3,31,7,15,309.5,81.5,1.45,11.85,156.0,368.62,309.0
2018,3,31,7,30,296.0,102.0,1.4,12.5,188.0,373.94,312.89
2018,3,31,7,45,261.0,128.5,1.3,13.1,215.0,384.23,318.73
2018,3,31,8,0,226.0,155.0,1.2,13.7,242.0,390.7,320.81
2018,3,31,8,15,307.0,162.5,1.15,14.0,298.0,468.74,381.74
2018,3,31,8,30,388.0,170.0,1.1,14.3,354.0,567.04,454.59
2018,3,31,8,45,545.0,149.5,1.1,14.55,436.5,683.54,540.23
2018,3,31,9,0,702.0,129.0,1.1,14.8,519.0,811.15,626.89
2018,3,31,9,15,797.5,111.0,1.1,15.25,586.5,872.15,664.13
2018,3,31,9,30,893.0,93.0,1.1,15.7,654.0,927.88,697.76
2018,3,31,9,45,915.0,91.0,1.1,16.15,695.0,941.66,703.31
2018,3,31,10,0,937.0,89.0,1.1,16.6,736.0,952.02,707.28
2018,3,31,10,15,944.0,90.0,1.1,16.8,766.5,948.73,703.21
2018,3,31,10,30,951.0,91.0,1.1,17.0,797.0,941.84,697.15
2018,3,31,10,45,824.0,154.0,1.1,17.25,779.5,887.95,660.36
2018,3,31,11,0,697.0,217.0,1.1,17.5,762.0,828.1,618.96
2018,3,31,11,15,623.0,256.5,1.1,17.5,751.0,782.68,586.26
2018,3,31,11,30,549.0,296.0,1.1,17.5,740.0,736.09,552.38
2018,3,31,11,45,547.5,302.0,1.15,17.55,748.5,716.99,539.21
2018,3,31,12,0,546.0,308.0,1.2,17.6,757.0,695.93,524.19
2018,3,31,12,15,539.5,309.5,1.2,17.45,753.5,665.62,502.49
2018,3,31,12,30,533.0,311.0,1.2,17.3,750.0,634.2,479.78
2018,3,31,12,45,558.5,298.5,1.25,17.15,755.0,609.85,462.49
2018,3,31,13,0,584.0,286.0,1.3,17.0,760.0,582.49,442.32
2018,3,31,13,15,566.0,285.0,1.35,16.9,737.5,538.41,409.09
2018,3,31,13,30,548.0,284.0,1.4,16.8,715.0,494.98,375.69
2018,3,31,13,45,530.5,277.5,1.4,16.7,685.0,448.45,339.08
2018,3,31,14,0,513.0,271.0,1.4,16.6,655.0,403.17,302.69
2018,3,31,14,15,641.5,209.5,1.4,16.45,670.0,365.34,268.24
2018,3,31,14,30,770.0,148.0,1.4,16.3,685.0,314.1,220.78
2018,3,31,14,45,795.5,128.5,1.4,16.15,658.5,264.96,176.82
2018,3,31,15,0,821.0,109.0,1.4,16.0,632.0,207.0,127.23
2018,3,31,15,15,812.5,102.0,1.4,16.0,591.0,152.09,86.09
2018,3,31,15,30,804.0,95.0,1.4,16.0,550.0,98.12,55.96
2018,3,31,15,45,810.5,87.0,1.4,15.55,513.0,61.69,48.53
2018,3,31,16,0,817.0,79.0,1.4,15.1,476.0,57.57,45.23
2018,3,31,16,15,761.5,78.0,1.4,14.7,417.0,57.99,45.83
2018,3,31,16,30,706.0,77.0,1.4,14.3,358.0,53.32,41.94
2018,3,31,16,45,676.5,70.0,1.4,13.85,309.0,49.74,38.96
2018,3,31,17,0,647.0,63.0,1.4,13.4,260.0,45.96,35.71
2018,3,31,17,15,589.0,56.5,1.4,12.75,210.0,42.25,32.44
2018,3,31,17,30,531.0,50.0,1.4,12.1,160.0,38.43,28.92
2018,3,31,17,45,420.5,42.5,1.45,11.45,114.0,33.53,24.19
2018,3,31,18,0,310.0,35.0,1.5,10.8,68.0,28.64,18.95
2018,3,31,18,15,181.5,21.5,1.5,10.55,38.5,17.86,1.15
2018,3,31,18,30,53.0,8.0,1.5,10.3,9.0,7.28,0.0
2018,3,31,18,45,26.5,4.0,1.5,10.05,4.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,1,5,45,23.5,4.0,1.9,8.85,4.0,0.0,0.0
2018,4,1,6,0,47.0,8.0,1.9,9.0,8.0,34.22,0.0
2018,4,1,6,15,180.0,22.0,1.8,9.55,37.5,162.25,0.0
2018,4,1,6,30,313.0,36.0,1.7,10.1,67.0,287.21,226.69
2018,4,1,6,45,422.5,44.5,1.6,10.6,113.0,386.14,319.5
2018,4,1,7,0,532.0,53.0,1.5,11.1,159.0,490.76,407.35
2018,4,1,7,15,600.5,59.5,1.45,11.5,211.5,567.25,468.04
2018,4,1,7,30,669.0,66.0,1.4,11.9,264.0,645.94,527.03
2018,4,1,7,45,714.5,70.0,1.4,12.3,317.5,698.71,564.22
2018,4,1,8,0,760.0,74.0,1.4,12.7,371.0,757.34,604.29
2018,4,1,8,15,791.0,77.5,1.4,13.15,423.0,801.92,632.74
2018,4,1,8,30,822.0,81.0,1.4,13.6,475.0,844.64,659.21
2018,4,1,8,45,844.5,84.0,1.4,14.05,523.5,876.94,677.9
2018,4,1,9,0,867.0,87.0,1.4,14.5,572.0,906.51,694.56
2018,4,1,9,15,884.5,88.5,1.4,14.85,616.0,917.96,699.12
2018,4,1,9,30,902.0,90.0,1.4,15.2,660.0,935.11,707.82
2018,4,1,9,45,915.5,91.0,1.4,15.55,698.5,944.7,711.46
2018,4,1,10,0,929.0,92.0,1.4,15.9,737.0,950.8,713.02
2018,4,1,10,15,937.0,93.5,1.45,16.05,768.5,948.92,710.79
2018,4,1,10,30,945.0,95.0,1.5,16.2,800.0,943.42,706.41
2018,4,1,10,45,949.5,96.5,1.55,16.4,824.0,931.22,697.64
2018,4,1,11,0,954.0,98.0,1.6,16.6,848.0,915.48,686.7
2018,4,1,11,15,957.0,99.0,1.65,16.6,864.0,894.5,672.85
2018,4,1,11,30,960.0,100.0,1.7,16.6,880.0,870.17,656.81
2018,4,1,11,45,960.5,100.5,1.75,16.65,888.0,840.18,636.79
2018,4,1,12,0,961.0,101.0,1.8,16.7,896.0,807.22,614.67
2018,4,1,12,15,961.5,101.0,1.85,16.65,896.5,770.98,590.11
2018,4,1,12,30,962.0,101.0,1.9,16.6,897.0,732.08,561.6
2018,4,1,12,45,929.0,116.5,1.95,16.55,879.5,683.44,524.99
2018,4,1,13,0,896.0,132.0,2.0,16.5,862.0,634.46,487.38
2018,4,1,13,15,811.5,168.5,2.05,16.35,820.5,575.82,441.76
2018,4,1,13,30,727.0,205.0,2.1,16.2,779.0,518.86,396.87
2018,4,1,13,45,815.0,158.0,2.1,16.1,784.0,481.46,365.0
2018,4,1,14,0,903.0,111.0,2.1,16.0,789.0,436.3,324.93
2018,4,1,14,15,872.0,116.5,2.15,15.75,750.5,375.11,273.0
2018,4,1,14,30,841.0,122.0,2.2,15.5,712.0,320.84,225.84
2018,4,1,14,45,854.5,110.0,2.2,15.25,683.0,265.43,176.45
2018,4,1,15,0,868.0,98.0,2.2,15.0,654.0,216.16,133.48
2018,4,1,15,15,862.0,93.0,2.2,15.0,614.5,152.65,84.72
2018,4,1,15,30,856.0,88.0,2.2,15.0,575.0,97.59,53.55
2018,4,1,15,45,835.0,85.0,2.2,14.4,527.5,60.37,47.6
2018,4,1,16,0,814.0,82.0,2.2,13.8,480.0,59.64,47.27
2018,4,1,16,15,785.0,78.0,2.2,13.35,428.5,58.06,46.13
2018,4,1,16,30,756.0,74.0,2.2,12.9,377.0,56.42,44.92
2018,4,1,16,45,716.5,69.0,2.15,12.5,325.0,53.86,42.84
2018,4,1,17,0,677.0,64.0,2.1,12.1,273.0,46.79,36.63
2018,4,1,17,15,595.0,59.5,2.1,11.6,218.0,44.58,34.69
2018,4,1,17,30,513.0,55.0,2.1,11.1,163.0,42.49,32.68
2018,4,1,17,45,407.0,46.0,2.1,10.65,116.5,36.48,26.91
2018,4,1,18,0,301.0,37.0,2.1,10.2,70.0,30.36,20.59
2018,4,1,18,15,179.0,23.0,2.1,9.9,40.0,18.17,3.09
2018,4,1,18,30,57.0,9.0,2.1,9.6,10.0,8.19,0.0
2018,4,1,18,45,28.5,4.5,2.05,9.35,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,2,5,45,2.5,3.0,1.7,8.5,3.0,0.0,0.0
2018,4,2,6,0,5.0,6.0,1.7,8.6,6.0,8.34,0.0
2018,4,2,6,15,10.0,20.0,1.75,8.75,21.0,30.07,0.52
2018,4,2,6,30,15.0,34.0,1.8,8.9,36.0,51.28,36.84
2018,4,2,6,45,24.0,52.0,1.85,9.05,56.5,78.14,61.84
2018,4,2,7,0,33.0,70.0,1.9,9.2,77.0,104.32,85.49
2018,4,2,7,15,62.0,92.0,1.9,9.5,109.0,151.77,127.38
2018,4,2,7,30,91.0,114.0,1.9,9.8,141.0,214.03,180.69
2018,4,2,7,45,295.5,117.5,1.9,10.1,230.0,398.17,337.23
2018,4,2,8,0,500.0,121.0,1.9,10.4,319.0,596.64,494.95
2018,4,2,8,15,620.0,112.0,1.9,10.8,390.0,704.51,572.95
2018,4,2,8,30,740.0,103.0,1.9,11.2,461.0,807.23,644.64
2018,4,2,8,45,766.0,106.5,1.9,11.55,509.0,841.68,665.39
2018,4,2,9,0,792.0,110.0,1.9,11.9,557.0,868.73,681.32
2018,4,2,9,15,821.5,108.0,1.85,12.25,602.5,895.3,696.3
2018,4,2,9,30,851.0,106.0,1.8,12.6,648.0,918.8,709.0
2018,4,2,9,45,879.5,100.5,1.8,12.95,689.0,925.34,710.7
2018,4,2,10,0,908.0,95.0,1.8,13.3,730.0,937.7,716.7
2018,4,2,10,15,916.0,97.5,1.75,13.65,761.5,937.0,713.26
2018,4,2,10,30,924.0,100.0,1.7,14.0,793.0,932.7,707.72
2018,4,2,10,45,929.0,101.5,1.7,14.35,817.0,921.11,698.12
2018,4,2,11,0,934.0,103.0,1.7,14.7,841.0,906.04,686.42
2018,4,2,11,15,938.5,103.5,1.7,14.9,857.5,886.09,671.98
2018,4,2,11,30,943.0,104.0,1.7,15.1,874.0,862.81,655.42
2018,4,2,11,45,946.0,104.5,1.65,15.35,883.5,835.11,635.28
2018,4,2,12,0,949.0,105.0,1.6,15.6,893.0,804.35,613.12
2018,4,2,12,15,950.0,104.5,1.65,15.7,894.0,768.31,588.41
2018,4,2,12,30,951.0,104.0,1.7,15.8,895.0,729.63,559.89
2018,4,2,12,45,949.5,104.0,1.7,15.9,887.5,687.36,527.7
2018,4,2,13,0,948.0,104.0,1.7,16.0,880.0,642.96,493.2
2018,4,2,13,15,946.5,102.0,1.7,16.0,864.5,594.94,455.32
2018,4,2,13,30,945.0,100.0,1.7,16.0,849.0,545.23,415.06
2018,4,2,13,45,942.5,98.0,1.65,16.0,827.0,493.59,371.87
2018,4,2,14,0,940.0,96.0,1.6,16.0,805.0,440.74,326.52
2018,4,2,14,15,932.0,94.5,1.6,15.85,774.5,385.45,278.55
2018,4,2,14,30,924.0,93.0,1.6,15.7,744.0,329.93,229.55
2018,4,2,14,45,889.0,98.5,1.55,15.6,698.5,273.57,180.85
2018,4,2,15,0,854.0,104.0,1.5,15.5,653.0,212.45,130.5
2018,4,2,15,15,863.0,94.0,1.5,15.5,618.0,155.5,86.39
2018,4,2,15,30,872.0,84.0,1.5,15.5,583.0,106.65,59.54
2018,4,2,15,45,849.0,83.0,1.5,15.35,535.5,58.97,46.16
2018,4,2,16,0,826.0,82.0,1.5,15.2,488.0,59.62,46.98
2018,4,2,16,15,794.0,79.5,1.45,14.85,436.5,59.16,46.81
2018,4,2,16,30,762.0,77.0,1.4,14.5,385.0,58.75,46.68
2018,4,2,16,45,718.5,73.0,1.4,14.1,332.0,52.02,40.92
2018,4,2,17,0,675.0,69.0,1.4,13.7,279.0,50.54,39.75
2018,4,2,17,15,593.5,64.0,1.45,13.1,223.5,48.12,37.66
2018,4,2,17,30,512.0,59.0,1.5,12.5,168.0,45.81,35.48
2018,4,2,17,45,432.5,49.0,1.55,11.85,123.5,39.11,29.16
2018,4,2,18,0,353.0,39.0,1.6,11.2,79.0,32.22,22.21
2018,4,2,18,15,212.5,25.0,1.65,10.9,45.5,21.02,6.06
2018,4,2,18,30,72.0,11.0,1.7,10.6,12.0,10.01,0.0
2018,4,2,18,45,36.0,5.5,1.7,10.35,6.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,3,5,45,19.0,4.5,1.55,8.4,4.5,0.0,0.0
2018,4,3,6,0,38.0,9.0,1.5,8.5,9.0,30.23,0.0
2018,4,3,6,15,145.5,24.5,1.45,8.85,38.5,149.42,55.05
2018,4,3,6,30,253.0,40.0,1.4,9.2,68.0,257.6,207.84
2018,4,3,6,45,387.5,50.0,1.3,9.55,118.5,370.78,308.88
2018,4,3,7,0,522.0,60.0,1.2,9.9,169.0,495.56,412.38
2018,4,3,7,15,585.0,67.0,1.15,10.2,221.0,569.06,469.89
2018,4,3,7,30,648.0,74.0,1.1,10.5,273.0,644.17,525.72
2018,4,3,7,45,690.0,79.5,1.1,10.85,325.5,701.2,565.78
2018,4,3,8,0,732.0,85.0,1.1,11.2,378.0,757.79,604.05
2018,4,3,8,15,764.0,88.5,1.05,11.65,429.5,796.99,627.75
2018,4,3,8,30,796.0,92.0,1.0,12.1,481.0,840.29,653.72
2018,4,3,8,45,818.0,95.5,0.95,12.5,529.0,872.41,671.37
2018,4,3,9,0,840.0,99.0,0.9,12.9,577.0,901.8,686.94
2018,4,3,9,15,858.0,100.5,0.9,13.25,620.5,922.19,697.36
2018,4,3,9,30,876.0,102.0,0.9,13.6,664.0,939.37,705.79
2018,4,3,9,45,890.0,103.0,0.85,13.9,702.0,940.14,702.71
2018,4,3,10,0,904.0,104.0,0.8,14.2,740.0,946.53,703.69
2018,4,3,10,15,912.5,105.0,0.8,14.4,770.5,944.43,700.48
2018,4,3,10,30,921.0,106.0,0.8,14.6,801.0,938.79,695.28
2018,4,3,10,45,928.0,106.5,0.8,14.85,825.0,927.77,686.67
2018,4,3,11,0,935.0,107.0,0.8,15.1,849.0,913.23,676.0
2018,4,3,11,15,938.5,108.0,0.8,15.2,865.5,892.81,662.03
2018,4,3,11,30,942.0,109.0,0.8,15.3,882.0,869.08,646.05
2018,4,3,11,45,907.0,128.0,0.8,15.45,878.5,829.32,619.38
2018,4,3,12,0,872.0,147.0,0.8,15.6,875.0,792.68,594.59
2018,4,3,12,15,764.5,205.0,0.8,15.65,843.5,735.6,552.62
2018,4,3,12,30,657.0,263.0,0.8,15.7,812.0,678.9,510.83
2018,4,3,12,45,694.0,240.5,0.85,15.75,815.5,648.92,490.09
2018,4,3,13,0,731.0,218.0,0.9,15.8,819.0,614.74,465.2
2018,4,3,13,15,737.0,209.0,0.9,15.7,805.5,570.97,432.06
2018,4,3,13,30,743.0,200.0,0.9,15.6,792.0,525.59,396.78
2018,4,3,13,45,750.0,188.0,0.95,15.5,771.0,476.76,358.13
2018,4,3,14,0,757.0,176.0,1.0,15.4,750.0,426.54,317.0
2018,4,3,14,15,775.0,159.0,1.05,15.25,726.5,374.91,273.22
2018,4,3,14,30,793.0,142.0,1.1,15.1,703.0,326.8,230.79
2018,4,3,14,45,799.5,130.0,1.1,14.95,671.0,272.32,183.25
2018,4,3,15,0,806.0,118.0,1.1,14.8,639.0,216.9,136.18
2018,4,3,15,15,802.5,112.5,1.1,14.8,602.5,164.44,95.99
2018,4,3,15,30,799.0,107.0,1.1,14.8,566.0,112.35,65.45
2018,4,3,15,45,772.5,104.0,1.1,14.3,518.0,73.32,58.85
2018,4,3,16,0,746.0,101.0,1.1,13.8,470.0,66.05,52.86
2018,4,3,16,15,720.5,97.0,1.15,13.35,423.0,65.31,52.51
2018,4,3,16,30,695.0,93.0,1.2,12.9,376.0,64.55,52.11
2018,4,3,16,45,653.5,87.0,1.25,12.4,324.5,62.13,50.22
2018,4,3,17,0,612.0,81.0,1.3,11.9,273.0,59.63,48.18
2018,4,3,17,15,548.0,73.0,1.3,11.4,221.5,55.28,44.36
2018,4,3,17,30,484.0,65.0,1.3,10.9,170.0,50.83,40.24
2018,4,3,17,45,386.0,53.0,1.3,10.35,122.5,42.48,32.38
2018,4,3,18,0,288.0,41.0,1.3,9.8,75.0,31.93,22.21
2018,4,3,18,15,172.5,26.5,1.3,9.65,44.0,20.9,7.35
2018,4,3,18,30,57.0,12.0,1.3,9.5,13.0,10.91,0.0
2018,4,3,18,45,28.5,6.0,1.3,9.35,6.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,4,5,45,0.0,1.5,1.45,8.45,1.5,0.0,0.0
2018,4,4,6,0,0.0,3.0,1.4,8.6,3.0,2.73,0.0
2018,4,4,6,15,0.0,12.5,1.35,9.05,12.5,10.99,0.22
2018,4,4,6,30,0.0,22.0,1.3,9.5,22.0,19.37,10.53
2018,4,4,6,45,0.0,36.5,1.25,9.95,36.5,32.2,22.03
2018,4,4,7,0,0.0,51.0,1.2,10.4,51.0,46.09,34.32
2018,4,4,7,15,0.0,68.5,1.15,10.8,68.5,63.51,49.46
2018,4,4,7,30,0.0,86.0,1.1,11.2,86.0,80.63,64.06
2018,4,4,7,45,30.0,122.0,1.05,11.65,134.0,154.96,127.7
2018,4,4,8,0,60.0,158.0,1.0,12.1,182.0,222.26,183.3
2018,4,4,8,15,110.5,187.5,0.95,12.65,239.0,315.19,258.01
2018,4,4,8,30,161.0,217.0,0.9,13.2,296.0,393.08,317.94
2018,4,4,8,45,175.0,236.5,0.85,13.7,330.0,425.62,340.56
2018,4,4,9,0,189.0,256.0,0.8,14.2,364.0,457.52,362.53
2018,4,4,9,15,154.5,278.0,0.8,14.5,370.5,447.08,351.72
2018,4,4,9,30,120.0,300.0,0.8,14.8,377.0,435.24,340.36
2018,4,4,9,45,150.0,320.0,0.8,15.1,422.0,479.18,372.45
2018,4,4,10,0,180.0,340.0,0.8,15.4,467.0,521.78,402.45
2018,4,4,10,15,199.0,353.0,0.8,15.5,499.0,545.2,418.31
2018,4,4,10,30,218.0,366.0,0.8,15.6,531.0,567.14,433.17
2018,4,4,10,45,253.5,371.0,0.8,15.65,569.0,606.16,460.37
2018,4,4,11,0,289.0,376.0,0.8,15.7,607.0,629.06,475.95
2018,4,4,11,15,327.5,373.5,0.8,15.6,640.0,644.37,486.72
2018,4,4,11,30,366.0,371.0,0.8,15.5,673.0,656.73,495.4
2018,4,4,11,45,343.5,383.0,0.85,15.45,668.5,632.08,477.45
2018,4,4,12,0,321.0,395.0,0.9,15.4,664.0,607.16,459.61
2018,4,4,12,15,300.0,400.0,0.9,15.1,651.5,577.14,438.11
