Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,12,30,279.0,405.0,0.9,14.8,639.0,547.59,416.8
2018,4,4,12,45,285.5,399.5,0.9,14.55,637.0,527.23,402.25
2018,4,4,13,0,292.0,394.0,0.9,14.3,635.0,505.9,386.62
2018,4,4,13,15,293.5,385.5,0.85,14.05,624.0,478.56,365.97
2018,4,4,13,30,295.0,377.0,0.8,13.8,613.0,450.88,344.74
2018,4,4,13,45,259.0,366.5,0.8,13.6,569.5,404.96,310.08
2018,4,4,14,0,223.0,356.0,0.8,13.4,526.0,368.73,282.56
2018,4,4,14,15,173.5,345.5,0.75,13.35,474.5,326.66,250.55
2018,4,4,14,30,124.0,335.0,0.7,13.3,423.0,289.83,223.0
2018,4,4,14,45,167.5,316.0,0.7,13.25,428.5,273.87,208.81
2018,4,4,15,0,211.0,297.0,0.7,13.2,434.0,253.42,190.79
2018,4,4,15,15,239.5,274.0,0.7,13.2,420.0,224.34,167.57
2018,4,4,15,30,268.0,251.0,0.7,13.2,406.0,182.67,137.31
2018,4,4,15,45,172.0,222.5,0.7,13.05,319.0,157.79,131.53
2018,4,4,16,0,76.0,194.0,0.7,12.9,232.0,148.16,123.93
2018,4,4,16,15,67.5,164.0,0.7,12.6,195.0,128.25,107.39
2018,4,4,16,30,59.0,134.0,0.7,12.3,158.0,107.53,89.91
2018,4,4,16,45,117.5,127.0,0.7,12.0,167.0,97.44,81.48
2018,4,4,17,0,176.0,120.0,0.7,11.7,176.0,92.26,77.18
2018,4,4,17,15,175.0,100.5,0.7,11.35,147.5,75.42,62.32
2018,4,4,17,30,174.0,81.0,0.7,11.0,119.0,61.97,50.2
2018,4,4,17,45,139.0,62.0,0.75,10.65,87.0,48.25,37.52
2018,4,4,18,0,104.0,43.0,0.8,10.3,55.0,34.09,24.15
2018,4,4,18,15,65.5,26.5,0.75,10.15,33.0,21.36,8.67
2018,4,4,18,30,27.0,10.0,0.7,10.0,11.0,9.1,0.0
2018,4,4,18,45,13.5,5.0,0.7,9.9,5.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,5,5,45,4.5,3.5,0.65,8.2,3.5,0.0,0.0
2018,4,5,6,0,9.0,7.0,0.6,8.3,7.0,11.65,0.0
2018,4,5,6,15,4.5,16.5,0.55,8.65,16.5,17.36,5.32
2018,4,5,6,30,0.0,26.0,0.5,9.0,26.0,22.92,13.67
2018,4,5,6,45,0.0,39.0,0.5,9.35,39.0,34.52,24.18
2018,4,5,7,0,0.0,52.0,0.5,9.7,52.0,46.98,35.26
2018,4,5,7,15,0.0,48.5,0.5,10.15,48.5,42.8,31.72
2018,4,5,7,30,0.0,45.0,0.5,10.6,45.0,39.69,28.98
2018,4,5,7,45,0.0,40.0,0.5,11.0,40.0,35.27,25.05
2018,4,5,8,0,0.0,35.0,0.5,11.4,35.0,30.85,21.12
2018,4,5,8,15,0.0,50.0,0.5,11.7,50.0,44.15,32.41
2018,4,5,8,30,0.0,65.0,0.5,12.0,65.0,57.47,43.55
2018,4,5,8,45,0.0,80.0,0.5,12.3,80.0,70.82,54.56
2018,4,5,9,0,0.0,95.0,0.5,12.6,95.0,84.39,65.6
2018,4,5,9,15,1.0,123.5,0.5,12.65,124.0,112.09,88.28
2018,4,5,9,30,2.0,152.0,0.5,12.7,153.0,139.92,110.66
2018,4,5,9,45,1.5,143.0,0.5,12.75,144.0,130.41,102.53
2018,4,5,10,0,1.0,134.0,0.5,12.8,135.0,121.23,94.87
2018,4,5,10,15,0.5,123.0,0.5,12.65,123.5,110.45,86.0
2018,4,5,10,30,0.0,112.0,0.5,12.5,112.0,99.87,77.3
2018,4,5,10,45,8.5,179.5,0.5,12.35,186.5,169.19,133.58
2018,4,5,11,0,17.0,247.0,0.5,12.2,261.0,238.43,187.96
2018,4,5,11,15,17.5,254.5,0.5,12.0,269.0,244.4,192.1
2018,4,5,11,30,18.0,262.0,0.5,11.8,277.0,250.2,196.53
2018,4,5,11,45,11.0,214.0,0.55,11.6,223.0,199.82,157.08
2018,4,5,12,0,4.0,166.0,0.6,11.4,169.0,150.78,118.26
2018,4,5,12,15,2.0,149.5,0.55,11.15,151.0,134.28,105.18
2018,4,5,12,30,0.0,133.0,0.5,10.9,133.0,118.08,92.15
2018,4,5,12,45,0.0,121.5,0.5,10.7,121.5,107.81,83.94
2018,4,5,13,0,0.0,110.0,0.5,10.5,110.0,97.61,75.73
2018,4,5,13,15,0.0,105.5,0.5,10.45,105.5,93.6,72.54
2018,4,5,13,30,0.0,101.0,0.5,10.4,101.0,89.62,69.35
2018,4,5,13,45,0.0,105.5,0.5,10.35,105.5,93.49,72.65
2018,4,5,14,0,0.0,110.0,0.5,10.3,110.0,97.33,75.91
2018,4,5,14,15,0.0,112.5,0.5,10.3,112.5,99.39,77.72
2018,4,5,14,30,0.0,115.0,0.5,10.3,115.0,101.41,79.52
2018,4,5,14,45,0.0,102.0,0.5,10.25,102.0,90.24,70.44
2018,4,5,15,0,0.0,89.0,0.5,10.2,89.0,78.92,61.21
2018,4,5,15,15,0.5,96.0,0.5,10.2,96.5,85.03,66.5
2018,4,5,15,30,1.0,103.0,0.5,10.2,104.0,90.66,71.39
2018,4,5,15,45,1.0,104.0,0.55,10.05,105.0,91.09,75.46
2018,4,5,16,0,1.0,105.0,0.6,9.9,106.0,91.52,76.14
2018,4,5,16,15,0.5,93.0,0.6,9.8,93.5,81.48,67.55
2018,4,5,16,30,0.0,81.0,0.6,9.7,81.0,71.35,58.81
2018,4,5,16,45,0.0,76.0,0.65,9.6,76.0,66.83,54.98
2018,4,5,17,0,0.0,71.0,0.7,9.5,71.0,62.22,50.98
2018,4,5,17,15,0.0,58.5,0.75,9.4,58.5,51.55,41.37
2018,4,5,17,30,0.0,46.0,0.8,9.3,46.0,40.6,31.32
2018,4,5,17,45,0.0,34.5,0.85,9.2,34.5,30.42,21.82
2018,4,5,18,0,0.0,23.0,0.9,9.1,23.0,20.25,12.21
2018,4,5,18,15,0.0,14.0,0.9,9.05,14.0,12.31,3.12
2018,4,5,18,30,0.0,5.0,0.9,9.0,5.0,4.55,0.0
2018,4,5,18,45,0.0,2.5,0.9,8.95,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.5,9.4,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,1.5,9.5,3.0,2.73,0.0
2018,4,6,6,15,0.0,8.0,1.5,9.6,8.0,7.02,0.0
2018,4,6,6,30,0.0,13.0,1.5,9.7,13.0,11.42,3.98
2018,4,6,6,45,0.0,18.0,1.5,9.85,18.0,15.82,8.02
2018,4,6,7,0,0.0,23.0,1.5,10.0,23.0,20.23,12.0
2018,4,6,7,15,0.0,23.0,1.45,10.15,23.0,20.23,12.05
2018,4,6,7,30,0.0,23.0,1.4,10.3,23.0,20.24,12.05
2018,4,6,7,45,0.0,20.5,1.4,10.45,20.5,18.04,10.09
2018,4,6,8,0,0.0,18.0,1.4,10.6,18.0,15.85,8.13
2018,4,6,8,15,0.0,21.5,1.4,10.7,21.5,18.94,10.77
2018,4,6,8,30,0.0,25.0,1.4,10.8,25.0,22.04,13.38
2018,4,6,8,45,0.0,28.5,1.4,10.9,28.5,25.15,15.98
2018,4,6,9,0,0.0,32.0,1.4,11.0,32.0,28.26,18.56
2018,4,6,9,15,0.0,43.5,1.4,11.1,43.5,38.46,27.16
2018,4,6,9,30,0.0,55.0,1.4,11.2,55.0,48.69,35.7
2018,4,6,9,45,0.0,60.0,1.4,11.3,60.0,53.15,39.34
2018,4,6,10,0,0.0,65.0,1.4,11.4,65.0,57.62,42.97
2018,4,6,10,15,0.0,86.0,1.45,11.55,86.0,76.34,58.46
2018,4,6,10,30,0.0,107.0,1.5,11.7,107.0,95.32,74.0
2018,4,6,10,45,0.0,88.0,1.5,11.85,88.0,78.19,59.69
2018,4,6,11,0,0.0,69.0,1.5,12.0,69.0,61.28,45.61
2018,4,6,11,15,0.0,82.0,1.5,12.1,82.0,72.88,55.17
2018,4,6,11,30,0.0,95.0,1.5,12.2,95.0,84.52,64.69
2018,4,6,11,45,2.0,125.0,1.5,12.3,126.5,112.89,87.91
2018,4,6,12,0,4.0,155.0,1.5,12.4,158.0,140.97,110.64
2018,4,6,12,15,5.5,169.5,1.45,12.4,174.0,154.52,121.49
2018,4,6,12,30,7.0,184.0,1.4,12.4,190.0,167.76,132.08
2018,4,6,12,45,5.0,168.5,1.4,12.45,172.5,152.23,119.52
2018,4,6,13,0,3.0,153.0,1.4,12.5,155.0,137.01,107.26
2018,4,6,13,15,4.5,166.5,1.35,12.45,170.0,149.09,117.14
2018,4,6,13,30,6.0,180.0,1.3,12.4,185.0,160.8,126.61
2018,4,6,13,45,3.0,147.5,1.25,12.35,150.0,131.04,102.65
2018,4,6,14,0,0.0,115.0,1.2,12.3,115.0,101.64,78.88
2018,4,6,14,15,3.0,139.5,1.15,12.25,141.5,123.39,96.82
2018,4,6,14,30,6.0,164.0,1.1,12.2,168.0,144.11,113.7
2018,4,6,14,45,33.0,208.0,1.05,12.15,229.5,177.7,139.95
2018,4,6,15,0,60.0,252.0,1.0,12.1,291.0,208.48,163.46
2018,4,6,15,15,71.5,232.0,1.0,12.1,275.5,189.23,147.82
2018,4,6,15,30,83.0,212.0,1.0,12.1,260.0,169.02,132.47
2018,4,6,15,45,73.0,203.0,1.0,11.9,243.0,155.14,130.04
2018,4,6,16,0,63.0,194.0,1.0,11.7,226.0,148.27,124.72
2018,4,6,16,15,45.5,157.5,1.0,11.65,179.5,124.14,104.29
2018,4,6,16,30,28.0,121.0,1.0,11.6,133.0,98.66,82.41
2018,4,6,16,45,33.5,110.5,1.0,11.5,123.0,90.46,75.5
2018,4,6,17,0,39.0,100.0,1.0,11.4,113.0,82.05,68.25
2018,4,6,17,15,28.5,90.0,1.05,11.3,98.5,73.7,60.85
2018,4,6,17,30,18.0,80.0,1.1,11.2,84.0,66.83,54.54
2018,4,6,17,45,9.5,60.5,1.1,11.15,62.5,50.97,39.92
2018,4,6,18,0,1.0,41.0,1.1,11.1,41.0,35.0,25.0
2018,4,6,18,15,0.5,24.5,1.1,11.05,24.5,21.2,9.99
2018,4,6,18,30,0.0,8.0,1.1,11.0,8.0,7.28,0.0
2018,4,6,18,45,0.0,4.0,1.1,10.95,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.0,1.1,9.8,1.0,0.0,0.0
2018,4,7,6,0,0.0,2.0,1.1,9.8,2.0,1.82,0.0
2018,4,7,6,15,0.0,5.0,1.15,9.85,5.0,4.38,0.0
2018,4,7,6,30,0.0,8.0,1.2,9.9,8.0,7.02,0.29
2018,4,7,6,45,0.0,13.0,1.2,10.0,13.0,11.41,4.23
2018,4,7,7,0,0.0,18.0,1.2,10.1,18.0,15.82,8.17
2018,4,7,7,15,0.0,29.0,1.25,10.25,29.0,25.53,16.68
2018,4,7,7,30,0.0,40.0,1.3,10.4,40.0,35.26,25.13
2018,4,7,7,45,0.5,56.5,1.3,10.55,56.5,50.31,38.07
2018,4,7,8,0,1.0,73.0,1.3,10.7,73.0,65.42,50.89
2018,4,7,8,15,1.0,88.0,1.35,10.8,88.5,79.26,62.44
2018,4,7,8,30,1.0,103.0,1.4,10.9,104.0,93.44,74.16
2018,4,7,8,45,0.5,95.5,1.4,11.05,96.0,85.43,67.08
2018,4,7,9,0,0.0,88.0,1.4,11.2,88.0,77.98,60.56
2018,4,7,9,15,0.0,101.0,1.4,11.35,101.0,89.9,70.33
2018,4,7,9,30,0.0,114.0,1.4,11.5,114.0,101.94,80.09
2018,4,7,9,45,1.0,130.0,1.4,11.6,130.5,117.68,92.88
2018,4,7,10,0,2.0,146.0,1.4,11.7,147.0,133.35,105.51
2018,4,7,10,15,7.5,187.0,1.35,11.85,192.5,176.53,140.45
2018,4,7,10,30,13.0,228.0,1.3,12.0,238.0,219.49,174.51
2018,4,7,10,45,80.0,271.5,1.3,12.15,336.0,329.03,262.19
2018,4,7,11,0,147.0,315.0,1.3,12.3,434.0,436.47,344.57
2018,4,7,11,15,106.5,341.0,1.3,12.4,428.0,419.75,329.15
2018,4,7,11,30,66.0,367.0,1.3,12.5,422.0,394.88,308.7
2018,4,7,11,45,114.0,377.0,1.25,12.55,473.5,442.57,345.34
2018,4,7,12,0,162.0,387.0,1.2,12.6,525.0,477.73,371.48
2018,4,7,12,15,164.0,363.5,1.2,12.6,503.0,446.42,347.85
2018,4,7,12,30,166.0,340.0,1.2,12.6,481.0,415.46,324.77
2018,4,7,12,45,129.0,347.5,1.2,12.6,456.5,386.3,301.94
2018,4,7,13,0,92.0,355.0,1.2,12.6,432.0,360.16,281.43
2018,4,7,13,15,202.0,348.0,1.25,12.55,513.0,403.81,315.36
2018,4,7,13,30,312.0,341.0,1.3,12.5,594.0,433.37,336.7
2018,4,7,13,45,256.0,341.5,1.3,12.45,545.0,386.58,299.94
2018,4,7,14,0,200.0,342.0,1.3,12.4,496.0,351.36,272.61
2018,4,7,14,15,471.0,251.0,1.35,12.3,595.0,348.57,264.31
2018,4,7,14,30,742.0,160.0,1.4,12.2,694.0,326.77,236.39
2018,4,7,14,45,706.0,168.0,1.4,12.05,655.5,279.52,195.51
2018,4,7,15,0,670.0,176.0,1.4,11.9,617.0,235.87,159.17
2018,4,7,15,15,686.5,157.0,1.4,11.9,584.0,182.71,116.2
2018,4,7,15,30,703.0,138.0,1.4,11.9,551.0,128.17,79.37
2018,4,7,15,45,691.5,132.5,1.45,11.6,511.5,83.77,68.6
2018,4,7,16,0,680.0,127.0,1.5,11.3,472.0,82.98,68.29
2018,4,7,16,15,628.5,123.5,1.45,11.05,417.0,83.28,68.86
2018,4,7,16,30,577.0,120.0,1.4,10.8,362.0,83.72,69.55
2018,4,7,16,45,520.5,109.0,1.4,10.6,305.5,76.98,63.81
2018,4,7,17,0,464.0,98.0,1.4,10.4,249.0,70.47,58.18
2018,4,7,17,15,438.0,86.0,1.35,10.1,208.5,63.12,51.66
2018,4,7,17,30,412.0,74.0,1.3,9.8,168.0,55.42,44.63
2018,4,7,17,45,323.0,64.0,1.25,9.5,126.0,48.7,38.21
2018,4,7,18,0,234.0,54.0,1.2,9.2,84.0,41.83,31.28
2018,4,7,18,15,136.5,34.5,1.2,9.05,50.0,27.43,15.4
2018,4,7,18,30,39.0,15.0,1.2,8.9,16.0,13.64,0.0
2018,4,7,18,45,19.5,7.5,1.15,8.8,8.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,8,5,45,1.0,5.0,1.0,7.25,5.0,0.0,0.0
2018,4,8,6,0,2.0,10.0,1.0,7.4,10.0,10.29,0.0
2018,4,8,6,15,4.5,26.5,1.05,7.6,27.0,29.77,17.26
2018,4,8,6,30,7.0,43.0,1.1,7.8,44.0,48.84,36.2
2018,4,8,6,45,28.0,65.0,1.1,8.0,71.0,96.61,78.71
2018,4,8,7,0,49.0,87.0,1.1,8.2,98.0,137.77,115.2
2018,4,8,7,15,199.0,102.0,1.1,8.45,165.0,298.95,254.68
2018,4,8,7,30,349.0,117.0,1.1,8.7,232.0,458.96,385.36
2018,4,8,7,45,509.0,112.0,1.1,8.9,311.5,592.85,489.59
2018,4,8,8,0,669.0,107.0,1.1,9.1,391.0,742.08,597.67
2018,4,8,8,15,667.0,119.0,1.1,9.45,431.0,765.8,610.22
2018,4,8,8,30,665.0,131.0,1.1,9.8,471.0,786.63,622.06
2018,4,8,8,45,536.5,179.0,1.1,10.2,469.5,723.01,572.69
2018,4,8,9,0,408.0,227.0,1.1,10.6,468.0,660.23,522.07
2018,4,8,9,15,503.5,214.5,1.1,10.9,533.5,732.96,575.3
2018,4,8,9,30,599.0,202.0,1.1,11.2,599.0,810.27,628.48
2018,4,8,9,45,706.5,173.0,1.1,11.55,666.5,874.26,669.86
2018,4,8,10,0,814.0,144.0,1.1,11.9,734.0,927.72,702.85
2018,4,8,10,15,852.0,134.0,1.1,12.2,774.0,940.51,708.65
2018,4,8,10,30,890.0,124.0,1.1,12.5,814.0,940.68,706.77
2018,4,8,10,45,895.0,126.0,1.1,12.8,837.0,929.37,697.64
2018,4,8,11,0,900.0,128.0,1.1,13.1,860.0,914.67,686.58
2018,4,8,11,15,903.5,129.0,1.1,13.35,875.5,894.41,672.11
2018,4,8,11,30,907.0,130.0,1.1,13.6,891.0,870.98,655.69
2018,4,8,11,45,908.5,130.5,1.1,13.85,899.0,842.45,635.92
2018,4,8,12,0,910.0,131.0,1.1,14.1,907.0,811.08,614.29
2018,4,8,12,15,911.5,130.5,1.15,14.25,907.5,776.15,590.54
2018,4,8,12,30,913.0,130.0,1.2,14.4,908.0,738.7,563.5
2018,4,8,12,45,913.5,128.0,1.2,14.5,900.5,696.98,532.4
2018,4,8,13,0,914.0,126.0,1.2,14.6,893.0,653.18,499.06
2018,4,8,13,15,909.0,125.5,1.25,14.65,876.5,605.67,462.58
2018,4,8,13,30,904.0,125.0,1.3,14.7,860.0,556.86,423.98
2018,4,8,13,45,895.0,124.5,1.3,14.75,835.0,505.18,381.71
2018,4,8,14,0,886.0,124.0,1.3,14.8,810.0,453.0,337.85
2018,4,8,14,15,875.0,123.0,1.35,14.7,778.5,394.36,288.34
2018,4,8,14,30,864.0,122.0,1.4,14.6,747.0,340.27,241.22
2018,4,8,14,45,848.5,121.0,1.45,14.5,709.0,285.64,193.55
2018,4,8,15,0,833.0,120.0,1.5,14.4,671.0,232.25,148.07
2018,4,8,15,15,815.5,117.0,1.5,14.4,628.0,178.59,106.16
2018,4,8,15,30,798.0,114.0,1.5,14.4,585.0,126.87,73.91
2018,4,8,15,45,771.0,112.0,1.6,13.95,537.0,70.49,56.4
2018,4,8,16,0,744.0,110.0,1.7,13.5,489.0,71.36,57.54
2018,4,8,16,15,705.5,107.0,1.7,13.15,437.5,71.52,57.96
2018,4,8,16,30,667.0,104.0,1.7,12.8,386.0,71.75,58.45
2018,4,8,16,45,619.0,98.0,1.7,12.4,333.0,69.67,56.88
2018,4,8,17,0,571.0,92.0,1.7,12.0,280.0,67.54,55.21
2018,4,8,17,15,505.0,84.0,1.7,11.45,229.0,63.6,51.82
2018,4,8,17,30,439.0,76.0,1.7,10.9,178.0,56.95,45.82
2018,4,8,17,45,344.5,64.0,1.65,10.4,131.5,48.7,38.09
2018,4,8,18,0,250.0,52.0,1.6,9.9,85.0,40.22,29.84
2018,4,8,18,15,150.0,34.0,1.6,9.6,51.5,26.67,15.31
2018,4,8,18,30,50.0,16.0,1.6,9.3,18.0,14.55,0.0
2018,4,8,18,45,25.0,8.0,1.55,9.0,9.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,5,45,5.0,7.0,1.15,9.65,7.0,0.0,0.0
2018,4,9,6,0,10.0,14.0,1.1,9.9,14.0,18.74,0.0
2018,4,9,6,15,30.5,31.5,0.9,10.55,35.0,60.96,42.45
2018,4,9,6,30,51.0,49.0,0.7,11.2,56.0,106.46,84.99
2018,4,9,6,45,84.5,69.5,0.55,11.85,87.0,156.15,128.67
2018,4,9,7,0,118.0,90.0,0.4,12.5,118.0,206.9,171.83
2018,4,9,7,15,182.0,109.5,0.4,12.85,164.5,296.5,245.69
2018,4,9,7,30,246.0,129.0,0.4,13.2,211.0,374.92,307.73
2018,4,9,7,45,307.5,142.5,0.35,13.55,262.5,445.57,361.19
2018,4,9,8,0,369.0,156.0,0.3,13.9,314.0,518.36,414.09
2018,4,9,8,15,359.5,178.5,0.35,14.3,348.0,540.9,427.71
2018,4,9,8,30,350.0,201.0,0.4,14.7,382.0,561.16,440.06
2018,4,9,8,45,308.0,229.5,0.4,15.15,399.0,556.69,433.0
2018,4,9,9,0,266.0,258.0,0.4,15.6,416.0,549.19,424.15
2018,4,9,9,15,282.0,273.5,0.4,16.05,452.0,577.94,443.0
2018,4,9,9,30,298.0,289.0,0.4,16.5,488.0,605.34,460.18
2018,4,9,9,45,554.5,220.0,0.4,16.95,615.0,778.59,582.64
2018,4,9,10,0,811.0,151.0,0.4,17.4,742.0,934.24,680.65
2018,4,9,10,15,839.5,145.5,0.35,17.6,779.0,943.26,681.02
2018,4,9,10,30,868.0,140.0,0.3,17.8,816.0,948.45,681.56
2018,4,9,10,45,863.0,147.0,0.3,18.05,835.5,932.96,670.3
2018,4,9,11,0,858.0,154.0,0.3,18.3,855.0,914.24,657.48
2018,4,9,11,15,874.5,149.0,0.25,18.4,875.0,898.73,646.25
2018,4,9,11,30,891.0,144.0,0.2,18.5,895.0,879.6,632.84
2018,4,9,11,45,900.0,140.0,0.2,18.6,904.5,846.25,611.43
2018,4,9,12,0,909.0,136.0,0.2,18.7,914.0,816.6,592.53
2018,4,9,12,15,815.5,185.0,0.2,18.8,883.0,761.69,554.64
2018,4,9,12,30,722.0,234.0,0.2,18.9,852.0,705.69,515.17
2018,4,9,12,45,678.5,254.5,0.2,18.95,831.0,658.92,482.38
2018,4,9,13,0,635.0,275.0,0.2,19.0,810.0,613.56,449.89
2018,4,9,13,15,604.0,278.5,0.25,18.95,779.5,564.22,415.05
2018,4,9,13,30,573.0,282.0,0.3,18.9,749.0,515.86,380.12
2018,4,9,13,45,523.0,291.5,0.3,18.85,708.5,465.52,342.61
2018,4,9,14,0,473.0,301.0,0.3,18.8,668.0,419.16,307.55
2018,4,9,14,15,468.5,288.5,0.35,18.65,640.5,376.94,274.88
2018,4,9,14,30,464.0,276.0,0.4,18.5,613.0,335.2,241.78
2018,4,9,14,45,451.0,265.0,0.45,18.3,579.0,293.05,208.34
2018,4,9,15,0,438.0,254.0,0.5,18.1,545.0,252.43,176.52
2018,4,9,15,15,407.5,243.5,0.5,18.1,501.0,211.61,146.74
2018,4,9,15,30,377.0,233.0,0.5,18.1,457.0,183.32,130.31
2018,4,9,15,45,337.5,220.5,0.55,17.45,409.0,148.6,121.37
2018,4,9,16,0,298.0,208.0,0.6,16.8,361.0,141.28,116.12
2018,4,9,16,15,384.5,170.5,0.65,16.3,347.0,113.02,92.76
2018,4,9,16,30,471.0,133.0,0.7,15.8,333.0,90.97,74.34
2018,4,9,16,45,404.5,124.0,0.75,15.3,280.0,86.38,70.78
2018,4,9,17,0,338.0,115.0,0.8,14.8,227.0,81.63,66.94
2018,4,9,17,15,351.0,94.0,0.8,14.15,192.5,68.33,55.43
2018,4,9,17,30,364.0,73.0,0.8,13.5,158.0,54.33,43.02
2018,4,9,17,45,283.0,60.0,0.8,12.9,116.0,45.37,34.82
2018,4,9,18,0,202.0,47.0,0.8,12.3,74.0,36.12,26.06
2018,4,9,18,15,134.5,31.0,0.8,12.05,46.0,24.2,13.63
2018,4,9,18,30,67.0,15.0,0.8,11.8,18.0,13.64,0.0
2018,4,9,18,45,33.5,7.5,0.75,11.6,9.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.55,9.4,1.5,1.36,0.0
2018,4,10,6,0,0.0,3.0,0.5,9.5,3.0,2.63,0.0
2018,4,10,6,15,0.0,4.5,0.5,9.65,4.5,3.94,0.0
2018,4,10,6,30,0.0,6.0,0.5,9.8,6.0,5.26,0.0
2018,4,10,6,45,0.0,8.0,0.5,9.95,8.0,7.02,0.46
2018,4,10,7,0,0.0,10.0,0.5,10.1,10.0,8.78,2.05
2018,4,10,7,15,0.0,12.0,0.5,10.2,12.0,10.54,3.61
2018,4,10,7,30,0.0,14.0,0.5,10.3,14.0,12.31,5.15
2018,4,10,7,45,0.0,17.0,0.55,10.4,17.0,14.96,7.43
2018,4,10,8,0,0.0,20.0,0.6,10.5,20.0,17.61,9.69
2018,4,10,8,15,0.0,23.5,0.6,10.6,23.5,20.71,12.32
2018,4,10,8,30,0.0,27.0,0.6,10.7,27.0,23.82,14.92
2018,4,10,8,45,0.0,31.0,0.6,10.85,31.0,27.37,17.89
2018,4,10,9,0,0.0,35.0,0.6,11.0,35.0,30.92,20.84
2018,4,10,9,15,0.0,39.5,0.65,11.15,39.5,34.93,24.15
2018,4,10,9,30,0.0,44.0,0.7,11.3,44.0,38.94,27.44
2018,4,10,9,45,1.5,91.0,0.7,11.4,92.0,82.15,63.6
2018,4,10,10,0,3.0,138.0,0.7,11.5,140.0,126.77,100.09
2018,4,10,10,15,5.5,170.5,0.7,11.6,174.5,159.12,126.02
2018,4,10,10,30,8.0,203.0,0.7,11.7,209.0,191.31,151.46
2018,4,10,10,45,7.0,188.5,0.7,11.75,194.0,176.22,139.03
2018,4,10,11,0,6.0,174.0,0.7,11.8,179.0,161.46,127.1
2018,4,10,11,15,9.0,206.0,0.75,11.9,213.5,192.72,152.03
2018,4,10,11,30,12.0,238.0,0.8,12.0,248.0,223.48,176.09
2018,4,10,11,45,20.0,287.0,0.8,12.05,304.0,272.91,214.46
2018,4,10,12,0,28.0,336.0,0.8,12.1,360.0,325.7,254.57
2018,4,10,12,15,29.5,337.0,0.85,12.15,362.5,323.13,252.29
2018,4,10,12,30,31.0,338.0,0.9,12.2,365.0,320.31,250.22
2018,4,10,12,45,41.0,357.5,0.95,12.25,392.5,338.34,264.15
2018,4,10,13,0,51.0,377.0,1.0,12.3,420.0,354.49,276.4
2018,4,10,13,15,58.0,373.5,1.0,12.4,421.5,348.59,271.71
2018,4,10,13,30,65.0,370.0,1.0,12.5,423.0,341.9,266.49
2018,4,10,13,45,187.5,357.5,1.05,12.6,505.0,374.68,290.86
2018,4,10,14,0,310.0,345.0,1.1,12.7,587.0,392.39,301.63
2018,4,10,14,15,352.5,323.5,1.15,12.75,588.5,368.79,280.92
2018,4,10,14,30,395.0,302.0,1.2,12.8,590.0,341.04,256.31
2018,4,10,14,45,421.5,272.5,1.25,12.8,566.0,292.23,215.23
2018,4,10,15,0,448.0,243.0,1.3,12.8,542.0,247.79,177.48
2018,4,10,15,15,651.0,171.5,1.3,12.8,575.5,193.41,125.49
2018,4,10,15,30,854.0,100.0,1.3,12.8,609.0,124.3,69.0
2018,4,10,15,45,841.5,95.0,1.4,12.5,563.0,70.25,56.49
2018,4,10,16,0,829.0,90.0,1.5,12.2,517.0,64.53,51.79
2018,4,10,16,15,802.0,86.5,1.45,11.9,466.0,63.59,51.21
2018,4,10,16,30,775.0,83.0,1.4,11.6,415.0,62.62,50.59
2018,4,10,16,45,734.0,79.0,1.4,11.3,361.0,55.62,44.56
2018,4,10,17,0,693.0,75.0,1.4,11.0,307.0,54.33,43.57
2018,4,10,17,15,633.5,69.5,1.4,10.55,253.5,51.75,41.36
2018,4,10,17,30,574.0,64.0,1.4,10.1,200.0,49.19,39.01
2018,4,10,17,45,480.5,55.0,1.35,9.65,150.0,43.44,33.57
2018,4,10,18,0,387.0,46.0,1.3,9.2,100.0,37.58,27.74
2018,4,10,18,15,250.5,32.5,1.25,8.9,62.0,25.54,15.26
2018,4,10,18,30,114.0,19.0,1.2,8.6,24.0,17.28,0.0
2018,4,10,18,45,57.0,9.5,1.2,8.3,12.0,8.64,0.0
2018,4,10,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,11,5,45,2.5,3.5,1.15,7.95,3.5,4.6,0.0
2018,4,11,6,0,5.0,7.0,1.1,8.0,7.0,9.3,0.0
2018,4,11,6,15,2.5,11.5,1.1,8.15,11.5,11.72,3.98
2018,4,11,6,30,0.0,16.0,1.1,8.3,16.0,14.06,6.46
2018,4,11,6,45,0.0,22.5,1.1,8.45,22.5,19.79,11.65
2018,4,11,7,0,0.0,29.0,1.1,8.6,29.0,25.53,16.78
2018,4,11,7,15,0.5,45.5,1.05,8.7,45.5,40.53,29.96
2018,4,11,7,30,1.0,62.0,1.0,8.8,62.0,55.6,43.03
2018,4,11,7,45,12.0,99.5,0.95,8.85,104.5,101.84,83.1
2018,4,11,8,0,23.0,137.0,0.9,8.9,147.0,161.38,133.33
2018,4,11,8,15,11.5,106.5,0.9,8.95,111.5,106.68,86.32
2018,4,11,8,30,0.0,76.0,0.9,9.0,76.0,67.26,52.22
2018,4,11,8,45,2.0,100.0,0.95,9.1,101.0,91.01,72.31
2018,4,11,9,0,4.0,124.0,1.0,9.2,126.0,115.54,92.66
2018,4,11,9,15,8.0,161.5,1.05,9.2,166.5,155.13,125.3
2018,4,11,9,30,12.0,199.0,1.1,9.2,207.0,194.84,157.44
2018,4,11,9,45,23.5,241.0,1.15,9.25,258.0,245.87,198.44
2018,4,11,10,0,35.0,283.0,1.2,9.3,309.0,311.26,249.86
2018,4,11,10,15,32.0,272.0,1.25,9.3,296.5,293.52,235.16
2018,4,11,10,30,29.0,261.0,1.3,9.3,284.0,276.52,221.51
2018,4,11,10,45,104.0,335.5,1.35,9.35,421.0,427.34,340.55
2018,4,11,11,0,179.0,410.0,1.4,9.4,558.0,559.32,439.35
2018,4,11,11,15,193.5,417.5,1.45,9.4,580.0,567.92,444.55
2018,4,11,11,30,208.0,425.0,1.5,9.4,602.0,574.82,449.61
2018,4,11,11,45,285.0,409.0,1.5,9.4,653.5,614.16,479.63
2018,4,11,12,0,362.0,393.0,1.5,9.4,705.0,640.23,499.25
2018,4,11,12,15,331.0,382.5,1.55,9.4,668.0,587.66,459.97
2018,4,11,12,30,300.0,372.0,1.6,9.4,631.0,536.96,422.21
2018,4,11,12,45,160.0,320.5,1.65,9.45,458.5,384.29,305.09
2018,4,11,13,0,20.0,269.0,1.7,9.5,286.0,247.33,196.71
2018,4,11,13,15,14.5,238.0,1.75,9.45,250.0,215.94,172.28
2018,4,11,13,30,9.0,207.0,1.8,9.4,214.0,185.4,147.9
2018,4,11,13,45,12.0,228.5,1.85,9.4,238.0,203.55,162.75
2018,4,11,14,0,15.0,250.0,1.9,9.4,262.0,220.66,176.57
2018,4,11,14,15,12.5,232.5,1.9,9.3,242.0,203.55,162.97
2018,4,11,14,30,10.0,215.0,1.9,9.2,222.0,186.89,149.79
2018,4,11,14,45,22.0,211.5,1.95,9.1,226.5,178.34,142.69
2018,4,11,15,0,34.0,208.0,2.0,9.0,231.0,174.46,139.26
2018,4,11,15,15,19.5,168.0,2.0,9.0,181.0,139.71,111.51
2018,4,11,15,30,5.0,128.0,2.0,9.0,131.0,111.4,88.95
2018,4,11,15,45,40.0,153.5,2.05,8.75,174.5,123.72,104.56
2018,4,11,16,0,75.0,179.0,2.1,8.5,218.0,139.62,118.95
2018,4,11,16,15,132.5,163.5,2.1,8.35,224.0,122.06,103.91
2018,4,11,16,30,190.0,148.0,2.1,8.2,230.0,105.36,89.5
2018,4,11,16,45,202.0,135.5,2.1,8.05,212.5,98.09,83.36
2018,4,11,17,0,214.0,123.0,2.1,7.9,195.0,90.43,76.73
2018,4,11,17,15,159.0,92.5,2.1,7.7,141.0,69.87,58.27
2018,4,11,17,30,104.0,62.0,2.1,7.5,87.0,51.16,41.21
2018,4,11,17,45,126.0,56.0,2.1,7.35,79.0,44.03,34.44
2018,4,11,18,0,148.0,50.0,2.1,7.2,71.0,39.47,29.7
2018,4,11,18,15,90.0,33.0,2.1,7.1,44.0,26.45,16.42
2018,4,11,18,30,32.0,16.0,2.1,7.0,17.0,13.59,0.0
2018,4,11,18,45,16.0,8.0,2.1,6.85,8.5,7.28,0.0
2018,4,11,19,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.75,5.1,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,12,5,45,48.5,11.5,1.3,4.65,14.0,38.08,0.0
2018,4,12,6,0,97.0,23.0,1.3,4.8,28.0,104.75,14.7
2018,4,12,6,15,148.0,34.5,1.3,5.05,52.0,178.39,143.71
2018,4,12,6,30,199.0,46.0,1.3,5.3,76.0,230.09,194.85
2018,4,12,6,45,215.5,64.0,1.3,5.55,108.0,254.46,218.66
2018,4,12,7,0,232.0,82.0,1.3,5.8,140.0,295.12,254.28
2018,4,12,7,15,258.5,86.0,1.3,6.1,164.5,342.27,293.92
2018,4,12,7,30,285.0,90.0,1.3,6.4,189.0,373.46,319.42
2018,4,12,7,45,173.5,116.0,1.25,6.7,179.0,297.43,252.78
2018,4,12,8,0,62.0,142.0,1.2,7.0,169.0,201.34,168.75
2018,4,12,8,15,288.0,155.0,1.2,7.25,304.5,449.28,376.52
2018,4,12,8,30,514.0,168.0,1.2,7.5,440.0,691.65,561.49
2018,4,12,8,45,355.0,203.5,1.15,7.8,399.0,570.33,462.12
2018,4,12,9,0,196.0,239.0,1.1,8.1,358.0,444.95,361.26
2018,4,12,9,15,141.5,247.5,1.1,8.3,336.5,400.11,324.63
2018,4,12,9,30,87.0,256.0,1.1,8.5,315.0,338.11,273.76
2018,4,12,9,45,108.0,278.5,1.1,8.75,355.5,394.5,317.6
2018,4,12,10,0,129.0,301.0,1.1,9.0,396.0,433.3,346.44
2018,4,12,10,15,162.0,314.5,1.1,9.15,439.0,472.11,375.58
2018,4,12,10,30,195.0,328.0,1.1,9.3,482.0,509.16,402.93
2018,4,12,10,45,344.5,320.5,1.1,9.45,602.0,639.1,500.65
2018,4,12,11,0,494.0,313.0,1.1,9.6,722.0,760.16,586.85
2018,4,12,11,15,333.0,340.0,1.15,9.7,618.0,621.02,482.9
2018,4,12,11,30,172.0,367.0,1.2,9.8,514.0,490.73,384.53
2018,4,12,11,45,193.0,345.0,1.25,9.85,511.0,476.16,375.32
2018,4,12,12,0,214.0,323.0,1.3,9.9,508.0,465.21,367.63
2018,4,12,12,15,294.0,312.5,1.35,9.9,567.0,499.52,394.77
2018,4,12,12,30,374.0,302.0,1.4,9.9,626.0,530.32,418.2
2018,4,12,12,45,362.5,321.5,1.45,9.95,633.0,516.24,406.23
2018,4,12,13,0,351.0,341.0,1.5,10.0,640.0,502.28,394.6
2018,4,12,13,15,512.5,286.5,1.5,10.0,714.0,523.47,410.45
2018,4,12,13,30,674.0,232.0,1.5,10.0,788.0,529.52,412.78
2018,4,12,13,45,474.5,293.0,1.55,10.0,679.0,447.63,348.55
2018,4,12,14,0,275.0,354.0,1.6,10.0,570.0,386.07,301.33
2018,4,12,14,15,468.5,281.0,1.6,9.95,632.0,374.4,287.45
2018,4,12,14,30,662.0,208.0,1.6,9.9,694.0,346.75,257.37
2018,4,12,14,45,725.5,176.0,1.6,9.85,684.5,297.72,211.84
2018,4,12,15,0,789.0,144.0,1.6,9.8,675.0,242.39,161.1
2018,4,12,15,15,762.5,142.0,1.6,9.8,629.0,189.88,119.07
2018,4,12,15,30,736.0,140.0,1.6,9.8,583.0,140.35,86.22
2018,4,12,15,45,732.0,129.5,1.6,9.55,540.5,88.6,63.99
2018,4,12,16,0,728.0,119.0,1.6,9.3,498.0,76.71,63.17
2018,4,12,16,15,694.0,111.5,1.6,9.05,444.0,73.95,61.01
2018,4,12,16,30,660.0,104.0,1.6,8.8,390.0,70.98,58.63
2018,4,12,16,45,634.5,95.5,1.6,8.6,342.0,67.11,55.39
2018,4,12,17,0,609.0,87.0,1.6,8.4,294.0,62.98,51.85
2018,4,12,17,15,555.5,80.5,1.55,8.05,245.0,60.13,49.39
2018,4,12,17,30,502.0,74.0,1.5,7.7,196.0,57.26,46.75
2018,4,12,17,45,415.0,63.0,1.45,7.35,147.5,47.92,38.0
2018,4,12,18,0,328.0,52.0,1.4,7.0,99.0,40.17,30.42
2018,4,12,18,15,210.0,36.5,1.4,6.7,62.0,28.57,18.5
2018,4,12,18,30,92.0,21.0,1.4,6.4,25.0,16.98,0.0
2018,4,12,18,45,46.0,10.5,1.4,6.1,12.5,9.55,0.0
2018,4,12,19,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,13,5,45,55.5,11.0,1.2,4.9,14.5,41.77,0.0
2018,4,13,6,0,111.0,22.0,1.2,5.4,29.0,122.28,41.9
2018,4,13,6,15,212.5,37.0,1.2,6.05,65.0,224.58,182.71
2018,4,13,6,30,314.0,52.0,1.2,6.7,101.0,319.75,269.43
2018,4,13,6,45,421.5,61.0,1.2,7.3,153.5,422.38,357.38
2018,4,13,7,0,529.0,70.0,1.2,7.9,206.0,530.5,444.72
2018,4,13,7,15,593.5,75.5,1.2,8.5,260.0,605.05,501.02
2018,4,13,7,30,658.0,81.0,1.2,9.1,314.0,681.21,556.03
2018,4,13,7,45,694.0,86.5,1.2,9.7,366.0,734.11,591.53
2018,4,13,8,0,730.0,92.0,1.2,10.3,418.0,786.22,625.42
2018,4,13,8,15,757.0,96.0,1.2,10.8,468.0,821.88,646.89
2018,4,13,8,30,784.0,100.0,1.2,11.3,518.0,861.31,670.72
2018,4,13,8,45,803.0,104.0,1.2,11.75,564.5,891.01,687.49
2018,4,13,9,0,822.0,108.0,1.2,12.2,611.0,917.95,702.32
2018,4,13,9,15,840.0,109.0,1.15,12.55,653.5,937.45,711.5
2018,4,13,9,30,858.0,110.0,1.1,12.9,696.0,953.8,718.63
2018,4,13,9,45,872.5,110.5,1.1,13.25,733.5,953.59,715.83
2018,4,13,10,0,887.0,111.0,1.1,13.6,771.0,959.67,717.6
2018,4,13,10,15,894.5,113.0,1.1,13.9,801.0,957.42,714.08
2018,4,13,10,30,902.0,115.0,1.1,14.2,831.0,951.7,708.59
2018,4,13,10,45,907.0,116.5,1.1,14.45,853.5,939.74,699.34
2018,4,13,11,0,912.0,118.0,1.1,14.7,876.0,924.39,688.11
2018,4,13,11,15,866.0,147.0,1.1,14.9,877.0,896.47,668.86
2018,4,13,11,30,820.0,176.0,1.1,15.1,878.0,858.76,643.28
2018,4,13,11,45,829.0,172.0,1.1,15.3,887.0,832.74,625.59
2018,4,13,12,0,838.0,168.0,1.1,15.5,896.0,803.74,605.46
2018,4,13,12,15,805.5,187.5,1.15,15.55,887.0,762.7,576.32
2018,4,13,12,30,773.0,207.0,1.2,15.6,878.0,722.4,547.26
2018,4,13,12,45,838.0,167.0,1.2,15.7,888.0,692.01,525.74
2018,4,13,13,0,903.0,127.0,1.2,15.8,898.0,656.17,499.28
2018,4,13,13,15,905.0,123.0,1.25,15.8,884.0,610.25,464.37
2018,4,13,13,30,907.0,119.0,1.3,15.8,870.0,562.53,427.01
2018,4,13,13,45,890.5,123.0,1.35,15.75,843.0,510.9,385.55
2018,4,13,14,0,874.0,127.0,1.4,15.7,816.0,459.39,342.94
2018,4,13,14,15,843.0,133.5,1.4,15.55,777.5,400.28,293.69
2018,4,13,14,30,812.0,140.0,1.4,15.4,739.0,347.68,248.64
2018,4,13,14,45,813.5,130.5,1.4,15.25,705.5,293.46,201.2
2018,4,13,15,0,815.0,121.0,1.4,15.1,672.0,238.82,154.02
2018,4,13,15,15,793.0,118.5,1.4,15.1,627.0,185.98,112.1
2018,4,13,15,30,771.0,116.0,1.4,15.1,582.0,135.6,78.84
2018,4,13,15,45,766.5,109.5,1.45,14.55,542.0,85.27,58.4
2018,4,13,16,0,762.0,103.0,1.5,14.0,502.0,73.16,58.9
2018,4,13,16,15,714.5,101.0,1.5,13.65,446.0,66.52,53.38
2018,4,13,16,30,667.0,99.0,1.5,13.3,390.0,67.17,54.23
2018,4,13,16,45,641.5,89.5,1.55,12.95,341.0,62.42,50.27
2018,4,13,17,0,616.0,80.0,1.6,12.6,292.0,57.34,45.96
2018,4,13,17,15,575.0,72.5,1.6,12.15,244.5,53.47,42.63
2018,4,13,17,30,534.0,65.0,1.6,11.7,197.0,49.43,39.0
2018,4,13,17,45,454.0,56.5,1.55,11.2,150.0,44.22,34.13
2018,4,13,18,0,374.0,48.0,1.5,10.7,103.0,38.92,28.89
2018,4,13,18,15,253.0,35.0,1.5,10.4,66.0,27.41,17.43
2018,4,13,18,30,132.0,22.0,1.5,10.1,29.0,17.45,0.0
2018,4,13,18,45,66.0,11.0,1.5,9.75,14.5,10.01,0.0
2018,4,13,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,14,5,45,79.5,13.0,1.3,7.15,18.0,57.56,0.0
2018,4,14,6,0,159.0,26.0,1.3,7.5,36.0,160.74,77.54
2018,4,14,6,15,281.5,39.5,1.25,8.05,77.0,274.08,223.09
2018,4,14,6,30,404.0,53.0,1.2,8.6,118.0,385.24,321.61
2018,4,14,6,45,486.0,61.5,1.2,9.15,168.0,471.91,394.88
2018,4,14,7,0,568.0,70.0,1.2,9.7,218.0,562.23,466.14
2018,4,14,7,15,623.0,76.0,1.15,10.3,271.5,631.08,516.75
2018,4,14,7,30,678.0,82.0,1.1,10.9,325.0,700.95,565.55
2018,4,14,7,45,716.5,86.5,1.05,11.5,378.0,755.25,600.76
2018,4,14,8,0,755.0,91.0,1.0,12.1,431.0,808.82,634.14
2018,4,14,8,15,782.5,94.5,1.0,12.7,482.0,845.04,655.12
2018,4,14,8,30,810.0,98.0,1.0,13.3,533.0,884.73,678.2
2018,4,14,8,45,830.5,101.0,0.95,13.85,580.5,914.93,693.64
2018,4,14,9,0,851.0,104.0,0.9,14.4,628.0,942.34,707.04
2018,4,14,9,15,868.0,105.5,0.9,14.75,671.5,961.63,716.51
2018,4,14,9,30,885.0,107.0,0.9,15.1,715.0,968.13,717.85
2018,4,14,9,45,899.0,107.5,0.85,15.45,752.5,977.06,720.07
2018,4,14,10,0,913.0,108.0,0.8,15.8,790.0,982.57,720.16
2018,4,14,10,15,920.5,109.0,0.8,16.0,819.5,979.04,716.13
2018,4,14,10,30,928.0,110.0,0.8,16.2,849.0,972.0,710.17
2018,4,14,10,45,933.5,111.0,0.8,16.4,872.5,959.62,701.03
2018,4,14,11,0,939.0,112.0,0.8,16.6,896.0,943.79,689.88
2018,4,14,11,15,942.0,112.5,0.85,16.7,910.5,921.9,676.22
2018,4,14,11,30,945.0,113.0,0.9,16.8,925.0,896.8,660.52
2018,4,14,11,45,946.5,113.0,0.9,16.9,932.5,866.92,640.81
2018,4,14,12,0,948.0,113.0,0.9,17.0,940.0,834.15,619.22
2018,4,14,12,15,948.5,112.5,0.95,17.0,939.5,797.45,595.88
2018,4,14,12,30,949.0,112.0,1.0,17.0,939.0,758.24,569.44
2018,4,14,12,45,948.0,111.0,1.0,17.0,930.5,715.27,538.4
2018,4,14,13,0,947.0,110.0,1.0,17.0,922.0,670.27,505.15
2018,4,14,13,15,943.0,109.5,1.05,16.9,905.5,622.13,469.36
2018,4,14,13,30,939.0,109.0,1.1,16.8,889.0,572.57,431.26
2018,4,14,13,45,932.5,108.5,1.15,16.7,865.0,520.63,390.06
2018,4,14,14,0,926.0,108.0,1.2,16.6,841.0,467.93,346.8
2018,4,14,14,15,917.5,106.5,1.25,16.4,809.5,413.2,300.76
2018,4,14,14,30,909.0,105.0,1.3,16.2,778.0,358.37,253.43
2018,4,14,14,45,897.5,104.0,1.35,16.05,741.0,303.26,205.37
2018,4,14,15,0,886.0,103.0,1.4,15.9,704.0,248.78,158.57
2018,4,14,15,15,871.5,100.0,1.4,15.9,660.5,184.88,107.35
2018,4,14,15,30,857.0,97.0,1.4,15.9,617.0,130.44,70.77
2018,4,14,15,45,837.0,94.5,1.45,15.25,569.5,77.97,50.04
2018,4,14,16,0,817.0,92.0,1.5,14.6,522.0,65.37,51.96
2018,4,14,16,15,788.5,89.0,1.5,14.15,471.0,64.87,51.82
2018,4,14,16,30,760.0,86.0,1.5,13.7,420.0,64.37,51.67
2018,4,14,16,45,720.5,81.5,1.5,13.25,366.5,56.89,45.3
2018,4,14,17,0,681.0,77.0,1.5,12.8,313.0,55.3,44.09
2018,4,14,17,15,626.5,71.0,1.5,12.35,260.5,52.41,41.64
2018,4,14,17,30,572.0,65.0,1.5,11.9,208.0,49.46,39.01
2018,4,14,17,45,487.5,57.0,1.5,11.4,159.0,44.64,34.5
