Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,18,15,188.5,43.0,0.7,10.35,70.5,33.06,23.5
2018,4,24,18,30,131.0,29.0,0.7,10.0,40.0,22.67,12.01
2018,4,24,18,45,72.0,16.5,0.75,9.6,22.0,15.01,0.0
2018,4,24,19,0,13.0,4.0,0.8,9.2,4.0,0.0,0.0
2018,4,24,19,15,6.5,2.0,0.75,9.1,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,25,5,15,22.0,5.0,0.95,7.4,5.5,0.0,0.0
2018,4,25,5,30,44.0,10.0,0.9,7.8,11.0,33.88,0.0
2018,4,25,5,45,158.5,26.0,0.85,8.15,41.5,157.74,72.15
2018,4,25,6,0,273.0,42.0,0.8,8.5,72.0,269.68,217.59
2018,4,25,6,15,375.0,52.5,0.75,9.15,117.5,360.77,299.13
2018,4,25,6,30,477.0,63.0,0.7,9.8,163.0,463.39,384.12
2018,4,25,6,45,545.5,70.5,0.6,10.45,214.5,542.81,445.05
2018,4,25,7,0,614.0,78.0,0.5,11.1,266.0,624.9,503.91
2018,4,25,7,15,660.5,83.5,0.45,11.9,319.5,688.41,546.11
2018,4,25,7,30,707.0,89.0,0.4,12.7,373.0,752.32,586.59
2018,4,25,7,45,730.5,95.0,0.35,13.55,423.0,796.46,611.49
2018,4,25,8,0,754.0,101.0,0.3,14.4,473.0,839.06,634.68
2018,4,25,8,15,788.0,103.0,0.3,14.8,526.5,879.2,657.53
2018,4,25,8,30,822.0,105.0,0.3,15.2,580.0,923.34,682.54
2018,4,25,8,45,840.5,107.5,0.3,15.65,626.5,951.03,696.39
2018,4,25,9,0,859.0,110.0,0.3,16.1,673.0,975.85,708.58
2018,4,25,9,15,871.5,113.0,0.35,16.4,714.5,992.38,717.12
2018,4,25,9,30,884.0,116.0,0.4,16.7,756.0,995.4,717.53
2018,4,25,9,45,894.0,117.0,0.45,17.0,791.0,1000.73,719.78
2018,4,25,10,0,904.0,118.0,0.5,17.3,826.0,1002.69,720.06
2018,4,25,10,15,911.5,119.5,0.55,17.45,855.5,999.36,717.65
2018,4,25,10,30,919.0,121.0,0.6,17.6,885.0,992.54,713.3
2018,4,25,10,45,924.0,122.5,0.6,17.75,907.5,979.95,704.38
2018,4,25,11,0,929.0,124.0,0.6,17.9,930.0,963.96,693.55
2018,4,25,11,15,931.0,124.5,0.65,17.9,943.5,941.05,679.95
2018,4,25,11,30,933.0,125.0,0.7,17.9,957.0,915.08,664.44
2018,4,25,11,45,934.5,125.0,0.7,17.95,963.5,885.28,645.35
2018,4,25,12,0,936.0,125.0,0.7,18.0,970.0,852.7,624.45
2018,4,25,12,15,937.0,124.0,0.7,18.0,969.0,816.24,601.05
2018,4,25,12,30,938.0,123.0,0.7,18.0,968.0,777.37,575.39
2018,4,25,12,45,937.5,121.0,0.7,18.0,958.5,734.4,545.28
2018,4,25,13,0,937.0,119.0,0.7,18.0,949.0,689.48,513.09
2018,4,25,13,15,932.5,118.0,0.75,17.85,931.5,641.27,478.53
2018,4,25,13,30,928.0,117.0,0.8,17.7,914.0,591.78,441.81
2018,4,25,13,45,922.5,115.5,0.8,17.6,889.5,540.35,401.83
2018,4,25,14,0,917.0,114.0,0.8,17.5,865.0,488.15,359.95
2018,4,25,14,15,909.0,112.5,0.8,17.3,834.0,434.43,315.75
2018,4,25,14,30,901.0,111.0,0.8,17.1,803.0,380.6,270.23
2018,4,25,14,45,890.0,109.0,0.8,16.85,765.5,325.7,223.21
2018,4,25,15,0,879.0,107.0,0.8,16.6,728.0,271.43,176.77
2018,4,25,15,15,865.0,105.0,0.8,16.6,685.5,209.12,125.78
2018,4,25,15,30,851.0,103.0,0.8,16.6,643.0,156.16,86.92
2018,4,25,15,45,831.0,100.0,0.85,16.1,595.0,103.89,58.68
2018,4,25,16,0,811.0,97.0,0.9,15.6,547.0,67.56,53.47
2018,4,25,16,15,784.5,93.5,0.9,15.3,496.0,66.85,53.18
2018,4,25,16,30,758.0,90.0,0.9,15.0,445.0,66.11,52.79
2018,4,25,16,45,723.5,85.5,0.9,14.7,392.5,58.53,46.37
2018,4,25,17,0,689.0,81.0,0.9,14.4,340.0,57.06,45.3
2018,4,25,17,15,639.5,75.5,0.9,13.65,287.5,54.68,43.43
2018,4,25,17,30,590.0,70.0,0.9,12.9,235.0,52.24,41.41
2018,4,25,17,45,516.5,62.0,0.9,12.2,185.0,47.54,37.19
2018,4,25,18,0,443.0,54.0,0.9,11.5,135.0,42.73,32.64
2018,4,25,18,15,333.0,43.0,0.9,11.0,93.0,34.92,25.1
2018,4,25,18,30,223.0,32.0,0.9,10.5,51.0,25.16,14.33
2018,4,25,18,45,121.0,18.0,0.9,9.95,27.5,16.37,0.0
2018,4,25,19,0,19.0,4.0,0.9,9.4,4.0,0.0,0.0
2018,4,25,19,15,9.5,2.0,0.9,9.35,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,26,5,15,3.5,3.0,0.95,7.05,3.0,0.0,0.0
2018,4,26,5,30,7.0,6.0,1.0,7.4,6.0,9.42,0.0
2018,4,26,5,45,3.5,18.5,1.0,7.75,18.5,18.46,5.07
2018,4,26,6,0,0.0,31.0,1.0,8.1,31.0,28.84,18.57
2018,4,26,6,15,56.0,50.0,1.0,8.5,62.0,105.91,86.78
2018,4,26,6,30,112.0,69.0,1.0,8.9,93.0,171.18,144.64
2018,4,26,6,45,68.0,91.0,1.0,9.3,106.5,153.63,128.83
2018,4,26,7,0,24.0,113.0,1.0,9.7,120.0,144.2,119.24
2018,4,26,7,15,25.5,131.5,1.0,10.1,140.5,164.45,135.94
2018,4,26,7,30,27.0,150.0,1.0,10.5,161.0,184.56,152.01
2018,4,26,7,45,72.5,175.0,1.0,10.95,210.0,251.89,207.96
2018,4,26,8,0,118.0,200.0,1.0,11.4,259.0,337.59,276.31
2018,4,26,8,15,328.5,187.5,1.0,11.75,373.5,532.79,430.89
2018,4,26,8,30,539.0,175.0,1.0,12.1,488.0,737.6,580.51
2018,4,26,8,45,643.0,159.0,1.0,12.4,561.5,830.02,640.33
2018,4,26,9,0,747.0,143.0,1.0,12.7,635.0,913.68,693.39
2018,4,26,9,15,809.0,128.5,1.0,13.05,691.0,951.09,714.43
2018,4,26,9,30,871.0,114.0,1.0,13.4,747.0,981.98,731.62
2018,4,26,9,45,885.0,113.5,1.0,13.7,783.5,989.59,733.88
2018,4,26,10,0,899.0,113.0,1.0,14.0,820.0,993.9,734.49
2018,4,26,10,15,906.5,114.5,1.0,14.2,849.0,990.71,730.75
2018,4,26,10,30,914.0,116.0,1.0,14.4,878.0,984.08,725.05
2018,4,26,10,45,919.5,116.5,1.05,14.65,900.0,971.13,716.31
2018,4,26,11,0,925.0,117.0,1.1,14.9,922.0,954.84,705.56
2018,4,26,11,15,928.5,117.5,1.1,14.95,936.5,933.49,691.26
2018,4,26,11,30,932.0,118.0,1.1,15.0,951.0,909.01,675.02
2018,4,26,11,45,933.5,118.5,1.15,15.1,958.0,879.86,656.4
2018,4,26,12,0,935.0,119.0,1.2,15.2,965.0,847.92,635.82
2018,4,26,12,15,935.5,118.5,1.2,15.2,964.0,811.7,611.77
2018,4,26,12,30,936.0,118.0,1.2,15.2,963.0,773.1,585.64
2018,4,26,12,45,934.5,117.0,1.25,15.15,954.0,730.5,555.44
2018,4,26,13,0,933.0,116.0,1.3,15.1,945.0,686.01,523.05
2018,4,26,13,15,930.0,115.0,1.3,15.05,928.5,638.94,487.38
2018,4,26,13,30,927.0,114.0,1.3,15.0,912.0,590.46,449.64
2018,4,26,13,45,922.0,112.5,1.35,14.9,888.0,539.41,409.2
2018,4,26,14,0,917.0,111.0,1.4,14.8,864.0,487.55,366.73
2018,4,26,14,15,909.5,109.5,1.4,14.6,833.5,434.11,321.62
2018,4,26,14,30,902.0,108.0,1.4,14.4,803.0,380.52,275.18
2018,4,26,14,45,891.0,106.5,1.4,14.25,765.5,326.01,227.31
2018,4,26,15,0,880.0,105.0,1.4,14.1,728.0,272.13,180.11
2018,4,26,15,15,866.5,102.5,1.4,14.1,685.5,217.97,134.58
2018,4,26,15,30,853.0,100.0,1.4,14.1,643.0,156.21,87.7
2018,4,26,15,45,834.5,97.5,1.4,13.65,596.5,104.31,58.72
2018,4,26,16,0,816.0,95.0,1.4,13.2,550.0,66.07,52.69
2018,4,26,16,15,792.0,91.0,1.4,12.85,499.5,64.96,52.03
2018,4,26,16,30,768.0,87.0,1.4,12.5,449.0,63.76,51.25
2018,4,26,16,45,734.5,83.0,1.4,12.15,397.0,62.43,50.33
2018,4,26,17,0,701.0,79.0,1.4,11.8,345.0,55.54,44.4
2018,4,26,17,15,654.0,73.5,1.4,11.35,292.5,53.09,42.4
2018,4,26,17,30,607.0,68.0,1.4,10.9,240.0,50.57,40.24
2018,4,26,17,45,538.0,60.5,1.4,10.45,190.0,46.22,36.27
2018,4,26,18,0,469.0,53.0,1.4,10.0,140.0,41.77,32.0
2018,4,26,18,15,360.0,43.0,1.35,9.6,97.5,34.83,25.22
2018,4,26,18,30,251.0,33.0,1.3,9.2,55.0,25.96,15.42
2018,4,26,18,45,138.0,19.0,1.3,8.85,30.0,17.28,0.0
2018,4,26,19,0,25.0,5.0,1.3,8.5,5.0,4.55,0.0
2018,4,26,19,15,12.5,2.5,1.3,8.4,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,27,5,15,40.0,6.5,0.55,8.5,7.5,0.0,0.0
2018,4,27,5,30,80.0,13.0,0.5,8.8,15.0,57.26,0.0
2018,4,27,5,45,209.5,26.5,0.5,9.05,47.5,192.97,117.91
2018,4,27,6,0,339.0,40.0,0.5,9.3,80.0,308.97,249.96
2018,4,27,6,15,416.5,49.0,0.5,9.6,122.5,388.51,320.46
2018,4,27,6,30,494.0,58.0,0.5,9.9,165.0,472.64,390.14
2018,4,27,6,45,324.0,81.5,0.55,10.2,159.0,382.69,318.34
2018,4,27,7,0,154.0,105.0,0.6,10.5,153.0,251.49,210.39
2018,4,27,7,15,87.5,110.5,0.6,10.75,139.0,202.81,168.89
2018,4,27,7,30,21.0,116.0,0.6,11.0,125.0,136.57,111.26
2018,4,27,7,45,222.5,140.5,0.6,11.25,251.0,374.72,310.22
2018,4,27,8,0,424.0,165.0,0.6,11.5,377.0,610.14,488.35
2018,4,27,8,15,299.5,210.0,0.65,11.7,367.0,533.84,424.59
2018,4,27,8,30,175.0,255.0,0.7,11.9,357.0,452.05,359.32
2018,4,27,8,45,309.0,247.0,0.7,12.15,444.5,585.81,461.28
2018,4,27,9,0,443.0,239.0,0.7,12.4,532.0,722.22,557.82
2018,4,27,9,15,340.0,283.0,0.7,12.55,516.0,651.33,501.82
2018,4,27,9,30,237.0,327.0,0.7,12.7,500.0,595.65,458.35
2018,4,27,9,45,170.0,335.0,0.7,12.85,462.0,516.21,399.0
2018,4,27,10,0,103.0,343.0,0.7,13.0,424.0,454.17,351.36
2018,4,27,10,15,65.0,320.5,0.75,13.1,372.5,373.62,290.76
2018,4,27,10,30,27.0,298.0,0.8,13.2,321.0,311.12,242.5
2018,4,27,10,45,35.0,321.0,0.8,13.3,351.5,337.92,263.09
2018,4,27,11,0,43.0,344.0,0.8,13.4,382.0,363.65,282.05
2018,4,27,11,15,33.0,317.0,0.8,13.45,346.5,324.57,251.93
2018,4,27,11,30,23.0,290.0,0.8,13.5,311.0,286.94,223.12
2018,4,27,11,45,33.0,313.5,0.8,13.55,343.5,313.46,243.62
2018,4,27,12,0,43.0,337.0,0.8,13.6,376.0,338.48,262.38
2018,4,27,12,15,59.5,362.5,0.8,13.55,416.5,368.48,284.94
2018,4,27,12,30,76.0,388.0,0.8,13.5,457.0,396.1,305.42
2018,4,27,12,45,121.0,413.5,0.85,13.5,522.0,439.99,338.33
2018,4,27,13,0,166.0,439.0,0.9,13.5,587.0,476.7,365.21
2018,4,27,13,15,187.0,431.0,0.9,13.4,595.0,467.9,358.39
2018,4,27,13,30,208.0,423.0,0.9,13.3,603.0,457.1,350.21
2018,4,27,13,45,194.5,412.5,0.9,13.25,577.0,425.63,326.43
2018,4,27,14,0,181.0,402.0,0.9,13.2,551.0,395.53,303.62
2018,4,27,14,15,261.5,363.0,0.9,13.1,569.5,374.76,286.44
2018,4,27,14,30,342.0,324.0,0.9,13.0,588.0,353.8,267.47
2018,4,27,14,45,369.0,304.5,0.9,12.85,577.0,323.64,241.61
2018,4,27,15,0,396.0,285.0,0.9,12.7,566.0,290.93,213.46
2018,4,27,15,15,402.0,265.5,0.9,12.7,536.5,243.17,174.73
2018,4,27,15,30,408.0,246.0,0.9,12.7,507.0,203.74,144.55
2018,4,27,15,45,470.0,211.5,0.95,12.45,491.0,157.66,112.06
2018,4,27,16,0,532.0,177.0,1.0,12.2,475.0,112.65,93.32
2018,4,27,16,15,526.5,158.5,1.0,11.95,431.0,103.51,85.9
2018,4,27,16,30,521.0,140.0,1.0,11.7,387.0,93.77,77.78
2018,4,27,16,45,540.5,120.5,1.0,11.5,351.0,82.96,68.6
2018,4,27,17,0,560.0,101.0,1.0,11.3,315.0,71.31,58.55
2018,4,27,17,15,536.0,91.5,1.0,10.95,271.5,66.61,54.59
2018,4,27,17,30,512.0,82.0,1.0,10.6,228.0,61.6,50.21
2018,4,27,17,45,447.5,72.0,1.0,10.3,181.0,53.89,43.21
2018,4,27,18,0,383.0,62.0,1.0,10.0,134.0,47.18,36.88
2018,4,27,18,15,284.5,49.5,1.0,9.75,94.0,38.21,28.25
2018,4,27,18,30,186.0,37.0,1.0,9.5,54.0,29.0,18.2
2018,4,27,18,45,101.5,21.0,0.95,9.2,29.5,19.1,0.0
2018,4,27,19,0,17.0,5.0,0.9,8.9,5.0,4.55,0.0
2018,4,27,19,15,8.5,2.5,0.9,8.95,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,28,5,15,0.0,2.0,0.8,8.45,2.0,0.0,0.0
2018,4,28,5,30,0.0,4.0,0.8,8.6,4.0,3.64,0.0
2018,4,28,5,45,0.0,12.0,0.85,8.75,12.0,10.55,1.6
2018,4,28,6,0,0.0,20.0,0.9,8.9,20.0,17.6,9.23
2018,4,28,6,15,0.0,32.0,0.9,9.05,32.0,28.2,18.76
2018,4,28,6,30,0.0,44.0,0.9,9.2,44.0,38.82,28.25
2018,4,28,6,45,0.0,52.5,0.95,9.3,52.5,46.35,34.91
2018,4,28,7,0,0.0,61.0,1.0,9.4,61.0,53.89,41.43
2018,4,28,7,15,0.0,55.5,1.0,9.55,55.5,49.0,37.08
2018,4,28,7,30,0.0,50.0,1.0,9.7,50.0,44.13,32.74
2018,4,28,7,45,0.0,49.5,1.05,9.85,49.5,43.7,32.23
2018,4,28,8,0,0.0,49.0,1.1,10.0,49.0,43.28,31.71
2018,4,28,8,15,1.5,89.5,1.1,10.15,90.5,80.71,63.47
2018,4,28,8,30,3.0,130.0,1.1,10.3,132.0,120.81,96.78
2018,4,28,8,45,2.0,121.0,1.15,10.45,122.5,110.75,87.94
2018,4,28,9,0,1.0,112.0,1.2,10.6,113.0,101.1,79.62
2018,4,28,9,15,3.0,137.5,1.2,10.8,140.0,126.88,100.76
2018,4,28,9,30,5.0,163.0,1.2,11.0,167.0,152.69,121.55
2018,4,28,9,45,5.5,167.5,1.2,11.15,172.0,157.02,124.7
2018,4,28,10,0,6.0,172.0,1.2,11.3,177.0,161.33,127.9
2018,4,28,10,15,23.5,230.5,1.2,11.5,250.0,242.85,193.33
2018,4,28,10,30,41.0,289.0,1.2,11.7,323.0,315.2,249.44
2018,4,28,10,45,85.5,303.5,1.2,11.85,377.5,379.38,299.22
2018,4,28,11,0,130.0,318.0,1.2,12.0,432.0,427.81,336.15
2018,4,28,11,15,68.0,245.5,1.25,12.1,305.0,296.24,233.91
2018,4,28,11,30,6.0,173.0,1.3,12.2,178.0,159.82,125.04
2018,4,28,11,45,15.5,226.5,1.3,12.35,240.5,215.16,169.6
2018,4,28,12,0,25.0,280.0,1.3,12.5,303.0,272.89,214.55
2018,4,28,12,15,29.0,293.0,1.3,12.5,319.5,284.1,222.94
2018,4,28,12,30,33.0,306.0,1.3,12.5,336.0,294.5,230.92
2018,4,28,12,45,24.5,271.0,1.3,12.55,293.0,254.58,199.75
2018,4,28,13,0,16.0,236.0,1.3,12.6,250.0,217.36,170.63
2018,4,28,13,15,20.5,273.5,1.3,12.5,291.5,247.48,194.52
2018,4,28,13,30,25.0,311.0,1.3,12.4,333.0,276.77,217.29
2018,4,28,13,45,29.5,307.5,1.35,12.35,332.5,271.85,213.51
2018,4,28,14,0,34.0,304.0,1.4,12.3,332.0,266.44,209.45
2018,4,28,14,15,50.0,318.0,1.4,12.15,357.5,277.83,218.26
2018,4,28,14,30,66.0,332.0,1.4,12.0,383.0,286.39,224.55
2018,4,28,14,45,79.5,322.0,1.4,11.85,380.5,275.03,215.18
2018,4,28,15,0,93.0,312.0,1.4,11.7,378.0,262.11,204.52
2018,4,28,15,15,161.5,299.5,1.4,11.7,406.5,245.01,188.09
2018,4,28,15,30,230.0,287.0,1.4,11.7,435.0,230.08,174.09
2018,4,28,15,45,344.5,237.5,1.4,11.35,440.5,177.96,132.47
2018,4,28,16,0,459.0,188.0,1.4,11.0,446.0,118.65,98.99
2018,4,28,16,15,518.0,159.5,1.35,10.75,425.5,103.93,86.69
2018,4,28,16,30,577.0,131.0,1.3,10.5,405.0,87.58,72.69
2018,4,28,16,45,448.0,135.0,1.3,10.3,333.0,91.91,76.88
2018,4,28,17,0,319.0,139.0,1.3,10.1,261.0,101.17,85.42
2018,4,28,17,15,311.0,119.0,1.3,9.8,223.5,88.39,74.31
2018,4,28,17,30,303.0,99.0,1.3,9.5,186.0,71.58,59.39
2018,4,28,17,45,268.0,82.5,1.25,9.25,148.0,63.49,52.05
2018,4,28,18,0,233.0,66.0,1.2,9.0,110.0,51.55,40.97
2018,4,28,18,15,181.0,49.5,1.2,8.85,77.5,39.2,29.27
2018,4,28,18,30,129.0,33.0,1.2,8.7,45.0,26.53,16.49
2018,4,28,18,45,68.5,18.5,1.15,8.55,24.5,15.09,0.0
2018,4,28,19,0,8.0,4.0,1.1,8.4,4.0,3.64,0.0
2018,4,28,19,15,4.0,2.0,1.1,8.35,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,5,15,40.5,7.0,1.0,7.65,8.5,0.0,0.0
2018,4,29,5,30,81.0,14.0,1.0,7.8,17.0,59.1,0.0
2018,4,29,5,45,141.5,28.5,1.0,8.0,42.5,157.92,109.31
2018,4,29,6,0,202.0,43.0,1.0,8.2,68.0,223.97,184.15
2018,4,29,6,15,267.0,58.0,1.05,8.45,107.5,294.42,247.62
2018,4,29,6,30,332.0,73.0,1.1,8.7,147.0,369.76,312.49
2018,4,29,6,45,330.0,89.5,1.1,8.95,179.0,399.12,336.63
2018,4,29,7,0,328.0,106.0,1.1,9.2,211.0,427.15,358.52
2018,4,29,7,15,235.5,130.5,1.15,9.6,212.5,369.98,309.79
2018,4,29,7,30,143.0,155.0,1.2,10.0,214.0,306.65,255.5
2018,4,29,7,45,73.5,139.5,1.2,10.35,170.0,208.5,172.85
2018,4,29,8,0,4.0,124.0,1.2,10.7,126.0,117.25,94.03
2018,4,29,8,15,6.5,116.5,1.2,11.05,120.0,111.37,89.03
2018,4,29,8,30,9.0,109.0,1.2,11.4,114.0,106.18,84.45
2018,4,29,8,45,20.5,176.5,1.25,11.7,189.5,194.48,156.98
2018,4,29,9,0,32.0,244.0,1.3,12.0,265.0,277.34,222.49
2018,4,29,9,15,50.0,275.5,1.3,12.25,311.0,326.38,260.26
2018,4,29,9,30,68.0,307.0,1.3,12.5,357.0,374.67,296.84
2018,4,29,9,45,49.0,301.0,1.35,12.7,338.0,345.67,272.96
2018,4,29,10,0,30.0,295.0,1.4,12.9,319.0,317.39,250.06
2018,4,29,10,15,34.0,296.5,1.4,13.0,324.5,319.43,251.47
2018,4,29,10,30,38.0,298.0,1.4,13.1,330.0,321.37,252.67
2018,4,29,10,45,67.5,355.0,1.4,13.2,413.5,401.6,314.03
2018,4,29,11,0,97.0,412.0,1.4,13.3,497.0,479.01,371.18
2018,4,29,11,15,79.5,388.5,1.45,13.35,459.0,433.83,336.57
2018,4,29,11,30,62.0,365.0,1.5,13.4,421.0,390.38,303.78
2018,4,29,11,45,289.5,314.0,1.5,13.5,577.5,536.91,419.04
2018,4,29,12,0,517.0,263.0,1.5,13.6,734.0,660.42,511.05
2018,4,29,12,15,506.5,280.5,1.5,13.65,741.5,642.44,495.57
2018,4,29,12,30,496.0,298.0,1.5,13.7,749.0,623.44,480.64
2018,4,29,12,45,434.0,316.5,1.55,13.75,708.5,569.49,440.07
2018,4,29,13,0,372.0,335.0,1.6,13.8,668.0,519.05,401.88
2018,4,29,13,15,471.5,292.0,1.6,13.75,706.0,518.66,401.96
2018,4,29,13,30,571.0,249.0,1.6,13.7,744.0,507.32,392.47
2018,4,29,13,45,685.0,203.0,1.6,13.7,781.0,493.39,379.55
2018,4,29,14,0,799.0,157.0,1.6,13.7,818.0,472.37,359.39
2018,4,29,14,15,680.5,192.5,1.65,13.65,741.0,404.05,304.7
2018,4,29,14,30,562.0,228.0,1.7,13.6,664.0,350.86,262.14
2018,4,29,14,45,725.5,162.0,1.7,13.5,698.0,313.37,224.45
2018,4,29,15,0,889.0,96.0,1.7,13.4,732.0,273.39,182.21
2018,4,29,15,15,876.0,94.0,1.7,13.4,690.0,219.45,136.08
2018,4,29,15,30,863.0,92.0,1.7,13.4,648.0,166.77,95.5
2018,4,29,15,45,847.0,89.5,1.75,13.1,602.0,115.0,64.92
2018,4,29,16,0,831.0,87.0,1.8,12.8,556.0,60.32,47.7
2018,4,29,16,15,810.0,83.5,1.8,12.6,506.5,59.38,47.14
2018,4,29,16,30,789.0,80.0,1.8,12.4,457.0,58.35,46.45
2018,4,29,16,45,758.5,76.0,1.8,12.15,405.0,56.81,45.3
2018,4,29,17,0,728.0,72.0,1.8,11.9,353.0,55.2,44.06
2018,4,29,17,15,684.5,67.5,1.8,11.55,301.0,48.4,38.14
2018,4,29,17,30,641.0,63.0,1.8,11.2,249.0,46.43,36.46
2018,4,29,17,45,576.0,56.5,1.8,10.8,199.0,42.71,33.08
2018,4,29,18,0,511.0,50.0,1.8,10.4,149.0,38.91,29.45
2018,4,29,18,15,409.0,41.5,1.75,10.0,105.5,33.17,23.84
2018,4,29,18,30,307.0,33.0,1.7,9.6,62.0,27.33,17.29
2018,4,29,18,45,179.0,20.5,1.7,9.2,35.0,17.33,0.0
2018,4,29,19,0,51.0,8.0,1.7,8.8,8.0,7.28,0.0
2018,4,29,19,15,25.5,4.0,1.65,8.65,4.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,30,5,15,12.0,6.5,1.8,7.05,7.0,0.0,0.0
2018,4,30,5,30,24.0,13.0,1.8,7.2,14.0,25.62,0.0
2018,4,30,5,45,74.5,29.5,1.8,7.35,38.0,105.9,74.79
2018,4,30,6,0,125.0,46.0,1.8,7.5,62.0,163.13,134.48
2018,4,30,6,15,118.5,63.5,1.8,7.85,84.0,170.11,143.29
2018,4,30,6,30,112.0,81.0,1.8,8.2,106.0,188.31,159.92
2018,4,30,6,45,62.0,91.0,1.8,8.55,105.5,147.28,123.99
2018,4,30,7,0,12.0,101.0,1.8,8.9,105.0,106.87,87.55
2018,4,30,7,15,17.0,121.5,1.75,9.35,128.0,131.57,108.52
2018,4,30,7,30,22.0,142.0,1.7,9.8,151.0,156.24,128.92
2018,4,30,7,45,76.0,181.0,1.7,10.25,218.5,261.54,217.25
2018,4,30,8,0,130.0,220.0,1.7,10.7,286.0,373.31,306.88
2018,4,30,8,15,204.0,236.0,1.65,11.1,351.5,458.94,373.76
2018,4,30,8,30,278.0,252.0,1.6,11.5,417.0,564.65,453.17
2018,4,30,8,45,274.5,272.5,1.55,11.95,446.0,583.53,463.56
2018,4,30,9,0,271.0,293.0,1.5,12.4,475.0,600.76,473.35
2018,4,30,9,15,390.5,276.5,1.5,12.65,556.0,694.15,542.67
2018,4,30,9,30,510.0,260.0,1.5,12.9,637.0,805.61,621.08
2018,4,30,9,45,600.0,234.5,1.5,13.15,698.0,864.58,660.79
2018,4,30,10,0,690.0,209.0,1.5,13.4,759.0,916.67,694.74
2018,4,30,10,15,802.0,162.5,1.5,13.6,823.5,956.37,719.09
2018,4,30,10,30,914.0,116.0,1.5,13.8,888.0,989.09,738.74
2018,4,30,10,45,918.0,118.0,1.5,13.95,909.5,976.26,728.7
2018,4,30,11,0,922.0,120.0,1.5,14.1,931.0,960.1,717.18
2018,4,30,11,15,924.5,121.5,1.55,14.2,945.5,938.86,703.3
2018,4,30,11,30,927.0,123.0,1.6,14.3,960.0,914.53,687.39
2018,4,30,11,45,927.0,123.5,1.6,14.4,965.5,884.24,666.84
2018,4,30,12,0,927.0,124.0,1.6,14.5,971.0,851.31,644.51
2018,4,30,12,15,926.0,124.0,1.65,14.55,969.5,814.69,620.24
2018,4,30,12,30,925.0,124.0,1.7,14.6,968.0,775.83,593.94
2018,4,30,12,45,922.5,124.0,1.75,14.65,958.5,733.88,563.4
2018,4,30,13,0,920.0,124.0,1.8,14.7,949.0,690.16,530.79
2018,4,30,13,15,914.5,124.0,1.85,14.6,931.5,643.07,495.12
2018,4,30,13,30,909.0,124.0,1.9,14.5,914.0,594.83,457.5
2018,4,30,13,45,901.5,123.5,1.95,14.45,889.5,544.27,416.87
2018,4,30,14,0,894.0,123.0,2.0,14.4,865.0,493.16,374.55
2018,4,30,14,15,885.0,122.0,2.05,14.25,834.0,440.75,330.09
2018,4,30,14,30,876.0,121.0,2.1,14.1,803.0,388.36,284.48
2018,4,30,14,45,864.5,119.0,2.1,13.95,766.0,334.78,237.16
2018,4,30,15,0,853.0,117.0,2.1,13.8,729.0,274.43,184.58
2018,4,30,15,15,838.5,115.0,2.1,13.8,687.0,221.45,139.35
2018,4,30,15,30,824.0,113.0,2.1,13.8,645.0,170.04,99.55
2018,4,30,15,45,805.0,109.5,2.2,13.35,598.0,119.06,68.77
2018,4,30,16,0,786.0,106.0,2.3,12.9,551.0,73.15,58.92
2018,4,30,16,15,760.0,102.0,2.3,12.65,501.0,72.36,58.54
2018,4,30,16,30,734.0,98.0,2.3,12.4,451.0,64.64,51.99
2018,4,30,16,45,699.5,93.5,2.35,12.1,399.5,63.5,51.24
2018,4,30,17,0,665.0,89.0,2.4,11.8,348.0,62.3,50.41
2018,4,30,17,15,617.5,83.0,2.4,11.4,296.0,59.81,48.39
2018,4,30,17,30,570.0,77.0,2.4,11.0,244.0,57.23,46.21
2018,4,30,17,45,501.0,68.5,2.35,10.55,194.5,52.36,41.81
2018,4,30,18,0,432.0,60.0,2.3,10.1,145.0,47.34,37.06
2018,4,30,18,15,328.0,49.0,2.3,9.75,102.5,37.79,27.99
2018,4,30,18,30,224.0,38.0,2.3,9.4,60.0,29.72,19.51
2018,4,30,18,45,122.0,22.5,2.3,9.0,33.5,17.82,0.0
2018,4,30,19,0,20.0,7.0,2.3,8.6,7.0,6.37,0.0
2018,4,30,19,15,10.0,3.5,2.3,8.45,3.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,5,1,5,15,53.0,9.0,1.85,6.2,11.0,0.0,0.0
2018,5,1,5,30,106.0,18.0,1.8,6.7,22.0,77.51,0.0
2018,5,1,5,45,230.5,31.5,1.75,7.2,57.0,221.69,166.28
2018,5,1,6,0,355.0,45.0,1.7,7.7,92.0,328.0,272.75
2018,5,1,6,15,443.0,53.5,1.7,8.25,138.5,416.04,350.56
2018,5,1,6,30,531.0,62.0,1.7,8.8,185.0,509.11,428.11
2018,5,1,6,45,589.5,68.5,1.7,9.35,236.5,581.47,484.8
2018,5,1,7,0,648.0,75.0,1.7,9.9,288.0,655.94,540.34
2018,5,1,7,15,688.0,80.0,1.7,10.4,340.5,714.43,581.52
2018,5,1,7,30,728.0,85.0,1.7,10.9,393.0,772.97,621.26
2018,5,1,7,45,757.5,89.5,1.7,11.4,445.0,816.01,648.54
2018,5,1,8,0,787.0,94.0,1.7,11.9,497.0,863.16,678.16
2018,5,1,8,15,809.0,97.0,1.65,12.35,546.5,899.71,699.19
2018,5,1,8,30,831.0,100.0,1.6,12.8,596.0,933.96,718.31
2018,5,1,8,45,847.5,102.5,1.6,13.2,641.5,959.77,732.26
2018,5,1,9,0,864.0,105.0,1.6,13.6,687.0,982.69,744.31
2018,5,1,9,15,878.5,106.5,1.55,13.95,728.5,989.3,744.95
2018,5,1,9,30,893.0,108.0,1.5,14.3,770.0,1002.95,750.55
2018,5,1,9,45,904.0,109.0,1.5,14.6,805.5,1009.34,752.31
2018,5,1,10,0,915.0,110.0,1.5,14.9,841.0,1012.34,752.1
2018,5,1,10,15,920.5,111.5,1.5,15.2,869.0,1007.12,746.76
2018,5,1,10,30,926.0,113.0,1.5,15.5,897.0,998.48,739.45
2018,5,1,10,45,929.5,114.5,1.45,15.75,918.0,984.55,728.27
2018,5,1,11,0,933.0,116.0,1.4,16.0,939.0,967.3,715.14
2018,5,1,11,15,936.5,116.5,1.4,16.15,953.5,945.83,700.46
2018,5,1,11,30,940.0,117.0,1.4,16.3,968.0,921.22,683.83
2018,5,1,11,45,942.0,116.5,1.4,16.5,974.5,891.42,663.7
2018,5,1,12,0,944.0,116.0,1.4,16.7,981.0,858.85,641.75
2018,5,1,12,15,945.0,114.5,1.45,16.75,979.5,822.01,617.82
2018,5,1,12,30,946.0,113.0,1.5,16.8,978.0,782.79,592.02
2018,5,1,12,45,946.0,112.0,1.5,16.85,969.5,741.07,561.93
2018,5,1,13,0,946.0,111.0,1.5,16.9,961.0,697.35,529.5
2018,5,1,13,15,942.5,110.0,1.55,16.9,944.0,649.71,493.91
2018,5,1,13,30,939.0,109.0,1.6,16.9,927.0,600.71,456.22
2018,5,1,13,45,933.5,107.5,1.6,16.85,902.5,549.16,415.24
2018,5,1,14,0,928.0,106.0,1.6,16.8,878.0,496.84,372.42
2018,5,1,14,15,920.5,104.0,1.65,16.65,846.5,442.8,327.31
2018,5,1,14,30,913.0,102.0,1.7,16.5,815.0,388.62,280.78
2018,5,1,14,45,903.0,100.5,1.7,16.35,778.0,334.15,233.09
2018,5,1,15,0,893.0,99.0,1.7,16.2,741.0,280.21,185.77
2018,5,1,15,15,880.0,96.5,1.7,16.2,698.5,225.76,139.59
2018,5,1,15,30,867.0,94.0,1.7,16.2,656.0,172.58,98.56
2018,5,1,15,45,849.5,92.0,1.8,15.7,609.5,111.44,59.75
2018,5,1,16,0,832.0,90.0,1.9,15.2,563.0,62.2,48.86
2018,5,1,16,15,807.5,87.0,1.9,14.8,512.5,61.67,48.7
2018,5,1,16,30,783.0,84.0,1.9,14.4,462.0,61.09,48.46
2018,5,1,16,45,749.5,80.5,1.9,14.0,409.5,60.04,47.79
2018,5,1,17,0,716.0,77.0,1.9,13.6,357.0,53.66,42.37
2018,5,1,17,15,669.0,72.5,1.9,13.05,304.5,51.88,41.0
2018,5,1,17,30,622.0,68.0,1.9,12.5,252.0,50.08,39.53
2018,5,1,17,45,553.0,62.0,1.9,11.95,202.0,46.94,36.73
2018,5,1,18,0,484.0,56.0,1.9,11.4,152.0,43.8,33.74
2018,5,1,18,15,380.0,46.5,1.85,10.95,108.5,37.39,27.55
2018,5,1,18,30,276.0,37.0,1.8,10.5,65.0,28.98,18.97
2018,5,1,18,45,158.5,23.0,1.8,10.05,37.0,18.22,0.0
2018,5,1,19,0,41.0,9.0,1.8,9.6,9.0,8.19,0.0
2018,5,1,19,15,20.5,4.5,1.75,9.5,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,5,2,5,15,72.5,9.0,0.65,8.15,12.0,8.19,0.0
2018,5,2,5,30,145.0,18.0,0.6,8.8,24.0,100.31,0.0
2018,5,2,5,45,275.5,29.5,0.6,9.45,60.5,247.59,187.19
2018,5,2,6,0,406.0,41.0,0.6,10.1,97.0,359.33,293.31
2018,5,2,6,15,487.5,48.5,0.55,10.6,143.5,442.59,364.03
2018,5,2,6,30,569.0,56.0,0.5,11.1,190.0,530.88,433.39
2018,5,2,6,45,621.0,63.0,0.45,11.6,241.5,599.91,484.0
2018,5,2,7,0,673.0,70.0,0.4,12.1,293.0,670.75,533.11
2018,5,2,7,15,709.0,75.0,0.4,12.6,345.0,726.57,569.76
2018,5,2,7,30,745.0,80.0,0.4,13.1,397.0,777.5,601.71
2018,5,2,7,45,770.5,84.5,0.4,13.6,448.0,822.81,628.79
2018,5,2,8,0,796.0,89.0,0.4,14.1,499.0,866.52,654.13
2018,5,2,8,15,814.0,92.5,0.35,14.45,547.0,900.07,671.54
2018,5,2,8,30,832.0,96.0,0.3,14.8,595.0,931.21,687.2
2018,5,2,8,45,845.0,100.0,0.3,15.15,639.5,955.5,699.36
2018,5,2,9,0,858.0,104.0,0.3,15.5,684.0,976.83,709.71
2018,5,2,9,15,869.0,107.0,0.3,15.8,724.0,981.75,709.98
2018,5,2,9,30,880.0,110.0,0.3,16.1,764.0,993.64,715.03
2018,5,2,9,45,887.0,113.0,0.35,16.35,798.5,998.32,716.87
2018,5,2,10,0,894.0,116.0,0.4,16.6,833.0,999.61,716.92
2018,5,2,10,15,899.5,118.5,0.4,16.8,861.0,995.52,712.8
2018,5,2,10,30,905.0,121.0,0.4,17.0,889.0,988.02,706.82
2018,5,2,10,45,907.5,122.5,0.45,17.2,909.0,973.34,697.71
2018,5,2,11,0,910.0,124.0,0.5,17.4,929.0,955.46,686.78
2018,5,2,11,15,912.0,125.5,0.5,17.5,943.0,933.99,672.86
2018,5,2,11,30,914.0,127.0,0.5,17.6,957.0,909.5,657.12
2018,5,2,11,45,914.0,128.5,0.55,17.7,963.0,880.46,639.52
2018,5,2,12,0,914.0,130.0,0.6,17.8,969.0,848.77,620.12
2018,5,2,12,15,918.5,126.5,0.6,17.85,968.5,813.7,597.59
2018,5,2,12,30,923.0,123.0,0.6,17.9,968.0,776.14,573.22
2018,5,2,12,45,928.0,117.0,0.65,17.95,960.0,734.46,544.95
2018,5,2,13,0,933.0,111.0,0.7,18.0,952.0,690.53,514.3
2018,5,2,13,15,928.5,111.0,0.7,17.95,935.0,643.75,480.12
2018,5,2,13,30,924.0,111.0,0.7,17.9,918.0,595.7,444.02
2018,5,2,13,45,917.5,110.5,0.75,17.85,894.0,545.2,405.47
2018,5,2,14,0,911.0,110.0,0.8,17.8,870.0,494.03,365.01
2018,5,2,14,15,902.5,108.5,0.8,17.65,838.5,440.86,321.53
2018,5,2,14,30,894.0,107.0,0.8,17.5,807.0,387.65,276.77
2018,5,2,14,45,882.5,106.0,0.85,17.35,770.0,334.13,231.09
2018,5,2,15,0,871.0,105.0,0.9,17.2,733.0,281.28,185.7
2018,5,2,15,15,857.5,102.5,0.9,17.2,691.0,227.91,141.05
2018,5,2,15,30,844.0,100.0,0.9,17.2,649.0,166.92,94.07
2018,5,2,15,45,827.5,97.0,0.9,16.65,603.0,115.5,62.71
2018,5,2,16,0,811.0,94.0,0.9,16.1,557.0,66.22,52.12
2018,5,2,16,15,790.5,89.0,0.9,15.75,507.5,62.84,49.52
2018,5,2,16,30,770.0,84.0,0.9,15.4,458.0,60.88,48.07
2018,5,2,16,45,742.5,79.5,0.9,15.05,407.5,59.1,46.76
2018,5,2,17,0,715.0,75.0,0.9,14.7,357.0,57.23,45.34
2018,5,2,17,15,674.5,70.0,0.85,14.2,305.5,49.94,39.09
2018,5,2,17,30,634.0,65.0,0.8,13.7,254.0,47.67,37.21
2018,5,2,17,45,574.5,58.0,0.8,13.2,204.5,43.63,33.62
2018,5,2,18,0,515.0,51.0,0.8,12.7,155.0,39.45,29.73
2018,5,2,18,15,418.5,42.5,0.8,12.15,111.5,33.73,24.26
2018,5,2,18,30,322.0,34.0,0.8,11.6,68.0,27.89,18.12
2018,5,2,18,45,193.0,21.5,0.75,11.1,39.0,17.93,0.26
2018,5,2,19,0,64.0,9.0,0.7,10.6,10.0,8.19,0.0
2018,5,2,19,15,32.0,4.5,0.75,10.4,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,3,5,15,0.0,5.5,0.95,8.55,5.5,5.0,0.0
2018,5,3,5,30,0.0,11.0,0.9,9.0,11.0,9.68,0.0
2018,5,3,5,45,2.0,28.0,0.85,9.45,28.5,29.0,17.46
2018,5,3,6,0,4.0,45.0,0.8,9.9,46.0,48.43,35.62
2018,5,3,6,15,86.0,63.0,0.8,10.3,83.5,144.59,120.22
2018,5,3,6,30,168.0,81.0,0.8,10.7,121.0,243.22,204.94
2018,5,3,6,45,215.0,102.0,0.75,11.05,166.0,310.58,260.55
2018,5,3,7,0,262.0,123.0,0.7,11.4,211.0,379.9,315.71
2018,5,3,7,15,327.5,133.5,0.7,11.85,261.5,452.47,372.02
2018,5,3,7,30,393.0,144.0,0.7,12.3,312.0,547.17,442.33
2018,5,3,7,45,548.0,129.0,0.7,12.75,395.0,683.21,540.99
2018,5,3,8,0,703.0,114.0,0.7,13.2,478.0,818.29,631.25
2018,5,3,8,15,764.5,107.5,0.7,13.55,538.0,872.73,663.3
2018,5,3,8,30,826.0,101.0,0.7,13.9,598.0,932.74,699.4
2018,5,3,8,45,758.0,133.5,0.7,14.3,616.0,917.98,685.78
2018,5,3,9,0,690.0,166.0,0.7,14.7,634.0,892.23,666.34
2018,5,3,9,15,773.5,144.0,0.7,14.95,697.5,941.6,696.79
2018,5,3,9,30,857.0,122.0,0.7,15.2,761.0,996.12,728.84
2018,5,3,9,45,883.5,116.0,0.7,15.45,801.5,999.26,727.92
2018,5,3,10,0,910.0,110.0,0.7,15.7,842.0,1009.78,732.62
2018,5,3,10,15,917.0,111.0,0.7,15.85,870.0,1005.52,728.33
2018,5,3,10,30,924.0,112.0,0.7,16.0,898.0,997.84,722.28
2018,5,3,10,45,929.0,112.5,0.7,16.15,919.5,984.36,712.78
2018,5,3,11,0,934.0,113.0,0.7,16.3,941.0,967.56,701.38
2018,5,3,11,15,936.5,114.0,0.7,16.35,955.0,945.76,687.21
2018,5,3,11,30,939.0,115.0,0.7,16.4,969.0,920.86,671.18
2018,5,3,11,45,939.5,116.0,0.75,16.45,975.5,891.32,653.15
2018,5,3,12,0,940.0,117.0,0.8,16.5,982.0,859.06,633.23
2018,5,3,12,15,932.0,121.5,0.8,16.5,978.0,820.82,608.49
2018,5,3,12,30,924.0,126.0,0.8,16.5,974.0,780.67,582.22
2018,5,3,12,45,864.0,161.0,0.8,16.5,948.0,731.2,546.45
2018,5,3,13,0,804.0,196.0,0.8,16.5,922.0,680.73,509.6
2018,5,3,13,15,729.5,235.0,0.8,16.4,884.5,626.2,469.46
2018,5,3,13,30,655.0,274.0,0.8,16.3,847.0,576.19,431.98
2018,5,3,13,45,664.5,258.5,0.85,16.25,826.5,530.96,398.15
2018,5,3,14,0,674.0,243.0,0.9,16.2,806.0,484.43,362.04
2018,5,3,14,15,700.0,217.5,0.9,16.05,784.0,435.59,322.61
2018,5,3,14,30,726.0,192.0,0.9,15.9,762.0,384.13,279.71
2018,5,3,14,45,756.0,167.0,0.9,15.8,736.5,331.67,234.5
2018,5,3,15,0,786.0,142.0,0.9,15.7,711.0,282.86,191.24
2018,5,3,15,15,800.0,128.5,0.9,15.7,678.5,230.05,146.01
2018,5,3,15,30,814.0,115.0,0.9,15.7,646.0,175.92,102.94
2018,5,3,15,45,608.0,162.0,0.95,15.4,543.0,140.09,89.63
2018,5,3,16,0,402.0,209.0,1.0,15.1,440.0,132.64,109.25
2018,5,3,16,15,349.5,201.5,1.05,14.8,389.5,137.4,113.85
2018,5,3,16,30,297.0,194.0,1.1,14.5,339.0,133.57,111.1
2018,5,3,16,45,399.0,151.0,1.15,14.2,322.5,101.7,84.08
2018,5,3,17,0,501.0,108.0,1.2,13.9,306.0,75.36,61.43
2018,5,3,17,15,555.5,89.5,1.2,13.45,280.5,64.16,51.83
2018,5,3,17,30,610.0,71.0,1.2,13.0,255.0,52.19,41.33
2018,5,3,17,45,536.0,64.5,1.25,12.5,203.5,48.72,38.26
2018,5,3,18,0,462.0,58.0,1.3,12.0,152.0,45.21,34.97
2018,5,3,18,15,375.0,48.0,1.3,11.6,110.5,38.47,28.52
2018,5,3,18,30,288.0,38.0,1.3,11.2,69.0,29.72,19.81
2018,5,3,18,45,169.0,23.5,1.3,10.8,39.5,18.58,2.36
2018,5,3,19,0,50.0,9.0,1.3,10.4,10.0,8.19,0.0
2018,5,3,19,15,25.0,4.5,1.25,10.3,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,4,5,15,76.0,11.0,1.15,8.55,14.5,51.06,0.0
2018,5,4,5,30,152.0,22.0,1.1,9.1,29.0,138.74,0.0
2018,5,4,5,45,247.5,33.5,1.1,9.6,61.5,235.62,183.52
2018,5,4,6,0,343.0,45.0,1.1,10.1,94.0,322.88,266.65
2018,5,4,6,15,402.0,56.5,1.0,10.65,136.5,392.9,327.22
2018,5,4,6,30,461.0,68.0,0.9,11.2,179.0,466.57,387.27
2018,5,4,6,45,565.0,71.5,0.8,11.75,240.0,569.02,465.12
2018,5,4,7,0,669.0,75.0,0.7,12.3,301.0,676.31,541.19
2018,5,4,7,15,698.5,81.5,0.65,12.85,351.5,728.57,574.26
2018,5,4,7,30,728.0,88.0,0.6,13.4,402.0,780.26,606.12
2018,5,4,7,45,738.5,96.0,0.55,13.95,448.0,815.79,625.67
2018,5,4,8,0,749.0,104.0,0.5,14.5,494.0,849.13,643.35
2018,5,4,8,15,741.0,116.5,0.5,15.1,533.0,868.31,652.08
2018,5,4,8,30,733.0,129.0,0.5,15.7,572.0,884.11,658.76
2018,5,4,8,45,672.0,162.5,0.55,16.3,592.0,869.58,646.69
2018,5,4,9,0,611.0,196.0,0.6,16.9,612.0,848.85,631.16
2018,5,4,9,15,592.5,219.5,0.6,17.2,642.5,854.47,632.34
2018,5,4,9,30,574.0,243.0,0.6,17.5,673.0,852.26,628.01
2018,5,4,9,45,579.0,257.5,0.65,17.85,708.0,866.29,635.77
2018,5,4,10,0,584.0,272.0,0.7,18.2,743.0,877.49,641.51
2018,5,4,10,15,578.5,288.0,0.7,18.4,768.0,877.23,639.21
2018,5,4,10,30,573.0,304.0,0.7,18.6,793.0,874.22,635.41
2018,5,4,10,45,584.0,309.0,0.7,18.85,818.0,873.02,633.32
2018,5,4,11,0,595.0,314.0,0.7,19.1,843.0,868.98,629.43
2018,5,4,11,15,597.5,320.0,0.65,19.25,858.0,855.5,618.75
2018,5,4,11,30,600.0,326.0,0.6,19.4,873.0,839.53,606.64
2018,5,4,11,45,601.0,328.5,0.6,19.6,879.5,816.77,590.99
2018,5,4,12,0,602.0,331.0,0.6,19.8,886.0,791.97,574.0
2018,5,4,12,15,617.5,321.0,0.65,19.85,889.5,763.2,555.82
2018,5,4,12,30,633.0,311.0,0.7,19.9,893.0,734.44,537.18
2018,5,4,12,45,643.0,301.0,0.7,20.0,887.5,699.6,513.18
2018,5,4,13,0,653.0,291.0,0.7,20.1,882.0,662.97,487.48
2018,5,4,13,15,618.0,300.5,0.75,20.0,851.5,613.4,452.71
2018,5,4,13,30,583.0,310.0,0.8,19.9,821.0,568.24,420.29
2018,5,4,13,45,627.5,277.5,0.85,19.8,814.5,528.39,391.12
2018,5,4,14,0,672.0,245.0,0.9,19.7,808.0,486.24,358.73
2018,5,4,14,15,699.0,219.5,0.95,19.5,786.5,438.0,320.57
2018,5,4,14,30,726.0,194.0,1.0,19.3,765.0,387.02,278.8
2018,5,4,14,45,766.5,163.5,1.0,19.1,741.5,333.71,233.29
2018,5,4,15,0,807.0,133.0,1.0,18.9,718.0,282.69,188.42
2018,5,4,15,15,824.5,118.0,1.0,18.9,686.0,228.48,142.21
2018,5,4,15,30,842.0,103.0,1.0,18.9,654.0,172.66,97.83
2018,5,4,15,45,834.0,99.0,1.05,18.25,612.0,121.3,65.55
2018,5,4,16,0,826.0,95.0,1.1,17.6,570.0,71.18,56.04
2018,5,4,16,15,806.5,90.5,1.15,17.15,521.0,63.87,50.1
2018,5,4,16,30,787.0,86.0,1.2,16.7,472.0,62.33,49.05
2018,5,4,16,45,758.0,81.5,1.2,16.3,420.0,60.58,47.79
2018,5,4,17,0,729.0,77.0,1.2,15.9,368.0,58.75,46.43
2018,5,4,17,15,680.0,72.0,1.2,15.35,313.5,51.28,40.07
2018,5,4,17,30,631.0,67.0,1.2,14.8,259.0,49.03,38.23
2018,5,4,17,45,558.5,58.5,1.2,14.2,205.0,43.76,33.59
2018,5,4,18,0,486.0,50.0,1.2,13.6,151.0,38.29,28.6
2018,5,4,18,15,402.0,43.0,1.2,13.0,111.0,33.9,24.36
2018,5,4,18,30,318.0,36.0,1.2,12.4,71.0,29.5,19.63
2018,5,4,18,45,191.5,23.5,1.15,11.85,41.5,18.57,3.83
