Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,19,0,65.0,11.0,1.1,11.3,12.0,10.01,0.0
2018,5,4,19,15,32.5,5.5,1.1,11.15,6.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,5,5,15,4.5,4.5,1.2,9.55,4.5,6.53,0.0
2018,5,5,5,30,9.0,9.0,1.2,9.7,9.0,13.33,0.0
2018,5,5,5,45,4.5,14.5,1.15,9.9,14.5,15.83,7.31
2018,5,5,6,0,0.0,20.0,1.1,10.1,20.0,17.59,9.39
2018,5,5,6,15,0.0,32.5,1.1,10.3,32.5,28.63,19.17
2018,5,5,6,30,0.0,45.0,1.1,10.5,45.0,39.7,28.92
2018,5,5,6,45,102.0,84.5,1.05,10.75,119.5,181.62,153.55
2018,5,5,7,0,204.0,124.0,1.0,11.0,194.0,333.71,279.92
2018,5,5,7,15,342.0,128.0,0.95,11.3,267.5,476.62,393.46
2018,5,5,7,30,480.0,132.0,0.9,11.6,341.0,609.66,493.55
2018,5,5,7,45,417.0,160.5,0.9,11.9,357.5,596.73,478.54
2018,5,5,8,0,354.0,189.0,0.9,12.2,374.0,559.32,447.5
2018,5,5,8,15,358.0,211.0,0.85,12.65,413.5,592.14,469.1
2018,5,5,8,30,362.0,233.0,0.8,13.1,453.0,623.23,488.2
2018,5,5,8,45,214.0,250.0,0.8,13.5,382.5,499.29,391.7
2018,5,5,9,0,66.0,267.0,0.8,13.9,312.0,335.43,263.77
2018,5,5,9,15,94.5,307.0,0.75,14.15,375.5,404.32,316.66
2018,5,5,9,30,123.0,347.0,0.7,14.4,439.0,489.6,378.01
2018,5,5,9,45,104.5,337.5,0.7,14.65,418.5,455.35,350.68
2018,5,5,10,0,86.0,328.0,0.7,14.9,398.0,405.8,313.31
2018,5,5,10,15,183.0,362.5,0.75,15.05,517.5,545.34,417.35
2018,5,5,10,30,280.0,397.0,0.8,15.2,637.0,678.56,510.6
2018,5,5,10,45,328.5,397.0,0.8,15.35,685.0,711.6,531.8
2018,5,5,11,0,377.0,397.0,0.8,15.5,733.0,741.58,551.83
2018,5,5,11,15,391.0,399.0,0.85,15.55,752.0,739.39,550.18
2018,5,5,11,30,405.0,401.0,0.9,15.6,771.0,735.03,547.45
2018,5,5,11,45,281.0,429.0,1.0,15.7,686.5,637.75,478.32
2018,5,5,12,0,157.0,457.0,1.1,15.8,602.0,542.14,409.31
2018,5,5,12,15,134.0,455.0,1.1,15.85,578.5,509.86,386.25
2018,5,5,12,30,111.0,453.0,1.1,15.9,555.0,478.16,362.92
2018,5,5,12,45,96.5,437.0,1.15,16.0,525.0,444.75,338.67
2018,5,5,13,0,82.0,421.0,1.2,16.1,495.0,412.94,315.38
2018,5,5,13,15,200.0,397.5,1.2,16.1,574.5,452.2,345.78
2018,5,5,13,30,318.0,374.0,1.2,16.1,654.0,477.64,364.18
2018,5,5,13,45,309.5,373.0,1.2,16.1,639.5,450.34,342.68
2018,5,5,14,0,301.0,372.0,1.2,16.1,625.0,423.51,321.64
2018,5,5,14,15,247.5,372.0,1.2,16.0,575.0,380.07,288.64
2018,5,5,14,30,194.0,372.0,1.2,15.9,525.0,351.0,266.76
2018,5,5,14,45,376.0,302.5,1.2,15.85,582.0,331.11,245.83
2018,5,5,15,0,558.0,233.0,1.2,15.8,639.0,292.63,207.7
2018,5,5,15,15,623.0,194.5,1.2,15.8,623.5,241.39,162.7
2018,5,5,15,30,688.0,156.0,1.2,15.8,608.0,185.04,115.47
2018,5,5,15,45,542.5,184.5,1.2,15.4,525.0,155.5,103.53
2018,5,5,16,0,397.0,213.0,1.2,15.0,442.0,137.3,105.0
2018,5,5,16,15,468.0,175.0,1.2,14.7,422.0,112.36,92.46
2018,5,5,16,30,539.0,137.0,1.2,14.4,402.0,91.07,74.51
2018,5,5,16,45,576.0,114.0,1.25,14.1,369.5,76.93,62.54
2018,5,5,17,0,613.0,91.0,1.3,13.8,337.0,62.79,50.38
2018,5,5,17,15,619.0,80.5,1.3,13.3,299.0,57.24,45.72
2018,5,5,17,30,625.0,70.0,1.3,12.8,261.0,51.25,40.53
2018,5,5,17,45,556.5,64.0,1.3,12.3,210.5,48.16,37.81
2018,5,5,18,0,488.0,58.0,1.3,11.8,160.0,45.04,34.88
2018,5,5,18,15,398.5,48.0,1.25,11.3,116.5,38.25,28.44
2018,5,5,18,30,309.0,38.0,1.2,10.8,73.0,31.23,21.38
2018,5,5,18,45,187.0,25.0,1.2,10.3,43.0,19.74,5.78
2018,5,5,19,0,65.0,12.0,1.2,9.8,13.0,10.91,0.0
2018,5,5,19,15,32.5,6.0,1.2,9.6,6.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,5,15,76.5,11.0,1.2,8.2,15.0,51.59,0.0
2018,5,6,5,30,153.0,22.0,1.2,8.5,30.0,141.63,28.02
2018,5,6,5,45,266.5,32.5,1.25,8.75,65.0,247.03,196.9
2018,5,6,6,0,380.0,43.0,1.3,9.0,100.0,347.18,289.07
2018,5,6,6,15,439.0,53.0,1.3,9.4,143.0,416.82,349.88
2018,5,6,6,30,498.0,63.0,1.3,9.8,186.0,490.08,410.23
2018,5,6,6,45,425.0,88.0,1.3,10.2,210.0,474.55,396.92
2018,5,6,7,0,352.0,113.0,1.3,10.6,234.0,458.55,381.98
2018,5,6,7,15,401.0,125.0,1.25,11.1,284.0,523.57,431.8
2018,5,6,7,30,450.0,137.0,1.2,11.6,334.0,590.05,480.13
2018,5,6,7,45,533.5,134.5,1.2,12.1,395.5,670.6,537.72
2018,5,6,8,0,617.0,132.0,1.2,12.6,457.0,763.07,600.81
2018,5,6,8,15,742.5,109.0,1.2,13.05,536.0,856.74,662.27
2018,5,6,8,30,868.0,86.0,1.2,13.5,615.0,947.9,719.69
2018,5,6,8,45,883.0,87.5,1.2,13.95,660.0,971.57,730.91
2018,5,6,9,0,898.0,89.0,1.2,14.4,705.0,992.39,741.16
2018,5,6,9,15,909.5,90.5,1.25,14.8,745.5,1006.71,748.29
2018,5,6,9,30,921.0,92.0,1.3,15.2,786.0,1017.79,753.51
2018,5,6,9,45,929.5,93.5,1.3,15.55,820.5,1022.55,754.07
2018,5,6,10,0,938.0,95.0,1.3,15.9,855.0,1023.86,752.66
2018,5,6,10,15,943.5,95.5,1.3,16.1,882.5,1017.69,747.07
2018,5,6,10,30,949.0,96.0,1.3,16.3,910.0,1008.09,739.55
2018,5,6,10,45,917.5,118.5,1.35,16.5,921.0,982.9,723.01
2018,5,6,11,0,886.0,141.0,1.4,16.7,932.0,954.16,704.35
2018,5,6,11,15,887.0,143.5,1.45,16.75,945.5,932.96,691.0
2018,5,6,11,30,888.0,146.0,1.5,16.8,959.0,908.84,675.59
2018,5,6,11,45,925.0,123.5,1.55,16.8,975.5,889.58,663.51
2018,5,6,12,0,962.0,101.0,1.6,16.8,992.0,865.74,648.29
2018,5,6,12,15,797.5,199.0,1.6,16.75,937.0,794.15,598.87
2018,5,6,12,30,633.0,297.0,1.6,16.7,882.0,724.53,546.92
2018,5,6,12,45,531.5,343.0,1.6,16.65,831.0,662.17,501.14
2018,5,6,13,0,430.0,389.0,1.6,16.6,780.0,602.84,457.04
2018,5,6,13,15,381.5,397.0,1.55,16.45,739.0,555.91,422.22
2018,5,6,13,30,333.0,405.0,1.5,16.3,698.0,510.08,387.88
2018,5,6,13,45,273.5,406.5,1.5,16.15,643.0,457.76,348.85
2018,5,6,14,0,214.0,408.0,1.5,16.0,588.0,418.53,319.39
2018,5,6,14,15,181.0,392.0,1.5,15.8,540.5,376.58,287.89
2018,5,6,14,30,148.0,376.0,1.5,15.6,493.0,338.3,259.12
2018,5,6,14,45,207.5,354.5,1.45,15.4,510.5,327.26,248.61
2018,5,6,15,0,267.0,333.0,1.4,15.2,528.0,300.03,224.64
2018,5,6,15,15,211.0,315.5,1.4,15.2,464.0,268.39,201.59
2018,5,6,15,30,155.0,298.0,1.4,15.2,400.0,232.86,176.6
2018,5,6,15,45,174.5,276.5,1.4,14.65,384.0,207.12,157.79
2018,5,6,16,0,194.0,255.0,1.4,14.1,368.0,179.7,140.96
2018,5,6,16,15,139.0,229.0,1.4,13.8,306.5,161.05,134.38
2018,5,6,16,30,84.0,203.0,1.4,13.5,245.0,153.36,128.48
2018,5,6,16,45,83.0,176.5,1.4,13.2,214.0,135.82,113.98
2018,5,6,17,0,82.0,150.0,1.4,12.9,183.0,117.74,98.8
2018,5,6,17,15,170.5,124.0,1.4,12.6,180.5,95.71,79.88
2018,5,6,17,30,259.0,98.0,1.4,12.3,178.0,74.1,60.97
2018,5,6,17,45,246.0,86.0,1.4,11.95,150.5,65.86,53.69
2018,5,6,18,0,233.0,74.0,1.4,11.6,123.0,57.31,45.87
2018,5,6,18,15,189.0,56.5,1.35,11.35,89.5,44.45,33.94
2018,5,6,18,30,145.0,39.0,1.3,11.1,56.0,31.22,21.41
2018,5,6,18,45,93.0,25.0,1.3,10.85,34.0,20.25,7.11
2018,5,6,19,0,41.0,11.0,1.3,10.6,12.0,10.01,0.0
2018,5,6,19,15,20.5,5.5,1.3,10.5,6.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,7,5,15,87.5,12.0,1.5,9.25,17.0,58.62,0.0
2018,5,7,5,30,175.0,24.0,1.5,9.6,34.0,159.15,52.41
2018,5,7,5,45,299.5,35.0,1.45,9.95,72.5,270.7,216.42
2018,5,7,6,0,424.0,46.0,1.4,10.3,111.0,380.9,315.51
2018,5,7,6,15,503.0,53.0,1.4,10.85,158.5,463.42,386.01
2018,5,7,6,30,582.0,60.0,1.4,11.4,206.0,550.47,455.26
2018,5,7,6,45,634.5,65.5,1.35,11.9,257.5,618.67,506.2
2018,5,7,7,0,687.0,71.0,1.3,12.4,309.0,688.6,555.85
2018,5,7,7,15,722.5,75.5,1.25,13.15,361.0,739.01,588.41
2018,5,7,7,30,758.0,80.0,1.2,13.9,413.0,794.45,623.29
2018,5,7,7,45,784.0,83.5,1.2,14.6,464.5,839.23,650.16
2018,5,7,8,0,810.0,87.0,1.2,15.3,516.0,882.44,675.32
2018,5,7,8,15,828.0,91.0,1.15,15.8,564.5,916.81,693.68
2018,5,7,8,30,846.0,95.0,1.1,16.3,613.0,948.76,710.14
2018,5,7,8,45,859.0,98.5,1.1,16.8,657.5,962.45,715.36
2018,5,7,9,0,872.0,102.0,1.1,17.3,702.0,983.23,725.48
2018,5,7,9,15,863.5,112.5,1.1,17.6,735.5,987.71,725.6
2018,5,7,9,30,855.0,123.0,1.1,17.9,769.0,999.27,730.63
2018,5,7,9,45,831.5,142.0,1.1,18.2,793.5,991.35,723.27
2018,5,7,10,0,808.0,161.0,1.1,18.5,818.0,979.44,713.83
2018,5,7,10,15,871.0,133.0,1.1,18.65,863.0,988.13,718.12
2018,5,7,10,30,934.0,105.0,1.1,18.8,908.0,1004.3,726.96
2018,5,7,10,45,937.5,106.0,1.1,18.95,928.5,989.97,716.53
2018,5,7,11,0,941.0,107.0,1.1,19.1,949.0,972.34,704.56
2018,5,7,11,15,944.0,107.0,1.15,19.2,962.5,950.06,690.74
2018,5,7,11,30,947.0,107.0,1.2,19.3,976.0,924.71,674.96
2018,5,7,11,45,948.0,107.0,1.2,19.35,982.0,894.71,655.5
2018,5,7,12,0,949.0,107.0,1.2,19.4,988.0,861.99,634.26
2018,5,7,12,15,949.0,106.5,1.2,19.4,986.0,825.5,610.55
2018,5,7,12,30,949.0,106.0,1.2,19.4,984.0,786.67,585.15
2018,5,7,12,45,947.5,105.5,1.15,19.45,975.0,744.65,555.57
2018,5,7,13,0,946.0,105.0,1.1,19.5,966.0,700.75,523.31
2018,5,7,13,15,942.5,104.0,1.15,19.5,949.0,653.54,489.06
2018,5,7,13,30,939.0,103.0,1.2,19.5,932.0,604.97,452.73
2018,5,7,13,45,934.5,101.5,1.2,19.45,908.0,554.36,413.45
2018,5,7,14,0,930.0,100.0,1.2,19.4,884.0,502.89,372.27
2018,5,7,14,15,924.0,97.5,1.2,19.25,853.5,449.4,328.44
2018,5,7,14,30,918.0,95.0,1.2,19.1,823.0,395.63,283.12
2018,5,7,14,45,910.0,93.0,1.25,18.95,787.0,341.56,236.72
2018,5,7,15,0,902.0,91.0,1.3,18.8,751.0,287.82,190.17
2018,5,7,15,15,890.0,89.0,1.3,18.8,709.0,233.85,144.39
2018,5,7,15,30,878.0,87.0,1.3,18.8,667.0,181.04,102.8
2018,5,7,15,45,863.0,84.0,1.35,18.15,621.0,128.64,68.88
2018,5,7,16,0,848.0,81.0,1.4,17.5,575.0,78.1,49.58
2018,5,7,16,15,827.0,78.5,1.45,17.1,525.5,55.36,42.71
2018,5,7,16,30,806.0,76.0,1.5,16.7,476.0,54.91,42.57
2018,5,7,16,45,777.5,73.0,1.5,16.25,425.0,54.0,42.02
2018,5,7,17,0,749.0,70.0,1.5,15.8,374.0,53.06,41.42
2018,5,7,17,15,710.0,65.5,1.5,15.3,322.0,50.82,39.66
2018,5,7,17,30,671.0,61.0,1.5,14.8,270.0,48.52,37.77
2018,5,7,17,45,613.0,56.0,1.5,14.25,220.0,41.74,31.79
2018,5,7,18,0,555.0,51.0,1.5,13.7,170.0,39.09,29.34
2018,5,7,18,15,467.5,43.5,1.45,13.25,125.5,34.2,24.68
2018,5,7,18,30,380.0,36.0,1.4,12.8,81.0,29.23,19.62
2018,5,7,18,45,240.0,24.0,1.4,12.4,48.0,19.79,7.57
2018,5,7,19,0,100.0,12.0,1.4,12.0,15.0,10.91,0.0
2018,5,7,19,15,50.0,6.0,1.4,11.8,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,8,5,15,109.5,12.0,1.65,11.05,18.5,70.78,0.0
2018,5,8,5,30,219.0,24.0,1.6,11.4,37.0,184.66,79.06
2018,5,8,5,45,342.0,33.0,1.5,11.75,76.0,296.49,236.76
2018,5,8,6,0,465.0,42.0,1.4,12.1,115.0,404.85,333.11
2018,5,8,6,15,538.0,48.0,1.4,12.5,162.0,482.75,398.89
2018,5,8,6,30,611.0,54.0,1.4,12.9,209.0,565.01,463.86
2018,5,8,6,45,658.5,58.5,1.35,13.25,259.5,624.03,507.59
2018,5,8,7,0,706.0,63.0,1.3,13.6,310.0,689.82,554.18
2018,5,8,7,15,739.0,66.5,1.25,13.95,361.0,742.63,589.18
2018,5,8,7,30,772.0,70.0,1.2,14.3,412.0,794.93,622.55
2018,5,8,7,45,795.5,73.5,1.15,14.7,462.0,837.74,648.05
2018,5,8,8,0,819.0,77.0,1.1,15.1,512.0,878.9,671.77
2018,5,8,8,15,836.0,80.0,1.05,15.45,559.5,901.83,682.81
2018,5,8,8,30,853.0,83.0,1.0,15.8,607.0,931.76,698.56
2018,5,8,8,45,866.0,85.0,1.0,16.2,650.5,953.99,709.73
2018,5,8,9,0,879.0,87.0,1.0,16.6,694.0,973.37,719.14
2018,5,8,9,15,852.5,105.5,0.95,16.95,722.0,969.87,713.07
2018,5,8,9,30,826.0,124.0,0.9,17.3,750.0,972.75,711.6
2018,5,8,9,45,678.5,203.0,0.85,17.65,732.5,914.75,671.15
2018,5,8,10,0,531.0,282.0,0.8,18.0,715.0,838.76,616.5
2018,5,8,10,15,638.0,240.5,0.8,18.25,778.0,892.92,653.95
2018,5,8,10,30,745.0,199.0,0.8,18.5,841.0,938.25,681.45
2018,5,8,10,45,836.0,150.0,0.8,18.75,886.5,949.81,686.78
2018,5,8,11,0,927.0,101.0,0.8,19.0,932.0,954.61,688.42
2018,5,8,11,15,930.5,100.5,0.85,19.1,945.5,932.78,674.79
2018,5,8,11,30,934.0,100.0,0.9,19.2,959.0,907.91,659.56
2018,5,8,11,45,935.5,100.5,0.9,19.25,965.5,879.38,641.19
2018,5,8,12,0,937.0,101.0,0.9,19.3,972.0,848.1,621.04
2018,5,8,12,15,936.0,101.0,0.95,19.25,970.0,811.87,598.53
2018,5,8,12,30,935.0,101.0,1.0,19.2,968.0,773.41,574.27
2018,5,8,12,45,932.0,102.0,1.05,19.15,959.0,732.35,546.91
2018,5,8,13,0,929.0,103.0,1.1,19.1,950.0,689.51,516.58
2018,5,8,13,15,925.5,102.0,1.1,18.85,933.5,643.14,482.8
2018,5,8,13,30,922.0,101.0,1.1,18.6,917.0,595.47,447.07
2018,5,8,13,45,781.5,168.0,1.15,18.4,847.0,528.06,395.94
2018,5,8,14,0,641.0,235.0,1.2,18.2,777.0,469.22,350.92
2018,5,8,14,15,546.0,274.0,1.2,17.95,724.0,424.46,315.96
2018,5,8,14,30,451.0,313.0,1.2,17.7,671.0,384.75,285.17
2018,5,8,14,45,590.5,238.0,1.2,17.45,684.5,342.44,247.26
2018,5,8,15,0,730.0,163.0,1.2,17.2,698.0,285.98,195.89
2018,5,8,15,15,739.0,147.5,1.2,17.2,663.0,233.96,151.55
2018,5,8,15,30,748.0,132.0,1.2,17.2,628.0,181.39,109.12
2018,5,8,15,45,780.5,110.5,1.15,16.7,596.0,133.07,75.25
2018,5,8,16,0,813.0,89.0,1.1,16.2,564.0,74.8,46.06
2018,5,8,16,15,801.5,84.0,1.1,15.9,518.5,58.85,45.95
2018,5,8,16,30,790.0,79.0,1.1,15.6,473.0,56.85,44.46
2018,5,8,16,45,667.5,94.0,1.1,15.35,402.0,62.64,49.75
2018,5,8,17,0,545.0,109.0,1.1,15.1,331.0,75.65,61.4
2018,5,8,17,15,506.0,97.5,1.1,14.75,281.5,69.5,56.23
2018,5,8,17,30,467.0,86.0,1.1,14.4,232.0,62.31,50.06
2018,5,8,17,45,495.0,69.0,1.05,14.05,199.0,51.66,40.66
2018,5,8,18,0,523.0,52.0,1.0,13.7,166.0,39.71,29.91
2018,5,8,18,15,444.5,44.5,1.0,13.3,123.5,34.9,25.34
2018,5,8,18,30,366.0,37.0,1.0,12.9,81.0,30.01,20.37
2018,5,8,18,45,230.5,25.0,0.95,12.5,48.5,20.61,8.84
2018,5,8,19,0,95.0,13.0,0.9,12.1,16.0,11.82,0.0
2018,5,8,19,15,47.5,6.5,0.9,11.95,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,1.1,9.95,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,1.1,9.9,2.0,0.0,0.0
2018,5,9,5,15,120.5,13.5,1.15,10.1,21.0,78.35,0.0
2018,5,9,5,30,229.0,25.0,1.2,10.3,40.0,193.32,97.73
2018,5,9,5,45,345.0,34.5,1.25,10.45,79.0,300.5,241.75
2018,5,9,6,0,461.0,44.0,1.3,10.6,118.0,405.24,335.24
2018,5,9,6,15,472.0,55.5,1.35,10.9,154.5,445.63,371.58
2018,5,9,6,30,483.0,67.0,1.4,11.2,191.0,485.79,405.25
2018,5,9,6,45,536.0,77.0,1.45,11.45,242.5,556.94,460.93
2018,5,9,7,0,589.0,87.0,1.5,11.7,294.0,630.06,515.54
2018,5,9,7,15,679.5,82.5,1.5,12.0,357.5,718.19,578.65
2018,5,9,7,30,770.0,78.0,1.5,12.3,421.0,804.47,637.71
2018,5,9,7,45,794.0,81.5,1.55,12.65,471.5,847.7,664.93
2018,5,9,8,0,818.0,85.0,1.6,13.0,522.0,889.25,690.95
2018,5,9,8,15,836.0,88.5,1.6,13.25,570.5,923.14,710.92
2018,5,9,8,30,854.0,92.0,1.6,13.5,619.0,944.69,722.38
2018,5,9,8,45,866.0,95.5,1.6,13.75,663.0,967.55,734.85
2018,5,9,9,0,878.0,99.0,1.6,14.0,707.0,987.46,745.32
2018,5,9,9,15,888.0,101.0,1.6,14.2,746.0,1000.59,751.52
2018,5,9,9,30,898.0,103.0,1.6,14.4,785.0,1010.52,755.8
2018,5,9,9,45,900.5,107.5,1.6,14.65,817.5,1012.53,754.93
2018,5,9,10,0,903.0,112.0,1.6,14.9,850.0,1011.1,752.07
2018,5,9,10,15,746.0,202.5,1.55,15.15,825.5,959.04,715.48
2018,5,9,10,30,589.0,293.0,1.5,15.4,801.0,881.42,659.49
2018,5,9,10,45,581.0,311.5,1.5,15.65,823.0,875.85,654.65
2018,5,9,11,0,573.0,330.0,1.5,15.9,845.0,867.59,647.23
2018,5,9,11,15,669.0,276.5,1.45,16.1,886.5,882.52,658.17
2018,5,9,11,30,765.0,223.0,1.4,16.3,928.0,890.8,663.98
2018,5,9,11,45,854.5,169.5,1.4,16.5,961.5,882.75,657.81
2018,5,9,12,0,944.0,116.0,1.4,16.7,995.0,868.36,647.72
2018,5,9,12,15,904.0,140.5,1.4,16.8,981.5,822.73,617.03
2018,5,9,12,30,864.0,165.0,1.4,16.9,968.0,781.03,587.94
2018,5,9,12,45,903.0,139.5,1.45,17.0,971.5,744.75,563.06
2018,5,9,13,0,942.0,114.0,1.5,17.1,975.0,708.3,537.0
2018,5,9,13,15,885.5,145.0,1.5,17.1,943.0,654.59,496.33
2018,5,9,13,30,829.0,176.0,1.5,17.1,911.0,603.42,456.92
2018,5,9,13,45,774.5,199.0,1.55,17.1,871.5,546.96,413.46
2018,5,9,14,0,720.0,222.0,1.6,17.1,832.0,496.35,373.46
2018,5,9,14,15,738.0,202.0,1.65,16.9,808.0,446.99,333.44
2018,5,9,14,30,756.0,182.0,1.7,16.7,784.0,395.71,290.46
2018,5,9,14,45,768.5,165.0,1.75,16.5,753.0,343.14,245.29
2018,5,9,15,0,781.0,148.0,1.8,16.3,722.0,295.96,203.53
2018,5,9,15,15,640.5,187.5,1.8,16.3,640.5,245.13,165.48
2018,5,9,15,30,500.0,227.0,1.8,16.3,559.0,216.23,148.15
2018,5,9,15,45,549.0,192.5,1.8,15.85,534.0,166.63,110.83
2018,5,9,16,0,598.0,158.0,1.8,15.4,509.0,110.44,77.36
2018,5,9,16,15,637.5,133.0,1.8,15.15,478.0,83.88,67.81
2018,5,9,16,30,677.0,108.0,1.8,14.9,447.0,69.91,55.97
2018,5,9,16,45,677.0,95.0,1.8,14.65,403.5,63.31,50.46
2018,5,9,17,0,677.0,82.0,1.8,14.4,360.0,56.21,44.42
2018,5,9,17,15,657.5,77.0,1.8,14.0,317.0,54.4,43.04
2018,5,9,17,30,638.0,72.0,1.8,13.6,274.0,52.48,41.48
2018,5,9,17,45,572.5,66.5,1.8,13.2,223.0,49.84,39.18
2018,5,9,18,0,507.0,61.0,1.8,12.8,172.0,47.21,36.72
2018,5,9,18,15,415.0,51.5,1.75,12.45,127.0,40.93,30.78
2018,5,9,18,30,323.0,42.0,1.7,12.1,82.0,34.48,24.36
2018,5,9,18,45,200.0,28.5,1.65,11.7,49.5,22.43,10.77
2018,5,9,19,0,77.0,15.0,1.6,11.3,17.0,13.64,0.0
2018,5,9,19,15,38.5,7.5,1.6,11.2,8.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,10,4,45,5.0,1.0,1.9,9.05,1.0,0.0,0.0
2018,5,10,5,0,10.0,2.0,1.9,9.1,2.0,0.0,0.0
2018,5,10,5,15,102.0,14.5,1.9,9.4,21.0,69.28,0.0
2018,5,10,5,30,194.0,27.0,1.9,9.7,40.0,179.06,100.91
2018,5,10,5,45,323.0,37.0,1.9,10.0,80.0,289.4,235.03
2018,5,10,6,0,452.0,47.0,1.9,10.3,120.0,403.24,335.99
2018,5,10,6,15,526.5,54.0,1.9,10.55,168.5,483.79,404.99
2018,5,10,6,30,601.0,61.0,1.9,10.8,217.0,568.56,473.09
2018,5,10,6,45,649.5,66.0,1.9,11.1,268.0,633.71,522.69
2018,5,10,7,0,698.0,71.0,1.9,11.4,319.0,700.25,571.2
2018,5,10,7,15,718.0,78.0,1.9,11.9,367.0,740.99,598.28
2018,5,10,7,30,738.0,85.0,1.9,12.4,415.0,785.67,627.53
2018,5,10,7,45,656.5,116.0,1.95,12.95,435.0,771.71,614.02
2018,5,10,8,0,575.0,147.0,2.0,13.5,455.0,743.97,591.17
2018,5,10,8,15,539.0,175.5,2.0,13.95,485.0,742.91,587.68
2018,5,10,8,30,503.0,204.0,2.0,14.4,515.0,746.11,585.91
2018,5,10,8,45,480.5,230.5,2.0,14.85,545.0,756.31,589.49
2018,5,10,9,0,458.0,257.0,2.0,15.3,575.0,763.29,590.79
2018,5,10,9,15,464.0,271.0,2.05,15.6,609.0,781.95,602.06
2018,5,10,9,30,470.0,285.0,2.1,15.9,643.0,798.36,611.64
2018,5,10,9,45,509.0,288.5,2.1,16.25,692.0,833.87,634.83
2018,5,10,10,0,548.0,292.0,2.1,16.6,741.0,866.8,655.77
2018,5,10,10,15,583.5,289.5,2.05,16.9,781.5,887.21,667.76
2018,5,10,10,30,619.0,287.0,2.0,17.2,822.0,906.5,678.94
2018,5,10,10,45,624.5,293.5,2.0,17.45,844.5,900.7,673.29
2018,5,10,11,0,630.0,300.0,2.0,17.7,867.0,892.02,666.05
2018,5,10,11,15,609.0,319.5,2.0,17.75,874.5,869.33,649.26
2018,5,10,11,30,588.0,339.0,2.0,17.8,882.0,845.32,631.7
2018,5,10,11,45,566.5,353.5,2.0,17.9,879.0,814.75,609.65
2018,5,10,12,0,545.0,368.0,2.0,18.0,876.0,783.1,586.81
2018,5,10,12,15,536.5,371.5,2.05,18.0,871.0,751.41,564.75
2018,5,10,12,30,528.0,375.0,2.1,18.0,866.0,718.86,541.78
2018,5,10,12,45,606.5,324.5,2.1,18.05,883.5,701.57,530.54
2018,5,10,13,0,685.0,274.0,2.1,18.1,901.0,675.46,512.29
2018,5,10,13,15,807.5,191.5,2.15,18.05,918.0,646.85,492.47
2018,5,10,13,30,930.0,109.0,2.2,18.0,935.0,609.16,464.48
2018,5,10,13,45,923.5,109.0,2.25,17.9,911.0,559.25,424.91
2018,5,10,14,0,917.0,109.0,2.3,17.8,887.0,508.66,383.66
2018,5,10,14,15,906.0,109.0,2.35,17.6,855.0,455.77,339.59
2018,5,10,14,30,895.0,109.0,2.4,17.4,823.0,403.08,294.45
2018,5,10,14,45,859.5,119.0,2.4,17.25,779.5,350.55,249.06
2018,5,10,15,0,824.0,129.0,2.4,17.1,736.0,293.97,200.69
2018,5,10,15,15,828.5,117.5,2.4,17.1,698.5,239.62,153.49
2018,5,10,15,30,833.0,106.0,2.4,17.1,661.0,184.98,108.7
2018,5,10,15,45,824.0,101.0,2.45,16.65,618.0,133.64,73.43
2018,5,10,16,0,815.0,96.0,2.5,16.2,575.0,83.65,50.86
2018,5,10,16,15,789.5,93.0,2.5,15.9,524.5,64.9,51.2
2018,5,10,16,30,764.0,90.0,2.5,15.6,474.0,64.51,51.12
2018,5,10,16,45,732.5,87.0,2.5,15.35,423.5,64.04,50.95
2018,5,10,17,0,701.0,84.0,2.5,15.1,373.0,57.73,45.62
2018,5,10,17,15,658.5,79.0,2.5,14.6,321.5,55.81,44.17
2018,5,10,17,30,616.0,74.0,2.5,14.1,270.0,53.82,42.58
2018,5,10,17,45,554.5,67.5,2.45,13.6,220.5,50.46,39.66
2018,5,10,18,0,493.0,61.0,2.4,13.1,171.0,47.03,36.52
2018,5,10,18,15,405.5,52.0,2.4,12.6,127.0,41.22,31.03
2018,5,10,18,30,318.0,43.0,2.4,12.1,83.0,33.43,23.5
2018,5,10,18,45,201.5,29.5,2.4,11.6,51.0,23.2,11.86
2018,5,10,19,0,85.0,16.0,2.4,11.1,19.0,14.55,0.0
2018,5,10,19,15,42.5,8.0,2.4,10.95,9.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,1.55,7.75,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,1.5,7.7,2.0,0.0,0.0
2018,5,11,5,15,82.0,14.0,1.5,8.1,19.5,57.95,0.0
2018,5,11,5,30,152.0,26.0,1.5,8.5,37.0,153.36,93.12
2018,5,11,5,45,250.5,37.5,1.5,8.9,72.0,242.46,197.99
2018,5,11,6,0,349.0,49.0,1.5,9.3,107.0,335.72,281.35
2018,5,11,6,15,408.0,59.5,1.5,9.8,149.5,405.34,341.46
2018,5,11,6,30,467.0,70.0,1.5,10.3,192.0,478.48,401.67
2018,5,11,6,45,492.5,82.5,1.5,10.8,236.0,530.22,441.49
2018,5,11,7,0,518.0,95.0,1.5,11.3,280.0,582.11,479.78
2018,5,11,7,15,531.0,109.0,1.5,11.75,324.0,624.78,509.7
2018,5,11,7,30,544.0,123.0,1.5,12.2,368.0,666.19,537.81
2018,5,11,7,45,579.0,129.0,1.5,12.7,417.0,717.1,572.01
2018,5,11,8,0,614.0,135.0,1.5,13.2,466.0,767.26,604.67
2018,5,11,8,15,659.0,138.0,1.5,13.6,522.0,822.32,640.21
2018,5,11,8,30,704.0,141.0,1.5,14.0,578.0,876.2,674.05
2018,5,11,8,45,793.0,123.5,1.5,14.4,649.0,941.27,714.7
2018,5,11,9,0,882.0,106.0,1.5,14.8,720.0,1001.23,750.82
2018,5,11,9,15,912.0,101.0,1.45,15.15,767.5,1026.02,762.72
2018,5,11,9,30,942.0,96.0,1.4,15.5,815.0,1047.83,773.06
2018,5,11,9,45,952.0,96.5,1.4,15.85,850.5,1052.83,773.57
2018,5,11,10,0,962.0,97.0,1.4,16.2,886.0,1054.35,772.24
2018,5,11,10,15,968.5,97.5,1.4,16.5,914.5,1048.92,766.84
2018,5,11,10,30,975.0,98.0,1.4,16.8,943.0,1039.96,759.46
2018,5,11,10,45,980.0,98.0,1.35,17.15,964.5,1025.55,747.79
2018,5,11,11,0,985.0,98.0,1.3,17.5,986.0,1007.72,734.18
2018,5,11,11,15,988.0,98.0,1.3,17.75,1000.0,984.71,718.57
2018,5,11,11,30,991.0,98.0,1.3,18.0,1014.0,958.51,701.03
2018,5,11,11,45,992.0,98.0,1.3,18.25,1020.0,927.54,680.46
2018,5,11,12,0,993.0,98.0,1.3,18.5,1026.0,893.74,658.07
2018,5,11,12,15,992.0,97.5,1.35,18.65,1023.5,855.28,633.44
2018,5,11,12,30,991.0,97.0,1.4,18.8,1021.0,814.46,607.0
2018,5,11,12,45,990.0,96.0,1.45,18.95,1011.5,771.04,577.97
2018,5,11,13,0,989.0,95.0,1.5,19.1,1002.0,725.62,545.29
2018,5,11,13,15,985.5,94.5,1.5,19.1,985.0,677.28,509.51
2018,5,11,13,30,982.0,94.0,1.5,19.1,968.0,627.51,471.7
2018,5,11,13,45,977.5,93.5,1.55,19.15,944.0,575.99,431.68
2018,5,11,14,0,973.0,93.0,1.6,19.2,920.0,523.52,389.6
2018,5,11,14,15,966.0,91.5,1.6,19.15,888.5,468.54,344.25
2018,5,11,14,30,959.0,90.0,1.6,19.1,857.0,413.31,297.43
2018,5,11,14,45,949.5,88.5,1.65,19.05,819.0,357.31,249.15
2018,5,11,15,0,940.0,87.0,1.7,19.0,781.0,301.75,200.76
2018,5,11,15,15,928.5,85.0,1.7,19.0,738.5,246.11,153.08
2018,5,11,15,30,917.0,83.0,1.7,19.0,696.0,191.57,109.23
2018,5,11,15,45,901.5,81.0,1.7,18.65,649.0,137.96,72.9
2018,5,11,16,0,886.0,79.0,1.7,18.3,602.0,86.23,50.17
2018,5,11,16,15,864.5,76.5,1.7,18.0,551.0,63.55,49.57
2018,5,11,16,30,843.0,74.0,1.7,17.7,500.0,62.1,48.58
2018,5,11,16,45,814.0,71.0,1.7,17.4,447.0,52.53,40.49
2018,5,11,17,0,785.0,68.0,1.7,17.1,394.0,51.47,39.78
2018,5,11,17,15,747.5,64.5,1.65,16.55,341.5,49.95,38.66
2018,5,11,17,30,710.0,61.0,1.6,16.0,289.0,48.4,37.47
2018,5,11,17,45,654.5,56.0,1.6,15.45,237.5,45.48,34.96
2018,5,11,18,0,599.0,51.0,1.6,14.9,186.0,38.91,29.07
2018,5,11,18,15,513.0,44.0,1.6,14.3,139.0,34.39,24.83
2018,5,11,18,30,427.0,37.0,1.6,13.7,92.0,29.8,20.26
2018,5,11,18,45,287.5,27.0,1.6,13.15,57.0,22.24,11.47
2018,5,11,19,0,148.0,17.0,1.6,12.6,22.0,15.46,0.0
2018,5,11,19,15,74.0,8.5,1.55,12.5,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.1,9.8,2.0,0.0,0.0
2018,5,12,5,15,149.5,14.0,1.05,10.55,24.5,95.37,0.0
2018,5,12,5,30,281.0,26.0,1.0,11.3,47.0,231.33,148.76
2018,5,12,5,45,396.0,34.5,0.95,12.05,88.0,334.75,269.24
2018,5,12,6,0,511.0,43.0,0.9,12.8,129.0,440.02,359.33
2018,5,12,6,15,581.5,49.0,0.9,13.35,178.0,518.25,422.65
2018,5,12,6,30,652.0,55.0,0.9,13.9,227.0,595.24,481.16
2018,5,12,6,45,698.5,59.5,0.85,14.45,279.5,660.64,527.36
2018,5,12,7,0,745.0,64.0,0.8,15.0,332.0,727.02,571.78
2018,5,12,7,15,777.0,67.5,0.8,15.4,384.5,780.16,605.86
2018,5,12,7,30,809.0,71.0,0.8,15.8,437.0,832.64,638.41
2018,5,12,7,45,832.0,73.5,0.75,16.15,487.5,874.56,662.08
2018,5,12,8,0,855.0,76.0,0.7,16.5,538.0,905.35,677.86
2018,5,12,8,15,872.5,78.5,0.7,16.9,587.0,938.14,695.64
2018,5,12,8,30,890.0,81.0,0.7,17.3,636.0,968.51,711.58
2018,5,12,8,45,903.5,82.5,0.65,17.65,680.5,991.06,721.45
2018,5,12,9,0,917.0,84.0,0.6,18.0,725.0,1010.68,729.51
2018,5,12,9,15,926.5,86.5,0.6,18.3,765.0,1024.4,735.25
2018,5,12,9,30,936.0,89.0,0.6,18.6,805.0,1034.78,739.13
2018,5,12,9,45,941.5,90.5,0.6,18.9,838.0,1036.65,737.96
2018,5,12,10,0,947.0,92.0,0.6,19.2,871.0,1035.08,734.97
2018,5,12,10,15,952.5,93.0,0.6,19.45,898.5,1029.5,729.89
2018,5,12,10,30,958.0,94.0,0.6,19.7,926.0,1020.46,722.91
2018,5,12,10,45,962.0,95.0,0.6,19.9,947.5,1006.55,713.27
2018,5,12,11,0,966.0,96.0,0.6,20.1,969.0,989.26,701.75
2018,5,12,11,15,968.0,97.0,0.65,20.2,982.5,966.87,688.56
2018,5,12,11,30,970.0,98.0,0.7,20.3,996.0,941.35,673.45
2018,5,12,11,45,970.0,98.5,0.7,20.4,1001.5,910.68,654.06
2018,5,12,12,0,970.0,99.0,0.7,20.5,1007.0,877.28,632.94
2018,5,12,12,15,964.5,102.0,0.75,20.45,1003.5,839.3,609.99
2018,5,12,12,30,959.0,105.0,0.8,20.4,1000.0,799.23,585.39
2018,5,12,12,45,951.0,108.5,0.8,20.4,989.0,755.98,556.64
2018,5,12,13,0,943.0,112.0,0.8,20.4,978.0,711.25,525.07
2018,5,12,13,15,938.5,112.0,0.8,20.25,961.0,664.56,491.71
2018,5,12,13,30,934.0,112.0,0.8,20.1,944.0,616.62,456.47
2018,5,12,13,45,928.0,110.5,0.85,19.95,919.0,565.69,418.44
2018,5,12,14,0,922.0,109.0,0.9,19.8,894.0,514.06,378.5
2018,5,12,14,15,914.0,108.0,0.85,19.6,863.5,461.51,335.92
2018,5,12,14,30,906.0,107.0,0.8,19.4,833.0,408.86,292.09
2018,5,12,14,45,895.5,105.5,0.8,19.2,796.0,355.19,246.8
2018,5,12,15,0,885.0,104.0,0.8,19.0,759.0,302.11,201.46
2018,5,12,15,15,872.0,101.5,0.8,19.0,717.0,248.61,156.38
2018,5,12,15,30,859.0,99.0,0.8,19.0,675.0,196.37,114.87
2018,5,12,15,45,842.0,96.5,0.75,18.45,629.0,135.89,72.81
2018,5,12,16,0,825.0,94.0,0.7,17.9,583.0,86.53,50.32
2018,5,12,16,15,802.0,91.5,0.65,17.55,533.5,63.77,49.82
2018,5,12,16,30,779.0,89.0,0.6,17.2,484.0,63.71,50.07
2018,5,12,16,45,749.5,85.0,0.6,16.8,432.5,62.43,49.23
2018,5,12,17,0,720.0,81.0,0.6,16.4,381.0,55.53,43.45
2018,5,12,17,15,679.5,76.0,0.55,15.9,329.5,53.51,41.92
2018,5,12,17,30,639.0,71.0,0.5,15.4,278.0,51.4,40.24
2018,5,12,17,45,580.5,65.0,0.5,14.85,228.0,48.33,37.62
2018,5,12,18,0,522.0,59.0,0.5,14.3,178.0,45.19,34.78
2018,5,12,18,15,435.0,50.5,0.5,13.7,133.0,39.71,29.67
2018,5,12,18,30,348.0,42.0,0.5,13.1,88.0,34.1,24.16
2018,5,12,18,45,225.0,29.5,0.5,12.45,54.5,23.17,12.63
2018,5,12,19,0,102.0,17.0,0.5,11.8,21.0,15.46,0.0
2018,5,12,19,15,51.0,8.5,0.5,11.55,10.5,7.73,0.0
2018,5,12,19,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.5,0.7,8.95,2.5,2.27,0.0
2018,5,13,5,30,0.0,5.0,0.7,9.4,5.0,4.38,0.0
2018,5,13,5,45,0.0,8.0,0.7,9.85,8.0,7.02,0.27
2018,5,13,6,0,0.0,11.0,0.7,10.3,11.0,9.65,2.69
2018,5,13,6,15,0.0,16.5,0.7,10.7,16.5,14.5,6.99
2018,5,13,6,30,0.0,22.0,0.7,11.1,22.0,19.35,11.25
2018,5,13,6,45,0.0,44.0,0.7,11.5,44.0,38.8,28.12
2018,5,13,7,0,0.0,66.0,0.7,11.9,66.0,58.33,44.77
2018,5,13,7,15,0.0,87.5,0.7,12.25,87.5,78.7,61.84
2018,5,13,7,30,0.0,109.0,0.7,12.6,109.0,99.6,79.04
2018,5,13,7,45,0.5,128.0,0.7,12.95,128.5,118.34,94.16
2018,5,13,8,0,1.0,147.0,0.7,13.3,148.0,137.0,108.98
2018,5,13,8,15,4.0,167.5,0.7,13.65,170.0,159.48,126.8
2018,5,13,8,30,7.0,188.0,0.7,14.0,192.0,181.92,144.28
2018,5,13,8,45,13.5,217.5,0.7,14.3,226.5,216.86,171.58
2018,5,13,9,0,20.0,247.0,0.7,14.6,261.0,251.67,198.19
2018,5,13,9,15,60.5,295.0,0.7,14.9,340.5,356.84,279.15
2018,5,13,9,30,101.0,343.0,0.7,15.2,420.0,445.58,344.37
2018,5,13,9,45,220.0,353.5,0.75,15.45,531.5,586.48,447.77
2018,5,13,10,0,339.0,364.0,0.8,15.7,643.0,723.7,543.21
2018,5,13,10,15,507.5,295.5,0.8,15.85,729.0,821.24,610.62
2018,5,13,10,30,676.0,227.0,0.8,16.0,815.0,904.52,666.81
2018,5,13,10,45,800.5,169.5,0.8,16.15,882.0,940.25,687.58
2018,5,13,11,0,925.0,112.0,0.8,16.3,949.0,968.43,704.05
2018,5,13,11,15,928.0,113.0,0.8,16.4,963.0,947.54,689.63
2018,5,13,11,30,931.0,114.0,0.8,16.5,977.0,923.61,674.04
2018,5,13,11,45,932.0,113.5,0.8,16.55,982.5,893.7,654.76
2018,5,13,12,0,933.0,113.0,0.8,16.6,988.0,861.17,633.8
2018,5,13,12,15,930.0,115.0,0.8,16.6,986.0,825.26,610.65
2018,5,13,12,30,927.0,117.0,0.8,16.6,984.0,787.23,585.94
2018,5,13,12,45,921.0,119.5,0.8,16.6,974.0,745.61,557.44
2018,5,13,13,0,915.0,122.0,0.8,16.6,964.0,702.47,526.5
2018,5,13,13,15,912.0,121.0,0.8,16.5,947.5,657.05,493.45
2018,5,13,13,30,909.0,120.0,0.8,16.4,931.0,610.33,458.51
2018,5,13,13,45,904.5,118.0,0.8,16.3,907.5,560.94,420.59
2018,5,13,14,0,900.0,116.0,0.8,16.2,884.0,510.77,380.86
2018,5,13,14,15,893.5,114.0,0.85,16.05,854.0,459.18,339.16
2018,5,13,14,30,887.0,112.0,0.9,15.9,824.0,407.39,295.9
2018,5,13,14,45,878.0,109.5,0.9,15.75,788.0,354.45,250.52
2018,5,13,15,0,869.0,107.0,0.9,15.6,752.0,301.98,204.99
2018,5,13,15,15,856.0,105.0,0.9,15.6,711.0,249.7,160.23
2018,5,13,15,30,843.0,103.0,0.9,15.6,670.0,189.84,111.93
2018,5,13,15,45,827.0,100.0,0.9,15.15,624.5,138.91,76.48
2018,5,13,16,0,811.0,97.0,0.9,14.7,579.0,90.06,53.13
2018,5,13,16,15,790.0,93.5,0.85,14.4,530.5,64.97,51.51
2018,5,13,16,30,769.0,90.0,0.8,14.1,482.0,64.26,51.18
2018,5,13,16,45,740.5,85.5,0.8,13.75,431.0,62.65,50.03
2018,5,13,17,0,712.0,81.0,0.8,13.4,380.0,55.38,43.85
2018,5,13,17,15,672.5,76.5,0.8,12.95,329.0,53.74,42.63
2018,5,13,17,30,633.0,72.0,0.8,12.5,278.0,52.04,41.29
2018,5,13,17,45,577.0,65.5,0.8,12.1,228.5,48.61,38.29
2018,5,13,18,0,521.0,59.0,0.8,11.7,179.0,45.07,35.06
2018,5,13,18,15,436.5,51.0,0.8,11.25,134.5,40.04,30.28
2018,5,13,18,30,352.0,43.0,0.8,10.8,90.0,34.91,25.15
2018,5,13,18,45,231.5,30.0,0.8,10.35,56.0,23.55,13.36
2018,5,13,19,0,111.0,17.0,0.8,9.9,22.0,15.46,0.0
2018,5,13,19,15,55.5,8.5,0.8,9.7,11.0,7.73,0.0
2018,5,13,19,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,0.65,8.45,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,0.6,8.5,2.0,0.0,0.0
2018,5,14,5,15,3.0,6.0,0.6,8.85,6.0,7.12,0.0
2018,5,14,5,30,0.0,10.0,0.6,9.2,10.0,8.78,0.72
2018,5,14,5,45,0.0,17.5,0.6,9.55,17.5,15.39,7.38
2018,5,14,6,0,0.0,25.0,0.6,9.9,25.0,22.0,13.38
2018,5,14,6,15,0.0,41.0,0.6,10.35,41.0,36.16,25.83
2018,5,14,6,30,0.0,57.0,0.6,10.8,57.0,50.46,38.27
2018,5,14,6,45,14.0,93.5,0.55,11.3,98.5,100.09,81.16
2018,5,14,7,0,28.0,130.0,0.5,11.8,140.0,163.52,134.2
2018,5,14,7,15,86.5,153.5,0.5,12.3,191.5,239.82,197.59
2018,5,14,7,30,145.0,177.0,0.5,12.8,243.0,335.21,273.32
2018,5,14,7,45,413.0,149.5,0.5,13.35,368.0,582.93,464.93
2018,5,14,8,0,681.0,122.0,0.5,13.9,493.0,816.16,625.04
2018,5,14,8,15,745.5,113.0,0.5,14.3,552.5,870.5,654.88
2018,5,14,8,30,810.0,104.0,0.5,14.7,612.0,930.78,690.61
2018,5,14,8,45,825.0,106.5,0.5,15.15,655.5,954.82,702.07
2018,5,14,9,0,840.0,109.0,0.5,15.6,699.0,976.07,712.29
2018,5,14,9,15,852.5,110.5,0.55,15.85,738.0,980.25,713.49
2018,5,14,9,30,865.0,112.0,0.6,16.1,777.0,991.94,719.86
2018,5,14,9,45,875.0,113.0,0.65,16.35,811.0,997.45,722.33
2018,5,14,10,0,885.0,114.0,0.7,16.6,845.0,999.73,723.01
2018,5,14,10,15,891.0,115.5,0.75,16.75,872.0,995.33,719.93
2018,5,14,10,30,897.0,117.0,0.8,16.9,899.0,987.64,715.0
2018,5,14,10,45,900.5,119.0,0.8,17.0,919.5,974.8,706.05
2018,5,14,11,0,904.0,121.0,0.8,17.1,940.0,958.77,695.26
2018,5,14,11,15,906.0,122.0,0.85,17.15,953.0,937.31,682.25
2018,5,14,11,30,908.0,123.0,0.9,17.2,966.0,912.92,667.38
2018,5,14,11,45,909.0,123.0,0.9,17.3,972.0,883.99,648.53
2018,5,14,12,0,910.0,123.0,0.9,17.4,978.0,852.5,628.01
2018,5,14,12,15,906.5,125.0,0.9,17.35,975.5,816.83,605.02
2018,5,14,12,30,903.0,127.0,0.9,17.3,973.0,779.17,580.55
2018,5,14,12,45,897.5,129.0,0.9,17.3,963.0,738.29,552.19
2018,5,14,13,0,892.0,131.0,0.9,17.3,953.0,695.94,521.76
2018,5,14,13,15,888.5,130.5,0.9,17.2,937.0,651.56,489.39
2018,5,14,13,30,885.0,130.0,0.9,17.1,921.0,605.97,455.24
2018,5,14,13,45,879.5,129.0,0.9,16.95,898.0,557.92,418.36
2018,5,14,14,0,874.0,128.0,0.9,16.8,875.0,509.2,379.82
2018,5,14,14,15,867.0,125.5,0.9,16.65,845.0,458.28,338.46
2018,5,14,14,30,860.0,123.0,0.9,16.5,815.0,407.25,295.8
2018,5,14,14,45,850.0,121.0,0.9,16.35,779.5,355.71,251.81
2018,5,14,15,0,840.0,119.0,0.9,16.2,744.0,297.38,202.17
2018,5,14,15,15,827.0,116.0,0.9,16.2,703.0,245.27,157.73
2018,5,14,15,30,814.0,113.0,0.9,16.2,662.0,194.57,116.67
2018,5,14,15,45,797.5,110.0,0.9,15.7,617.5,145.14,82.13
2018,5,14,16,0,781.0,107.0,0.9,15.2,573.0,97.84,59.05
2018,5,14,16,15,760.5,103.5,0.9,14.85,525.5,71.77,57.3
2018,5,14,16,30,740.0,100.0,0.9,14.5,478.0,64.44,51.24
2018,5,14,16,45,712.0,94.5,0.9,14.15,427.5,62.7,49.99
2018,5,14,17,0,684.0,89.0,0.9,13.8,377.0,60.8,48.57
2018,5,14,17,15,645.5,83.0,0.9,13.35,326.5,58.32,46.61
2018,5,14,17,30,607.0,77.0,0.9,12.9,276.0,55.69,44.47
2018,5,14,17,45,552.0,70.0,0.9,12.45,227.5,52.04,41.31
2018,5,14,18,0,497.0,63.0,0.9,12.0,179.0,48.27,37.88
2018,5,14,18,15,415.0,53.5,0.9,11.65,134.5,42.07,32.06
