Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,18,30,333.0,44.0,0.9,11.3,90.0,35.66,25.79
2018,5,14,18,45,216.0,31.5,0.9,10.9,56.5,24.68,14.5
2018,5,14,19,0,99.0,19.0,0.9,10.5,23.0,15.05,0.0
2018,5,14,19,15,49.5,9.5,0.9,10.3,11.5,8.64,0.0
2018,5,14,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.5,0.7,8.7,1.5,0.0,0.0
2018,5,15,5,0,7.0,3.0,0.7,8.8,3.0,0.0,0.0
2018,5,15,5,15,3.5,9.0,0.7,9.2,9.0,10.13,0.0
2018,5,15,5,30,0.0,15.0,0.7,9.6,15.0,13.19,4.15
2018,5,15,5,45,0.0,27.5,0.7,10.05,27.5,24.24,14.85
2018,5,15,6,0,0.0,40.0,0.7,10.5,40.0,35.33,24.79
2018,5,15,6,15,10.0,63.5,0.65,10.9,66.0,67.65,53.19
2018,5,15,6,30,20.0,87.0,0.6,11.3,92.0,109.17,89.0
2018,5,15,6,45,72.0,117.5,0.6,11.7,142.5,187.34,155.88
2018,5,15,7,0,124.0,148.0,0.6,12.1,193.0,283.1,234.28
2018,5,15,7,15,152.5,169.5,0.6,12.45,233.5,333.88,273.65
2018,5,15,7,30,181.0,191.0,0.6,12.8,274.0,385.45,312.83
2018,5,15,7,45,155.0,212.0,0.6,13.15,289.0,386.94,311.08
2018,5,15,8,0,129.0,233.0,0.6,13.5,304.0,386.43,308.21
2018,5,15,8,15,120.0,255.5,0.6,13.8,326.0,402.21,318.32
2018,5,15,8,30,111.0,278.0,0.6,14.1,348.0,416.84,327.32
2018,5,15,8,45,184.0,287.5,0.65,14.4,413.0,495.55,386.78
2018,5,15,9,0,257.0,297.0,0.7,14.7,478.0,593.55,457.34
2018,5,15,9,15,308.5,295.0,0.7,15.0,524.0,638.31,487.68
2018,5,15,9,30,360.0,293.0,0.7,15.3,570.0,682.38,517.56
2018,5,15,9,45,226.0,339.0,0.7,15.55,515.5,593.81,449.7
2018,5,15,10,0,92.0,385.0,0.7,15.8,461.0,471.64,358.25
2018,5,15,10,15,76.0,391.0,0.75,15.95,455.0,456.74,347.64
2018,5,15,10,30,60.0,397.0,0.8,16.1,449.0,441.97,336.12
2018,5,15,10,45,169.0,373.5,0.8,16.25,525.5,528.52,401.61
2018,5,15,11,0,278.0,350.0,0.8,16.4,602.0,607.81,459.01
2018,5,15,11,15,508.0,273.0,0.8,16.45,742.5,737.26,552.37
2018,5,15,11,30,738.0,196.0,0.8,16.5,883.0,841.49,623.55
2018,5,15,11,45,822.5,161.0,0.85,16.55,931.0,853.59,630.55
2018,5,15,12,0,907.0,126.0,0.9,16.6,979.0,853.7,631.06
2018,5,15,12,15,910.0,123.5,0.9,16.55,978.0,819.29,608.41
2018,5,15,12,30,913.0,121.0,0.9,16.5,977.0,782.57,584.51
2018,5,15,12,45,916.5,117.0,0.9,16.5,969.5,742.77,557.24
2018,5,15,13,0,920.0,113.0,0.9,16.5,962.0,700.89,527.19
2018,5,15,13,15,915.5,112.5,0.9,16.4,945.0,654.99,493.64
2018,5,15,13,30,911.0,112.0,0.9,16.3,928.0,607.91,458.3
2018,5,15,13,45,905.0,111.5,0.95,16.2,904.5,559.04,420.99
2018,5,15,14,0,899.0,111.0,1.0,16.1,881.0,509.5,381.85
2018,5,15,14,15,891.0,109.5,1.0,15.95,850.5,457.9,339.63
2018,5,15,14,30,883.0,108.0,1.0,15.8,820.0,406.25,296.13
2018,5,15,14,45,872.5,107.0,1.0,15.65,784.5,354.31,251.44
2018,5,15,15,0,862.0,106.0,1.0,15.5,749.0,302.95,206.71
2018,5,15,15,15,849.5,103.5,1.0,15.5,708.0,250.92,161.94
2018,5,15,15,30,837.0,101.0,1.0,15.5,667.0,200.08,120.44
2018,5,15,15,45,739.5,125.5,1.0,15.0,600.5,145.13,84.32
2018,5,15,16,0,642.0,150.0,1.0,14.5,534.0,115.45,75.87
2018,5,15,16,15,507.5,170.0,1.0,14.2,458.0,108.22,88.94
2018,5,15,16,30,373.0,190.0,1.0,13.9,382.0,131.22,109.16
2018,5,15,16,45,325.0,177.0,0.95,13.55,331.5,123.89,103.29
2018,5,15,17,0,277.0,164.0,0.9,13.2,281.0,116.24,97.15
2018,5,15,17,15,291.0,139.5,0.9,12.85,248.5,101.36,84.6
2018,5,15,17,30,305.0,115.0,0.9,12.5,216.0,85.73,71.16
2018,5,15,17,45,297.0,96.5,0.9,12.15,181.0,69.92,57.28
2018,5,15,18,0,289.0,78.0,0.9,11.8,146.0,57.73,46.36
2018,5,15,18,15,237.5,62.5,0.85,11.5,109.5,47.09,36.56
2018,5,15,18,30,186.0,47.0,0.8,11.2,73.0,36.01,26.16
2018,5,15,18,45,118.0,32.0,0.8,10.95,46.0,25.76,15.62
2018,5,15,19,0,50.0,17.0,0.8,10.7,19.0,13.94,0.0
2018,5,15,19,15,25.0,8.5,0.8,10.55,9.5,7.73,0.0
2018,5,15,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,16,4,45,3.5,1.0,0.8,9.5,1.0,0.0,0.0
2018,5,16,5,0,7.0,2.0,0.8,9.6,2.0,1.82,0.0
2018,5,16,5,15,7.0,11.0,0.8,9.8,11.5,13.91,0.0
2018,5,16,5,30,7.0,20.0,0.8,10.0,21.0,23.6,12.33
2018,5,16,5,45,17.5,36.5,0.8,10.2,39.5,50.79,37.66
2018,5,16,6,0,28.0,53.0,0.8,10.4,58.0,77.08,61.27
2018,5,16,6,15,59.5,74.5,0.8,10.7,89.5,125.97,104.36
2018,5,16,6,30,91.0,96.0,0.8,11.0,121.0,189.45,158.69
2018,5,16,6,45,64.0,103.5,0.8,11.3,123.0,161.6,134.34
2018,5,16,7,0,37.0,111.0,0.8,11.6,125.0,146.16,120.23
2018,5,16,7,15,18.5,114.0,0.75,11.9,121.0,122.25,99.11
2018,5,16,7,30,0.0,117.0,0.7,12.2,117.0,107.68,85.75
2018,5,16,7,45,0.0,129.5,0.7,12.55,129.5,119.25,94.96
2018,5,16,8,0,0.0,142.0,0.7,12.9,142.0,130.79,103.95
2018,5,16,8,15,2.5,159.0,0.7,13.2,160.5,149.24,118.6
2018,5,16,8,30,5.0,176.0,0.7,13.5,179.0,167.66,133.01
2018,5,16,8,45,4.0,168.0,0.7,13.8,170.5,157.82,124.47
2018,5,16,9,0,3.0,160.0,0.7,14.1,162.0,148.47,116.5
2018,5,16,9,15,5.5,177.5,0.7,14.35,181.5,167.27,131.29
2018,5,16,9,30,8.0,195.0,0.7,14.6,201.0,185.97,145.72
2018,5,16,9,45,9.5,207.0,0.75,14.85,214.5,198.28,155.01
2018,5,16,10,0,11.0,219.0,0.8,15.1,228.0,210.46,164.18
2018,5,16,10,15,14.0,251.5,0.8,15.25,263.5,243.34,189.35
2018,5,16,10,30,17.0,284.0,0.8,15.4,299.0,275.82,213.76
2018,5,16,10,45,14.0,253.0,0.85,15.55,265.5,242.63,187.88
2018,5,16,11,0,11.0,222.0,0.9,15.7,232.0,210.27,162.81
2018,5,16,11,15,8.5,193.5,0.9,15.75,201.5,181.3,140.18
2018,5,16,11,30,6.0,165.0,0.9,15.8,171.0,152.83,117.75
2018,5,16,11,45,5.5,159.5,0.9,15.85,165.0,147.05,113.2
2018,5,16,12,0,5.0,154.0,0.9,15.9,159.0,141.32,108.62
2018,5,16,12,15,5.5,156.5,0.9,15.75,162.0,143.51,110.44
2018,5,16,12,30,6.0,159.0,0.9,15.6,165.0,145.63,112.18
2018,5,16,12,45,5.5,156.5,0.9,15.45,162.0,142.57,109.82
2018,5,16,13,0,5.0,154.0,0.9,15.3,159.0,139.57,107.53
2018,5,16,13,15,4.0,148.0,0.95,15.1,152.0,133.27,102.66
2018,5,16,13,30,3.0,142.0,1.0,14.9,145.0,127.1,97.9
2018,5,16,13,45,4.0,151.0,1.05,14.75,154.5,135.03,104.42
2018,5,16,14,0,5.0,160.0,1.1,14.6,164.0,142.75,110.73
2018,5,16,14,15,5.5,169.5,1.1,14.4,174.0,150.42,117.03
2018,5,16,14,30,6.0,179.0,1.1,14.2,184.0,157.82,123.14
2018,5,16,14,45,6.0,180.5,1.15,13.95,185.0,158.18,123.71
2018,5,16,15,0,6.0,182.0,1.2,13.7,186.0,158.42,124.24
2018,5,16,15,15,5.5,178.0,1.2,13.7,181.5,154.0,120.94
2018,5,16,15,30,5.0,174.0,1.2,13.7,177.0,149.56,117.67
2018,5,16,15,45,3.0,159.0,1.2,13.35,161.0,136.38,107.55
2018,5,16,16,0,1.0,144.0,1.2,13.0,145.0,123.51,97.6
2018,5,16,16,15,9.5,151.5,1.2,12.85,156.5,128.31,106.73
2018,5,16,16,30,18.0,159.0,1.2,12.7,168.0,132.97,111.16
2018,5,16,16,45,54.5,161.5,1.15,12.5,185.5,127.06,106.49
2018,5,16,17,0,91.0,164.0,1.1,12.3,203.0,127.34,107.19
2018,5,16,17,15,154.0,143.5,1.1,12.1,199.0,108.36,91.0
2018,5,16,17,30,217.0,123.0,1.1,11.9,195.0,90.47,75.53
2018,5,16,17,45,196.5,104.5,1.1,11.65,161.5,78.22,64.79
2018,5,16,18,0,176.0,86.0,1.1,11.4,128.0,65.5,53.38
2018,5,16,18,15,174.5,66.5,1.1,11.1,100.0,51.69,40.73
2018,5,16,18,30,173.0,47.0,1.1,10.8,72.0,37.37,27.43
2018,5,16,18,45,106.5,32.0,1.05,10.5,45.5,25.77,15.85
2018,5,16,19,0,40.0,17.0,1.0,10.2,19.0,13.95,0.0
2018,5,16,19,15,20.0,8.5,1.0,10.1,9.5,7.73,0.0
2018,5,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,17,4,45,15.0,2.5,1.2,9.4,2.5,0.0,0.0
2018,5,17,5,0,30.0,5.0,1.2,9.5,5.0,4.55,0.0
2018,5,17,5,15,115.0,16.0,1.2,9.95,24.5,78.85,0.0
2018,5,17,5,30,200.0,27.0,1.2,10.4,44.0,189.44,140.09
2018,5,17,5,45,113.5,33.0,1.25,10.8,44.0,128.52,104.08
2018,5,17,6,0,27.0,39.0,1.3,11.2,44.0,56.54,43.57
2018,5,17,6,15,15.5,59.0,1.3,11.75,62.0,71.79,56.74
2018,5,17,6,30,4.0,79.0,1.3,12.3,80.0,77.93,61.62
2018,5,17,6,45,90.0,110.5,1.3,12.9,143.5,205.75,171.71
2018,5,17,7,0,176.0,142.0,1.3,13.5,207.0,317.94,264.13
2018,5,17,7,15,271.0,154.5,1.25,13.95,271.5,433.37,355.35
2018,5,17,7,30,366.0,167.0,1.2,14.4,336.0,537.31,433.85
2018,5,17,7,45,458.5,162.5,1.2,14.85,398.5,641.4,509.39
2018,5,17,8,0,551.0,158.0,1.2,15.3,461.0,729.49,570.36
2018,5,17,8,15,684.0,128.0,1.15,15.65,538.0,837.49,641.38
2018,5,17,8,30,817.0,98.0,1.1,16.0,615.0,932.15,700.08
2018,5,17,8,45,831.0,100.5,1.1,16.4,658.0,955.35,711.07
2018,5,17,9,0,845.0,103.0,1.1,16.8,701.0,965.49,714.55
2018,5,17,9,15,854.5,106.5,1.1,17.05,739.5,979.67,721.33
2018,5,17,9,30,864.0,110.0,1.1,17.3,778.0,990.73,726.13
2018,5,17,9,45,870.5,113.0,1.1,17.5,811.0,995.05,726.91
2018,5,17,10,0,877.0,116.0,1.1,17.7,844.0,996.11,725.86
2018,5,17,10,15,883.5,117.0,1.1,17.8,871.0,991.79,721.85
2018,5,17,10,30,890.0,118.0,1.1,17.9,898.0,984.22,715.99
2018,5,17,10,45,807.5,161.0,1.1,18.0,881.0,941.23,687.64
2018,5,17,11,0,725.0,204.0,1.1,18.1,864.0,892.37,655.77
2018,5,17,11,15,700.0,219.5,1.15,18.1,864.5,862.09,636.9
2018,5,17,11,30,675.0,235.0,1.2,18.1,865.0,829.93,615.5
2018,5,17,11,45,765.5,192.0,1.25,18.05,910.5,835.51,621.04
2018,5,17,12,0,856.0,149.0,1.3,18.0,956.0,834.1,620.69
2018,5,17,12,15,882.0,135.0,1.3,17.9,965.5,809.41,604.38
2018,5,17,12,30,908.0,121.0,1.3,17.8,975.0,781.05,585.81
2018,5,17,12,45,907.0,120.0,1.35,17.7,966.5,740.92,558.66
2018,5,17,13,0,906.0,119.0,1.4,17.6,958.0,699.03,528.86
2018,5,17,13,15,902.5,118.0,1.45,17.45,941.5,654.0,496.04
2018,5,17,13,30,899.0,117.0,1.5,17.3,925.0,607.74,461.3
2018,5,17,13,45,893.5,116.5,1.5,17.15,902.0,559.77,423.87
2018,5,17,14,0,888.0,116.0,1.5,17.0,879.0,511.09,384.76
2018,5,17,14,15,880.5,114.0,1.55,16.85,849.0,459.94,342.83
2018,5,17,14,30,873.0,112.0,1.6,16.7,819.0,408.7,299.55
2018,5,17,14,45,863.5,110.0,1.6,16.55,783.5,356.94,254.75
2018,5,17,15,0,854.0,108.0,1.6,16.4,748.0,305.69,209.85
2018,5,17,15,15,841.5,106.0,1.6,16.4,707.5,254.5,165.49
2018,5,17,15,30,829.0,104.0,1.6,16.4,667.0,195.72,117.26
2018,5,17,15,45,812.5,101.5,1.6,16.05,622.5,145.98,81.37
2018,5,17,16,0,796.0,99.0,1.6,15.7,578.0,98.34,56.38
2018,5,17,16,15,775.5,95.0,1.6,15.45,530.0,65.51,51.73
2018,5,17,16,30,755.0,91.0,1.6,15.2,482.0,64.49,51.12
2018,5,17,16,45,727.0,87.5,1.6,14.95,432.5,63.68,50.66
2018,5,17,17,0,699.0,84.0,1.6,14.7,383.0,57.04,45.05
2018,5,17,17,15,661.0,78.5,1.6,14.4,332.5,54.77,43.25
2018,5,17,17,30,623.0,73.0,1.6,14.1,282.0,52.37,41.28
2018,5,17,17,45,570.0,67.0,1.6,13.75,233.5,49.38,38.7
2018,5,17,18,0,517.0,61.0,1.6,13.4,185.0,46.31,35.92
2018,5,17,18,15,439.0,52.5,1.6,13.0,140.5,40.9,30.88
2018,5,17,18,30,361.0,44.0,1.6,12.6,96.0,35.34,25.47
2018,5,17,18,45,249.0,32.5,1.55,12.25,62.0,25.43,15.59
2018,5,17,19,0,137.0,21.0,1.5,11.9,28.0,16.62,0.0
2018,5,17,19,15,68.5,10.5,1.5,11.7,14.0,9.55,0.0
2018,5,17,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,18,4,45,14.0,2.5,1.65,10.2,2.5,0.0,0.0
2018,5,18,5,0,28.0,5.0,1.6,10.3,5.0,19.03,0.0
2018,5,18,5,15,132.5,18.0,1.55,10.8,28.5,90.6,0.0
2018,5,18,5,30,237.0,31.0,1.5,11.3,52.0,219.91,164.74
2018,5,18,5,45,339.0,41.5,1.45,11.85,92.0,308.06,252.13
2018,5,18,6,0,441.0,52.0,1.4,12.4,132.0,405.76,336.06
2018,5,18,6,15,514.0,59.0,1.4,12.95,180.5,485.43,401.81
2018,5,18,6,30,587.0,66.0,1.4,13.5,229.0,569.18,466.5
2018,5,18,6,45,634.5,71.0,1.35,14.05,279.5,633.36,512.85
2018,5,18,7,0,682.0,76.0,1.3,14.6,330.0,698.85,558.01
2018,5,18,7,15,715.5,80.0,1.3,15.05,381.0,746.87,589.4
2018,5,18,7,30,749.0,84.0,1.3,15.5,432.0,799.82,623.41
2018,5,18,7,45,774.0,87.5,1.25,15.95,482.0,843.47,649.28
2018,5,18,8,0,799.0,91.0,1.2,16.4,532.0,885.55,673.44
2018,5,18,8,15,817.5,94.0,1.15,16.75,579.5,918.92,691.45
2018,5,18,8,30,836.0,97.0,1.1,17.1,627.0,949.95,707.68
2018,5,18,8,45,850.5,99.0,1.1,17.45,670.5,963.05,712.96
2018,5,18,9,0,865.0,101.0,1.1,17.8,714.0,983.57,723.35
2018,5,18,9,15,876.5,103.0,1.05,18.05,753.5,998.17,729.19
2018,5,18,9,30,888.0,105.0,1.0,18.3,793.0,1009.65,733.16
2018,5,18,9,45,897.5,105.5,1.0,18.6,826.5,1014.27,733.79
2018,5,18,10,0,907.0,106.0,1.0,18.9,860.0,1015.63,732.62
2018,5,18,10,15,912.5,108.0,1.0,19.05,887.5,1011.33,728.5
2018,5,18,10,30,918.0,110.0,1.0,19.2,915.0,1003.67,722.52
2018,5,18,10,45,922.0,111.0,1.05,19.35,935.5,990.24,714.04
2018,5,18,11,0,926.0,112.0,1.1,19.5,956.0,973.58,703.66
2018,5,18,11,15,928.0,113.0,1.1,19.55,969.5,951.96,689.58
2018,5,18,11,30,930.0,114.0,1.1,19.6,983.0,927.36,673.69
2018,5,18,11,45,930.5,115.0,1.15,19.6,989.0,898.63,656.09
2018,5,18,12,0,931.0,116.0,1.2,19.6,995.0,867.28,636.68
2018,5,18,12,15,931.5,115.0,1.2,19.55,993.5,831.72,613.77
2018,5,18,12,30,932.0,114.0,1.2,19.5,992.0,793.94,589.25
2018,5,18,12,45,916.5,122.5,1.25,19.45,979.0,750.75,560.49
2018,5,18,13,0,901.0,131.0,1.3,19.4,966.0,706.58,529.21
2018,5,18,13,15,774.0,205.5,1.35,19.3,914.0,646.72,484.71
2018,5,18,13,30,647.0,280.0,1.4,19.2,862.0,591.4,443.18
2018,5,18,13,45,599.0,296.5,1.4,19.1,824.5,545.03,408.16
2018,5,18,14,0,551.0,313.0,1.4,19.0,787.0,499.04,372.93
2018,5,18,14,15,600.5,273.5,1.45,18.8,774.0,455.03,338.5
2018,5,18,14,30,650.0,234.0,1.5,18.6,761.0,408.01,300.08
2018,5,18,14,45,761.5,170.5,1.55,18.4,761.5,358.5,256.58
2018,5,18,15,0,873.0,107.0,1.6,18.2,762.0,311.63,212.55
2018,5,18,15,15,863.0,103.5,1.6,18.2,721.5,258.97,167.11
2018,5,18,15,30,853.0,100.0,1.6,18.2,681.0,207.26,124.55
2018,5,18,15,45,836.0,98.5,1.65,17.65,636.0,148.07,81.3
2018,5,18,16,0,819.0,97.0,1.7,17.1,591.0,99.9,55.93
2018,5,18,16,15,796.0,94.0,1.75,16.7,542.0,64.92,50.95
2018,5,18,16,30,773.0,91.0,1.8,16.3,493.0,64.56,50.95
2018,5,18,16,45,744.0,88.0,1.85,15.9,442.5,64.12,50.83
2018,5,18,17,0,715.0,85.0,1.9,15.5,392.0,57.79,45.54
2018,5,18,17,15,676.0,80.0,1.85,15.0,341.0,55.89,44.12
2018,5,18,17,30,637.0,75.0,1.8,14.5,290.0,53.9,42.56
2018,5,18,17,45,582.0,69.5,1.8,14.05,240.5,51.36,40.41
2018,5,18,18,0,527.0,64.0,1.8,13.6,191.0,48.78,38.1
2018,5,18,18,15,446.5,55.0,1.8,13.2,145.5,43.02,32.75
2018,5,18,18,30,366.0,46.0,1.8,12.8,100.0,37.07,27.0
2018,5,18,18,45,250.0,34.5,1.8,12.4,65.0,26.98,17.01
2018,5,18,19,0,134.0,23.0,1.8,12.0,30.0,18.2,0.0
2018,5,18,19,15,67.0,11.5,1.75,11.8,15.0,10.46,0.0
2018,5,18,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,19,4,45,12.0,3.0,1.65,9.7,3.0,0.0,0.0
2018,5,19,5,0,24.0,6.0,1.6,9.7,6.0,17.89,0.0
2018,5,19,5,15,109.0,19.5,1.65,9.95,28.0,105.14,0.0
2018,5,19,5,30,194.0,33.0,1.7,10.2,50.0,197.05,149.49
2018,5,19,5,45,297.5,44.5,1.7,10.4,90.0,283.38,233.93
2018,5,19,6,0,401.0,56.0,1.7,10.6,130.0,382.74,320.5
2018,5,19,6,15,483.0,63.5,1.7,10.95,179.5,468.55,392.67
2018,5,19,6,30,565.0,71.0,1.7,11.3,229.0,558.99,464.26
2018,5,19,6,45,612.0,77.0,1.7,11.7,279.5,623.53,512.39
2018,5,19,7,0,659.0,83.0,1.7,12.1,330.0,689.32,559.6
2018,5,19,7,15,692.5,88.0,1.7,12.55,380.5,742.9,595.93
2018,5,19,7,30,726.0,93.0,1.7,13.0,431.0,796.14,630.95
2018,5,19,7,45,750.0,97.5,1.7,13.4,481.0,834.1,654.3
2018,5,19,8,0,774.0,102.0,1.7,13.8,531.0,875.98,680.07
2018,5,19,8,15,792.5,106.0,1.7,14.3,578.0,910.11,699.72
2018,5,19,8,30,811.0,110.0,1.7,14.8,625.0,941.92,717.61
2018,5,19,8,45,824.5,113.5,1.65,15.3,668.5,965.68,729.23
2018,5,19,9,0,838.0,117.0,1.6,15.8,712.0,986.59,738.95
2018,5,19,9,15,850.5,118.5,1.65,16.1,751.0,1001.2,746.58
2018,5,19,9,30,863.0,120.0,1.7,16.4,790.0,1001.93,745.31
2018,5,19,9,45,873.0,121.5,1.7,16.7,824.0,1007.93,747.08
2018,5,19,10,0,883.0,123.0,1.7,17.0,858.0,1010.69,746.82
2018,5,19,10,15,886.5,126.0,1.7,17.1,884.5,1005.34,742.03
2018,5,19,10,30,890.0,129.0,1.7,17.2,911.0,996.71,735.37
2018,5,19,10,45,890.5,133.0,1.75,17.35,930.5,982.97,726.1
2018,5,19,11,0,891.0,137.0,1.8,17.5,950.0,966.09,714.89
2018,5,19,11,15,890.5,140.0,1.8,17.55,962.5,944.34,700.21
2018,5,19,11,30,890.0,143.0,1.8,17.6,975.0,919.75,683.75
2018,5,19,11,45,886.5,146.5,1.85,17.6,980.0,890.38,664.81
2018,5,19,12,0,883.0,150.0,1.9,17.6,985.0,858.67,644.21
2018,5,19,12,15,885.0,148.5,1.9,17.6,984.5,824.97,621.65
2018,5,19,12,30,887.0,147.0,1.9,17.6,984.0,789.11,597.49
2018,5,19,12,45,888.5,144.5,1.9,17.55,976.0,750.07,569.53
2018,5,19,13,0,890.0,142.0,1.9,17.5,968.0,709.19,539.56
2018,5,19,13,15,885.0,142.0,1.9,17.45,951.5,664.51,506.1
2018,5,19,13,30,880.0,142.0,1.9,17.4,935.0,618.76,471.02
2018,5,19,13,45,871.5,142.5,1.9,17.3,911.0,570.65,433.34
2018,5,19,14,0,863.0,143.0,1.9,17.2,887.0,522.14,394.29
2018,5,19,14,15,852.5,142.5,1.9,17.05,856.5,467.78,349.92
2018,5,19,14,30,842.0,142.0,1.9,16.9,826.0,416.9,306.98
2018,5,19,14,45,827.5,141.5,1.95,16.75,789.5,365.29,262.74
2018,5,19,15,0,813.0,141.0,2.0,16.6,753.0,314.86,218.93
2018,5,19,15,15,796.5,137.5,2.0,16.6,710.0,263.17,174.49
2018,5,19,15,30,780.0,134.0,2.0,16.6,667.0,213.3,133.45
2018,5,19,15,45,756.5,130.5,2.0,16.1,619.0,156.93,92.0
2018,5,19,16,0,733.0,127.0,2.0,15.6,571.0,110.6,66.53
2018,5,19,16,15,701.5,125.5,2.0,15.2,522.0,77.87,62.49
2018,5,19,16,30,670.0,124.0,2.0,14.8,473.0,79.65,64.41
2018,5,19,16,45,640.0,120.0,2.0,14.4,426.5,79.74,64.82
2018,5,19,17,0,610.0,116.0,2.0,14.0,380.0,79.83,65.24
2018,5,19,17,15,567.0,108.5,2.0,13.6,329.5,77.03,63.08
2018,5,19,17,30,524.0,101.0,2.0,13.2,279.0,72.54,59.36
2018,5,19,17,45,465.0,92.5,2.0,12.75,231.0,67.58,55.11
2018,5,19,18,0,406.0,84.0,2.0,12.3,183.0,62.45,50.52
2018,5,19,18,15,328.0,71.0,1.95,12.0,139.0,53.64,42.38
2018,5,19,18,30,250.0,58.0,1.9,11.7,95.0,44.54,33.73
2018,5,19,18,45,160.5,41.0,1.85,11.4,61.5,32.52,21.9
2018,5,19,19,0,71.0,24.0,1.8,11.1,28.0,19.33,0.19
2018,5,19,19,15,35.5,12.0,1.8,10.95,14.0,10.91,0.0
2018,5,19,19,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,2.0,9.65,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,2.0,9.7,4.0,4.68,0.0
2018,5,20,5,15,1.0,14.5,2.0,9.85,14.5,13.34,0.0
2018,5,20,5,30,0.0,25.0,2.0,10.0,25.0,22.87,12.47
2018,5,20,5,45,2.0,40.0,2.0,10.2,40.5,39.8,28.16
2018,5,20,6,0,4.0,55.0,2.0,10.4,56.0,55.95,42.65
2018,5,20,6,15,29.5,78.0,2.0,10.6,86.0,107.94,88.42
2018,5,20,6,30,55.0,101.0,2.0,10.8,116.0,154.5,128.98
2018,5,20,6,45,96.0,118.5,1.95,11.0,152.0,221.14,185.97
2018,5,20,7,0,137.0,136.0,1.9,11.2,188.0,276.67,232.38
2018,5,20,7,15,140.5,161.5,1.9,11.45,221.0,312.05,259.99
2018,5,20,7,30,144.0,187.0,1.9,11.7,254.0,346.53,286.35
2018,5,20,7,45,212.0,201.0,1.9,12.0,312.0,425.04,349.02
2018,5,20,8,0,280.0,215.0,1.9,12.3,370.0,524.37,425.14
2018,5,20,8,15,486.0,181.0,1.85,12.7,479.0,702.39,560.14
2018,5,20,8,30,692.0,147.0,1.8,13.1,588.0,876.39,680.62
2018,5,20,8,45,748.5,138.0,1.8,13.5,645.0,925.87,709.84
2018,5,20,9,0,805.0,129.0,1.8,13.9,702.0,968.2,735.12
2018,5,20,9,15,826.5,126.5,1.8,14.25,742.5,987.03,744.64
2018,5,20,9,30,848.0,124.0,1.8,14.6,783.0,1002.89,752.51
2018,5,20,9,45,868.0,119.5,1.8,15.0,819.0,1001.41,748.91
2018,5,20,10,0,888.0,115.0,1.8,15.4,855.0,1007.8,750.87
2018,5,20,10,15,893.5,116.5,1.8,15.65,882.0,1003.01,745.95
2018,5,20,10,30,899.0,118.0,1.8,15.9,909.0,994.97,739.19
2018,5,20,10,45,902.5,120.0,1.8,16.2,929.5,982.26,729.41
2018,5,20,11,0,906.0,122.0,1.8,16.5,950.0,966.36,717.73
2018,5,20,11,15,900.5,128.0,1.85,16.6,961.0,942.98,702.38
2018,5,20,11,30,895.0,134.0,1.9,16.7,972.0,916.82,685.24
2018,5,20,11,45,828.5,181.0,1.9,16.75,960.5,881.2,661.29
2018,5,20,12,0,762.0,228.0,1.9,16.8,949.0,841.32,633.48
2018,5,20,12,15,781.5,214.5,1.95,16.85,953.0,807.9,611.09
2018,5,20,12,30,801.0,201.0,2.0,16.9,957.0,776.56,589.44
2018,5,20,12,45,829.0,179.0,2.0,16.9,955.5,741.18,564.4
2018,5,20,13,0,857.0,157.0,2.0,16.9,954.0,702.32,536.26
2018,5,20,13,15,851.5,157.5,2.0,16.85,938.0,657.82,502.83
2018,5,20,13,30,846.0,158.0,2.0,16.8,922.0,612.41,467.92
2018,5,20,13,45,781.0,193.0,2.05,16.8,884.0,562.3,428.42
2018,5,20,14,0,716.0,228.0,2.1,16.8,846.0,512.42,388.68
2018,5,20,14,15,708.0,220.0,2.1,16.65,814.0,462.25,348.13
2018,5,20,14,30,700.0,212.0,2.1,16.5,782.0,412.59,306.94
2018,5,20,14,45,627.5,230.0,2.15,16.4,724.0,362.16,265.83
2018,5,20,15,0,555.0,248.0,2.2,16.3,666.0,320.21,231.8
2018,5,20,15,15,546.0,234.5,2.2,16.3,627.5,275.06,193.94
2018,5,20,15,30,537.0,221.0,2.2,16.3,589.0,231.21,158.34
2018,5,20,15,45,568.0,192.5,2.2,15.9,558.5,183.32,120.9
2018,5,20,16,0,599.0,164.0,2.2,15.5,528.0,130.52,85.84
2018,5,20,16,15,633.5,140.0,2.2,15.25,497.0,86.9,70.27
2018,5,20,16,30,668.0,116.0,2.2,15.0,466.0,73.93,59.35
2018,5,20,16,45,656.0,108.5,2.2,14.75,423.5,71.4,57.43
2018,5,20,17,0,644.0,101.0,2.2,14.5,381.0,68.61,55.24
2018,5,20,17,15,605.5,95.0,2.2,14.15,332.0,66.51,53.66
2018,5,20,17,30,567.0,89.0,2.2,13.8,283.0,64.3,51.91
2018,5,20,17,45,512.5,81.0,2.2,13.45,234.5,60.24,48.42
2018,5,20,18,0,458.0,73.0,2.2,13.1,186.0,56.0,44.63
2018,5,20,18,15,380.0,62.5,2.2,12.8,142.0,47.32,36.66
2018,5,20,18,30,302.0,52.0,2.2,12.5,98.0,39.97,29.64
2018,5,20,18,45,201.5,38.0,2.15,12.15,64.0,29.59,19.48
2018,5,20,19,0,101.0,24.0,2.1,11.8,30.0,19.4,2.0
2018,5,20,19,15,50.5,12.0,2.05,11.65,15.0,10.91,0.0
2018,5,20,19,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,21,4,45,14.5,4.0,1.75,9.4,4.0,0.0,0.0
2018,5,21,5,0,29.0,8.0,1.7,9.5,8.0,22.34,0.0
2018,5,21,5,15,126.5,21.5,1.65,10.05,32.0,119.48,0.0
2018,5,21,5,30,224.0,35.0,1.6,10.6,56.0,218.04,168.27
2018,5,21,5,45,323.0,46.0,1.55,11.15,96.0,302.26,249.04
2018,5,21,6,0,422.0,57.0,1.5,11.7,136.0,399.15,332.26
2018,5,21,6,15,490.5,64.5,1.45,12.3,183.0,475.98,395.73
2018,5,21,6,30,559.0,72.0,1.4,12.9,230.0,556.39,457.83
2018,5,21,6,45,607.0,77.5,1.35,13.45,280.0,620.93,504.68
2018,5,21,7,0,655.0,83.0,1.3,14.0,330.0,686.78,550.37
2018,5,21,7,15,689.0,87.5,1.3,14.6,380.5,740.04,585.41
2018,5,21,7,30,723.0,92.0,1.3,15.2,431.0,792.99,619.16
2018,5,21,7,45,748.5,96.0,1.25,15.75,481.0,831.86,641.6
2018,5,21,8,0,774.0,100.0,1.2,16.3,531.0,874.53,666.15
2018,5,21,8,15,792.5,103.5,1.25,16.7,578.0,908.07,685.84
2018,5,21,8,30,811.0,107.0,1.3,17.1,625.0,939.32,703.93
2018,5,21,8,45,825.0,110.0,1.3,17.5,668.0,963.02,716.16
2018,5,21,9,0,839.0,113.0,1.3,17.9,711.0,983.92,726.63
2018,5,21,9,15,854.5,113.5,1.3,18.15,751.0,989.78,727.87
2018,5,21,9,30,870.0,114.0,1.3,18.4,791.0,1003.44,734.45
2018,5,21,9,45,883.5,113.0,1.35,18.7,826.0,1010.36,737.44
2018,5,21,10,0,897.0,112.0,1.4,19.0,861.0,1014.09,738.6
2018,5,21,10,15,902.5,113.5,1.4,19.15,888.0,1009.32,734.11
2018,5,21,10,30,908.0,115.0,1.4,19.3,915.0,1001.25,727.78
2018,5,21,10,45,911.0,117.5,1.45,19.45,935.5,988.52,719.45
2018,5,21,11,0,914.0,120.0,1.5,19.6,956.0,972.58,709.17
2018,5,21,11,15,916.0,120.5,1.55,19.7,969.0,950.7,695.26
2018,5,21,11,30,918.0,121.0,1.6,19.8,982.0,925.9,679.49
2018,5,21,11,45,917.5,122.5,1.6,19.85,987.5,897.1,660.59
2018,5,21,12,0,917.0,124.0,1.6,19.9,993.0,865.77,640.0
2018,5,21,12,15,917.0,123.5,1.65,19.9,991.5,830.76,617.55
2018,5,21,12,30,917.0,123.0,1.7,19.9,990.0,793.6,593.44
2018,5,21,12,45,915.5,121.5,1.7,19.9,980.5,752.55,565.23
2018,5,21,13,0,914.0,120.0,1.7,19.9,971.0,709.8,534.27
2018,5,21,13,15,910.0,120.0,1.75,19.8,955.0,665.14,501.71
2018,5,21,13,30,906.0,120.0,1.8,19.7,939.0,619.26,467.29
2018,5,21,13,45,899.5,119.0,1.8,19.6,915.0,570.25,429.31
2018,5,21,14,0,893.0,118.0,1.8,19.5,891.0,520.64,389.77
2018,5,21,14,15,885.0,117.5,1.85,19.3,861.5,470.35,348.85
2018,5,21,14,30,877.0,117.0,1.9,19.1,832.0,419.98,306.62
2018,5,21,14,45,867.0,115.5,1.9,18.95,796.5,368.37,262.31
2018,5,21,15,0,857.0,114.0,1.9,18.8,761.0,317.29,217.88
2018,5,21,15,15,844.0,111.5,1.9,18.8,720.0,257.51,167.05
2018,5,21,15,30,831.0,109.0,1.9,18.8,679.0,206.57,124.88
2018,5,21,15,45,813.5,106.5,1.9,18.25,634.0,156.71,88.27
2018,5,21,16,0,796.0,104.0,1.9,17.7,589.0,109.05,61.6
2018,5,21,16,15,773.5,101.0,1.9,17.3,540.5,69.37,54.63
2018,5,21,16,30,751.0,98.0,1.9,16.9,492.0,69.24,54.85
2018,5,21,16,45,722.5,93.5,1.9,16.55,442.0,61.41,48.31
2018,5,21,17,0,694.0,89.0,1.9,16.2,392.0,60.19,47.5
2018,5,21,17,15,656.5,83.5,1.85,15.7,341.5,58.06,45.89
2018,5,21,17,30,619.0,78.0,1.8,15.2,291.0,55.82,44.12
2018,5,21,17,45,567.5,72.0,1.8,14.7,242.5,52.99,41.76
2018,5,21,18,0,516.0,66.0,1.8,14.2,194.0,50.09,39.19
2018,5,21,18,15,440.5,57.0,1.75,13.75,149.0,44.41,33.96
2018,5,21,18,30,365.0,48.0,1.7,13.3,104.0,38.54,28.33
2018,5,21,18,45,257.5,36.5,1.7,12.8,69.0,28.48,18.59
2018,5,21,19,0,150.0,25.0,1.7,12.3,34.0,19.75,3.63
2018,5,21,19,15,77.5,13.0,1.65,12.1,17.5,11.82,0.0
2018,5,21,19,30,5.0,1.0,1.6,11.9,1.0,0.0,0.0
2018,5,21,19,45,2.5,0.5,1.6,11.65,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,22,4,45,20.0,4.0,1.35,10.55,4.0,0.0,0.0
2018,5,22,5,0,40.0,8.0,1.3,10.6,8.0,28.09,0.0
2018,5,22,5,15,146.0,21.0,1.25,11.0,33.0,130.24,0.0
2018,5,22,5,30,252.0,34.0,1.2,11.4,58.0,233.04,180.42
2018,5,22,5,45,347.0,43.5,1.15,11.75,97.5,316.68,259.76
2018,5,22,6,0,442.0,53.0,1.1,12.1,137.0,409.08,338.68
2018,5,22,6,15,507.0,60.5,1.05,12.65,184.0,483.63,399.33
2018,5,22,6,30,572.0,68.0,1.0,13.2,231.0,561.75,458.61
2018,5,22,6,45,617.5,73.5,0.95,13.7,280.5,624.56,503.39
2018,5,22,7,0,663.0,79.0,0.9,14.2,330.0,688.59,546.97
2018,5,22,7,15,695.5,83.0,0.9,14.65,380.0,740.07,580.46
2018,5,22,7,30,728.0,87.0,0.9,15.1,430.0,786.55,609.51
2018,5,22,7,45,752.5,90.5,0.85,15.6,479.0,829.27,634.31
2018,5,22,8,0,777.0,94.0,0.8,16.1,528.0,870.46,657.37
2018,5,22,8,15,795.5,97.5,0.85,16.4,575.0,904.08,677.22
2018,5,22,8,30,814.0,101.0,0.9,16.7,622.0,935.43,695.52
2018,5,22,8,45,828.0,103.5,0.9,17.0,664.5,958.63,707.49
2018,5,22,9,0,842.0,106.0,0.9,17.3,707.0,968.61,711.08
2018,5,22,9,15,854.5,107.5,0.9,17.5,746.0,983.53,718.38
2018,5,22,9,30,867.0,109.0,0.9,17.7,785.0,995.44,723.78
2018,5,22,9,45,877.0,109.5,0.9,17.9,818.5,1000.65,725.1
2018,5,22,10,0,887.0,110.0,0.9,18.1,852.0,1002.67,724.64
2018,5,22,10,15,893.5,111.5,0.95,18.2,879.5,999.05,722.12
2018,5,22,10,30,900.0,113.0,1.0,18.3,907.0,992.15,717.72
2018,5,22,10,45,904.0,114.5,1.0,18.45,927.5,979.59,708.79
2018,5,22,11,0,908.0,116.0,1.0,18.6,948.0,963.86,698.04
2018,5,22,11,15,911.0,116.0,1.0,18.6,961.0,942.68,684.34
2018,5,22,11,30,914.0,116.0,1.0,18.6,974.0,918.58,668.88
2018,5,22,11,45,915.5,116.5,1.05,18.65,980.5,890.85,651.8
2018,5,22,12,0,917.0,117.0,1.1,18.7,987.0,860.52,632.92
2018,5,22,12,15,916.0,118.0,1.1,18.65,986.0,826.21,610.79
2018,5,22,12,30,915.0,119.0,1.1,18.6,985.0,789.77,587.12
2018,5,22,12,45,911.5,120.0,1.1,18.5,976.0,749.58,560.19
2018,5,22,13,0,908.0,121.0,1.1,18.4,967.0,707.78,530.43
2018,5,22,13,15,905.0,120.0,1.1,18.3,951.0,663.25,498.07
2018,5,22,13,30,902.0,119.0,1.1,18.2,935.0,617.46,463.9
2018,5,22,13,45,897.5,117.0,1.1,18.1,912.0,569.0,426.82
2018,5,22,14,0,893.0,115.0,1.1,18.0,889.0,519.77,388.02
2018,5,22,14,15,886.0,113.5,1.1,17.8,859.5,469.26,347.19
2018,5,22,14,30,879.0,112.0,1.1,17.6,830.0,418.59,305.0
2018,5,22,14,45,870.0,110.0,1.15,17.45,795.0,366.95,261.15
2018,5,22,15,0,861.0,108.0,1.2,17.3,760.0,315.75,216.9
2018,5,22,15,15,849.0,106.0,1.2,17.3,720.0,264.52,172.71
2018,5,22,15,30,837.0,104.0,1.2,17.3,680.0,205.69,124.25
2018,5,22,15,45,822.0,101.0,1.2,16.85,635.5,155.48,87.0
2018,5,22,16,0,807.0,98.0,1.2,16.4,591.0,107.21,59.33
2018,5,22,16,15,787.5,94.5,1.2,16.1,543.5,64.84,50.95
2018,5,22,16,30,768.0,91.0,1.2,15.8,496.0,64.17,50.67
2018,5,22,16,45,741.5,87.5,1.2,15.5,446.5,63.36,50.22
2018,5,22,17,0,715.0,84.0,1.2,15.2,397.0,56.74,44.65
2018,5,22,17,15,679.0,79.0,1.2,14.8,346.5,54.82,43.2
2018,5,22,17,30,643.0,74.0,1.2,14.4,296.0,52.81,41.6
2018,5,22,17,45,592.0,68.0,1.2,14.0,247.0,49.82,39.07
2018,5,22,18,0,541.0,62.0,1.2,13.6,198.0,46.74,36.33
2018,5,22,18,15,466.5,54.5,1.15,13.15,153.0,42.21,32.12
2018,5,22,18,30,392.0,47.0,1.1,12.7,108.0,37.57,27.61
2018,5,22,18,45,283.5,36.0,1.1,12.3,72.0,29.46,19.59
2018,5,22,19,0,175.0,25.0,1.1,11.9,36.0,19.75,4.89
2018,5,22,19,15,91.0,13.5,1.05,11.7,19.0,12.28,0.0
2018,5,22,19,30,7.0,2.0,1.0,11.5,2.0,0.0,0.0
2018,5,22,19,45,3.5,1.0,1.0,11.3,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,0.7,9.85,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,0.7,9.9,2.0,1.82,0.0
2018,5,23,5,15,0.0,6.5,0.7,10.25,6.5,5.7,0.0
2018,5,23,5,30,0.0,11.0,0.7,10.6,11.0,9.66,2.16
2018,5,23,5,45,0.0,18.5,0.7,10.9,18.5,16.26,8.22
2018,5,23,6,0,0.0,26.0,0.7,11.2,26.0,22.88,14.14
2018,5,23,6,15,0.0,38.5,0.7,11.5,38.5,33.94,23.84
2018,5,23,6,30,0.0,51.0,0.7,11.8,51.0,45.01,33.43
2018,5,23,6,45,2.5,83.0,0.7,12.1,84.0,78.16,61.82
2018,5,23,7,0,5.0,115.0,0.7,12.4,117.0,113.3,91.26
2018,5,23,7,15,6.0,132.0,0.7,12.6,134.5,130.44,105.1
2018,5,23,7,30,7.0,149.0,0.7,12.8,152.0,147.51,118.7
2018,5,23,7,45,4.5,153.5,0.75,12.95,155.5,147.98,118.44
2018,5,23,8,0,2.0,158.0,0.8,13.1,159.0,148.71,118.48
2018,5,23,8,15,2.5,161.5,0.8,13.35,163.0,151.49,120.26
2018,5,23,8,30,3.0,165.0,0.8,13.6,167.0,154.5,122.23
2018,5,23,8,45,4.0,169.0,0.8,13.8,172.0,158.65,125.18
2018,5,23,9,0,5.0,173.0,0.8,14.0,177.0,162.91,128.21
2018,5,23,9,15,8.5,200.5,0.8,14.05,207.0,192.4,151.47
2018,5,23,9,30,12.0,228.0,0.8,14.1,237.0,221.76,174.21
2018,5,23,9,45,16.0,261.0,0.85,14.2,274.0,256.73,201.07
2018,5,23,10,0,20.0,294.0,0.9,14.3,311.0,291.34,227.27
2018,5,23,10,15,18.5,289.0,0.9,14.3,305.0,283.48,220.67
2018,5,23,10,30,17.0,284.0,0.9,14.3,299.0,275.83,214.54
2018,5,23,10,45,15.5,269.5,0.9,14.3,283.5,259.49,201.8
2018,5,23,11,0,14.0,255.0,0.9,14.3,268.0,243.5,189.36
2018,5,23,11,15,14.5,266.0,0.9,14.3,279.5,252.93,196.56
2018,5,23,11,30,15.0,277.0,0.9,14.3,291.0,262.13,203.44
2018,5,23,11,45,15.0,270.0,0.9,14.35,284.0,254.44,197.37
2018,5,23,12,0,15.0,263.0,0.9,14.4,277.0,246.8,191.45
2018,5,23,12,15,14.0,254.0,0.9,14.5,267.0,236.65,183.54
2018,5,23,12,30,13.0,245.0,0.9,14.6,257.0,226.65,175.77
2018,5,23,12,45,12.0,231.0,0.9,14.7,242.0,212.46,164.75
2018,5,23,13,0,11.0,217.0,0.9,14.8,227.0,198.48,153.9
2018,5,23,13,15,10.0,204.0,0.9,14.8,213.0,185.59,143.91
2018,5,23,13,30,9.0,191.0,0.9,14.8,199.0,172.89,134.04
2018,5,23,13,45,7.5,177.5,0.95,14.85,184.0,159.7,123.76
2018,5,23,14,0,6.0,164.0,1.0,14.9,169.0,146.75,113.62
2018,5,23,14,15,5.0,159.0,1.0,14.75,163.0,141.46,109.62
2018,5,23,14,30,4.0,154.0,1.0,14.6,157.0,136.3,105.72
2018,5,23,14,45,4.0,158.5,1.05,14.5,161.5,139.53,108.53
2018,5,23,15,0,4.0,163.0,1.1,14.4,166.0,142.62,111.24
2018,5,23,15,15,5.5,177.0,1.1,14.4,181.0,153.49,120.13
2018,5,23,15,30,7.0,191.0,1.1,14.4,196.0,163.54,128.36
2018,5,23,15,45,7.5,188.5,1.15,13.9,193.5,159.99,126.07
2018,5,23,16,0,8.0,186.0,1.2,13.4,191.0,156.14,123.67
2018,5,23,16,15,30.5,194.0,1.2,13.05,210.5,149.85,124.86
2018,5,23,16,30,53.0,202.0,1.2,12.7,230.0,153.82,128.87
2018,5,23,16,45,91.0,189.5,1.15,12.35,232.0,145.11,121.96
2018,5,23,17,0,129.0,177.0,1.1,12.0,234.0,129.66,109.16
2018,5,23,17,15,168.5,153.5,1.1,11.65,218.0,114.91,96.81
2018,5,23,17,30,208.0,130.0,1.1,11.3,202.0,94.9,79.57
2018,5,23,17,45,220.0,109.5,1.05,11.0,175.0,81.67,68.03
2018,5,23,18,0,232.0,89.0,1.0,10.7,148.0,67.85,55.7
2018,5,23,18,15,186.0,72.5,1.0,10.4,113.0,56.04,44.9
2018,5,23,18,30,140.0,56.0,1.0,10.1,78.0,43.9,33.56
2018,5,23,18,45,93.0,39.5,0.95,9.8,52.0,31.43,21.61
2018,5,23,19,0,46.0,23.0,0.9,9.5,26.0,19.28,5.74
2018,5,23,19,15,28.5,12.5,0.9,9.45,14.0,11.37,0.0
2018,5,23,19,30,11.0,2.0,0.9,9.4,2.0,0.0,0.0
2018,5,23,19,45,5.5,1.0,0.9,9.35,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,5,24,4,45,4.5,2.5,0.6,8.4,2.5,0.0,0.0
2018,5,24,5,0,9.0,5.0,0.6,8.6,5.0,9.24,0.0
2018,5,24,5,15,25.0,19.5,0.55,8.95,21.5,42.86,2.92
2018,5,24,5,30,41.0,34.0,0.5,9.3,38.0,77.18,57.71
2018,5,24,5,45,78.5,52.0,0.5,9.65,65.0,124.9,101.61
2018,5,24,6,0,116.0,70.0,0.5,10.0,92.0,174.28,145.31
2018,5,24,6,15,113.0,75.0,0.5,10.35,102.0,176.44,147.99
2018,5,24,6,30,110.0,80.0,0.5,10.7,112.0,180.31,151.53
2018,5,24,6,45,97.0,105.5,0.5,11.05,137.5,203.56,169.98
2018,5,24,7,0,84.0,131.0,0.5,11.4,163.0,224.88,186.12
2018,5,24,7,15,68.5,158.5,0.5,11.7,187.0,228.93,187.89
2018,5,24,7,30,53.0,186.0,0.5,12.0,211.0,246.24,200.18
2018,5,24,7,45,45.0,202.0,0.55,12.3,225.0,254.69,205.64
2018,5,24,8,0,37.0,218.0,0.6,12.6,239.0,262.64,210.69
2018,5,24,8,15,36.0,233.0,0.6,12.8,254.5,275.68,219.95
2018,5,24,8,30,35.0,248.0,0.6,13.0,270.0,288.54,228.95
2018,5,24,8,45,106.5,275.5,0.6,13.25,350.0,405.1,319.45
2018,5,24,9,0,178.0,303.0,0.6,13.5,430.0,503.89,392.32
2018,5,24,9,15,162.5,336.5,0.6,13.75,457.5,522.0,402.13
2018,5,24,9,30,147.0,370.0,0.6,14.0,485.0,538.48,411.59
2018,5,24,9,45,182.5,378.5,0.6,14.25,527.5,577.06,438.69
2018,5,24,10,0,218.0,387.0,0.6,14.5,570.0,614.53,464.32
2018,5,24,10,15,424.0,317.0,0.65,14.75,687.0,765.6,572.64
2018,5,24,10,30,630.0,247.0,0.7,15.0,804.0,885.98,654.88
2018,5,24,10,45,713.5,215.0,0.7,15.3,859.5,916.99,672.6
2018,5,24,11,0,797.0,183.0,0.7,15.6,915.0,936.83,683.57
2018,5,24,11,15,765.0,195.5,0.7,15.75,906.5,896.21,656.35
2018,5,24,11,30,733.0,208.0,0.7,15.9,898.0,859.88,632.69
2018,5,24,11,45,793.5,184.0,0.7,16.1,935.0,857.29,630.86
2018,5,24,12,0,854.0,160.0,0.7,16.3,972.0,854.9,628.76
2018,5,24,12,15,708.5,243.0,0.75,16.35,916.0,782.59,579.33
2018,5,24,12,30,563.0,326.0,0.8,16.4,860.0,713.26,530.09
2018,5,24,12,45,435.0,383.0,0.8,16.4,793.5,639.27,477.02
2018,5,24,13,0,307.0,440.0,0.8,16.4,727.0,575.64,430.51
2018,5,24,13,15,294.0,439.5,0.85,16.3,710.5,545.5,409.69
2018,5,24,13,30,281.0,439.0,0.9,16.2,694.0,516.17,388.74
2018,5,24,13,45,245.0,432.5,0.9,16.05,651.0,471.16,355.9
2018,5,24,14,0,209.0,426.0,0.9,15.9,608.0,437.61,331.2
2018,5,24,14,15,166.5,409.5,0.9,15.7,551.5,390.68,296.73
2018,5,24,14,30,124.0,393.0,0.9,15.5,495.0,348.36,265.69
2018,5,24,14,45,95.0,365.0,0.95,15.25,441.0,317.31,243.13
2018,5,24,15,0,66.0,337.0,1.0,15.0,387.0,280.53,216.21
2018,5,24,15,15,68.0,319.0,1.0,15.0,368.0,260.71,201.05
2018,5,24,15,30,70.0,301.0,1.0,15.0,349.0,240.92,185.85
