Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,15,45,51.5,267.0,1.0,14.4,301.0,209.0,162.59
2018,5,24,16,0,33.0,233.0,1.0,13.8,253.0,179.66,141.31
2018,5,24,16,15,20.5,176.0,1.0,13.45,188.0,146.75,121.85
2018,5,24,16,30,8.0,119.0,1.0,13.1,123.0,102.98,84.88
2018,5,24,16,45,11.0,108.5,1.0,12.75,113.5,94.22,77.77
2018,5,24,17,0,14.0,98.0,1.0,12.4,104.0,85.39,70.42
2018,5,24,17,15,66.0,106.5,0.95,12.1,130.0,83.8,69.36
2018,5,24,17,30,118.0,115.0,0.9,11.8,156.0,89.41,74.6
2018,5,24,17,45,225.0,98.5,0.9,11.45,161.5,74.28,61.33
2018,5,24,18,0,332.0,82.0,0.9,11.1,167.0,60.32,48.89
2018,5,24,18,15,277.0,69.5,0.9,10.9,130.0,52.03,41.25
2018,5,24,18,30,222.0,57.0,0.9,10.7,93.0,43.42,33.1
2018,5,24,18,45,146.5,42.0,0.85,10.5,62.5,33.38,23.31
2018,5,24,19,0,71.0,27.0,0.8,10.3,32.0,21.71,8.06
2018,5,24,19,15,36.5,14.5,0.8,10.2,17.0,13.19,0.0
2018,5,24,19,30,2.0,2.0,0.8,10.1,2.0,0.0,0.0
2018,5,24,19,45,1.0,1.0,0.75,9.95,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.0,0.6,10.05,2.0,0.0,0.0
2018,5,25,5,0,2.0,4.0,0.6,10.1,4.0,4.68,0.0
2018,5,25,5,15,1.5,14.5,0.6,10.2,14.5,13.62,0.0
2018,5,25,5,30,1.0,25.0,0.6,10.3,25.0,22.66,12.87
2018,5,25,5,45,5.0,37.0,0.6,10.45,38.0,36.79,25.88
2018,5,25,6,0,9.0,49.0,0.6,10.6,51.0,51.1,38.77
2018,5,25,6,15,14.5,68.5,0.6,10.7,72.5,75.53,60.24
2018,5,25,6,30,20.0,88.0,0.6,10.8,94.0,108.4,88.53
2018,5,25,6,45,24.5,109.0,0.6,10.85,117.5,135.39,111.26
2018,5,25,7,0,29.0,130.0,0.6,10.9,141.0,162.15,133.34
2018,5,25,7,15,28.0,145.0,0.6,11.0,157.0,176.4,144.46
2018,5,25,7,30,27.0,160.0,0.6,11.1,173.0,190.5,155.32
2018,5,25,7,45,28.5,174.5,0.55,11.15,189.5,206.14,167.33
2018,5,25,8,0,30.0,189.0,0.5,11.2,206.0,221.71,179.09
2018,5,25,8,15,23.5,185.0,0.5,11.3,199.0,208.62,167.65
2018,5,25,8,30,17.0,181.0,0.5,11.4,192.0,184.1,147.26
2018,5,25,8,45,9.0,152.0,0.5,11.45,158.0,147.03,116.75
2018,5,25,9,0,1.0,123.0,0.5,11.5,124.0,111.32,87.16
2018,5,25,9,15,0.5,112.0,0.5,11.5,112.5,100.55,78.24
2018,5,25,9,30,0.0,101.0,0.5,11.5,101.0,89.97,69.41
2018,5,25,9,45,0.5,105.5,0.55,11.55,106.0,94.62,73.15
2018,5,25,10,0,1.0,110.0,0.6,11.6,111.0,99.25,76.82
2018,5,25,10,15,0.5,112.5,0.6,11.65,113.0,101.04,78.12
2018,5,25,10,30,0.0,115.0,0.6,11.7,115.0,102.83,79.43
2018,5,25,10,45,0.0,110.5,0.6,11.75,110.5,98.75,76.01
2018,5,25,11,0,0.0,106.0,0.6,11.8,106.0,94.68,72.63
2018,5,25,11,15,3.0,132.0,0.6,11.85,135.0,120.78,93.86
2018,5,25,11,30,6.0,158.0,0.6,11.9,164.0,146.62,114.55
2018,5,25,11,45,8.0,178.5,0.6,11.95,186.5,166.31,130.1
2018,5,25,12,0,10.0,199.0,0.6,12.0,209.0,185.65,145.28
2018,5,25,12,15,10.5,204.5,0.65,12.0,214.5,190.12,148.74
2018,5,25,12,30,11.0,210.0,0.7,12.0,220.0,194.45,152.18
2018,5,25,12,45,8.5,190.5,0.7,12.0,198.5,174.64,136.49
2018,5,25,13,0,6.0,171.0,0.7,12.0,177.0,155.19,121.11
2018,5,25,13,15,5.5,166.5,0.75,12.0,172.0,150.38,117.42
2018,5,25,13,30,5.0,162.0,0.8,12.0,167.0,145.65,113.74
2018,5,25,13,45,17.0,209.0,0.8,12.0,224.0,188.12,147.75
2018,5,25,14,0,29.0,256.0,0.8,12.0,281.0,229.47,180.13
2018,5,25,14,15,17.0,203.5,0.8,11.95,218.0,179.3,140.52
2018,5,25,14,30,5.0,151.0,0.8,11.9,155.0,134.18,104.86
2018,5,25,14,45,7.5,173.5,0.85,11.85,179.5,153.17,120.47
2018,5,25,15,0,10.0,196.0,0.9,11.8,204.0,171.17,135.02
2018,5,25,15,15,34.0,230.5,0.9,11.8,254.5,193.15,151.82
2018,5,25,15,30,58.0,265.0,0.9,11.8,305.0,216.08,169.14
2018,5,25,15,45,162.5,264.5,0.95,11.6,366.5,210.17,160.51
2018,5,25,16,0,267.0,264.0,1.0,11.4,428.0,191.24,144.42
2018,5,25,16,15,209.5,245.0,1.0,11.25,367.5,171.42,143.85
2018,5,25,16,30,152.0,226.0,1.0,11.1,307.0,159.44,134.25
2018,5,25,16,45,246.0,192.5,1.0,11.0,308.5,132.19,111.28
2018,5,25,17,0,340.0,159.0,1.0,10.9,310.0,113.3,95.29
2018,5,25,17,15,361.0,136.5,1.0,10.75,279.0,93.87,78.58
2018,5,25,17,30,382.0,114.0,1.0,10.6,248.0,80.39,66.89
2018,5,25,17,45,381.0,95.5,1.0,10.5,211.5,68.9,56.76
2018,5,25,18,0,380.0,77.0,1.0,10.4,175.0,56.8,45.88
2018,5,25,18,15,286.5,66.0,1.0,10.35,130.5,49.37,38.98
2018,5,25,18,30,193.0,55.0,1.0,10.3,86.0,43.38,33.14
2018,5,25,18,45,106.5,39.5,1.0,10.2,55.5,31.51,21.78
2018,5,25,19,0,20.0,24.0,1.0,10.1,25.0,20.55,8.06
2018,5,25,19,15,14.0,13.0,1.0,10.1,13.5,11.82,0.0
2018,5,25,19,30,8.0,2.0,1.0,10.1,2.0,0.0,0.0
2018,5,25,19,45,4.0,1.0,1.0,10.05,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,26,4,45,27.5,4.5,1.75,9.05,5.0,0.0,0.0
2018,5,26,5,0,55.0,9.0,1.8,9.1,10.0,36.94,0.0
2018,5,26,5,15,120.5,17.0,1.8,9.3,27.0,110.04,31.92
2018,5,26,5,30,186.0,25.0,1.8,9.5,44.0,174.28,138.45
2018,5,26,5,45,116.0,20.0,1.8,9.65,34.0,119.19,98.17
2018,5,26,6,0,46.0,15.0,1.8,9.8,24.0,53.58,42.16
2018,5,26,6,15,23.0,21.5,1.8,10.2,26.0,40.2,30.21
2018,5,26,6,30,0.0,28.0,1.8,10.6,28.0,24.65,15.86
2018,5,26,6,45,0.0,58.0,1.75,10.95,58.0,51.22,38.84
2018,5,26,7,0,0.0,88.0,1.7,11.3,88.0,79.75,63.1
2018,5,26,7,15,3.5,121.5,1.7,11.85,123.0,116.6,93.99
2018,5,26,7,30,7.0,155.0,1.7,12.4,158.0,153.85,124.52
2018,5,26,7,45,11.0,174.5,1.65,12.95,180.0,176.27,142.28
2018,5,26,8,0,15.0,194.0,1.6,13.5,202.0,198.68,159.76
2018,5,26,8,15,16.0,208.5,1.55,13.95,218.0,212.88,170.32
2018,5,26,8,30,17.0,223.0,1.5,14.4,234.0,227.06,180.75
2018,5,26,8,45,27.5,256.5,1.5,14.85,275.5,287.3,227.58
2018,5,26,9,0,38.0,290.0,1.5,15.3,317.0,331.76,260.98
2018,5,26,9,15,39.0,306.5,1.45,15.65,335.5,347.31,271.54
2018,5,26,9,30,40.0,323.0,1.4,16.0,354.0,362.48,281.88
2018,5,26,9,45,39.5,335.0,1.4,16.3,367.0,370.96,287.26
2018,5,26,10,0,39.0,347.0,1.4,16.6,380.0,379.13,292.46
2018,5,26,10,15,39.5,357.0,1.4,16.9,391.0,385.89,296.67
2018,5,26,10,30,40.0,367.0,1.4,17.2,402.0,392.31,300.65
2018,5,26,10,45,48.0,385.5,1.35,17.45,429.0,413.91,315.97
2018,5,26,11,0,56.0,404.0,1.3,17.7,456.0,434.48,330.27
2018,5,26,11,15,81.5,434.0,1.35,17.85,510.5,480.84,364.1
2018,5,26,11,30,107.0,464.0,1.4,18.0,565.0,524.58,395.38
2018,5,26,11,45,163.5,460.5,1.45,18.1,616.0,567.16,426.65
2018,5,26,12,0,220.0,457.0,1.5,18.2,667.0,597.93,449.22
2018,5,26,12,15,511.0,319.5,1.55,18.25,805.5,696.83,525.13
2018,5,26,12,30,802.0,182.0,1.6,18.3,944.0,766.57,577.73
2018,5,26,12,45,732.5,218.5,1.65,18.35,910.0,712.99,537.76
2018,5,26,13,0,663.0,255.0,1.7,18.4,876.0,659.99,498.91
2018,5,26,13,15,476.5,330.5,1.75,18.3,773.0,571.38,432.98
2018,5,26,13,30,290.0,406.0,1.8,18.2,670.0,497.21,377.11
2018,5,26,13,45,557.5,281.0,1.8,18.15,772.5,518.85,394.09
2018,5,26,14,0,825.0,156.0,1.8,18.1,875.0,520.22,392.51
2018,5,26,14,15,727.5,203.0,1.85,18.0,821.5,465.05,348.36
2018,5,26,14,30,630.0,250.0,1.9,17.9,768.0,421.54,313.27
2018,5,26,14,45,697.0,205.0,1.9,17.75,755.5,373.56,271.99
2018,5,26,15,0,764.0,160.0,1.9,17.6,743.0,326.18,229.4
2018,5,26,15,15,795.0,137.5,1.9,17.6,715.5,273.67,182.98
2018,5,26,15,30,826.0,115.0,1.9,17.6,688.0,218.31,135.16
2018,5,26,15,45,824.5,107.5,1.95,17.2,648.0,167.11,95.61
2018,5,26,16,0,823.0,100.0,2.0,16.8,608.0,116.5,63.93
2018,5,26,16,15,802.0,97.5,2.0,16.55,560.0,69.83,55.15
2018,5,26,16,30,781.0,95.0,2.0,16.3,512.0,66.86,52.88
2018,5,26,16,45,753.0,91.0,2.0,16.0,461.0,65.77,52.19
2018,5,26,17,0,725.0,87.0,2.0,15.7,410.0,58.59,46.15
2018,5,26,17,15,688.0,82.5,1.95,15.3,359.0,57.11,45.09
2018,5,26,17,30,651.0,78.0,1.9,14.9,308.0,55.56,43.93
2018,5,26,17,45,600.0,72.5,1.9,14.5,258.5,53.09,41.87
2018,5,26,18,0,549.0,67.0,1.9,14.1,209.0,50.56,39.66
2018,5,26,18,15,476.5,58.5,1.9,13.55,163.0,45.31,34.86
2018,5,26,18,30,404.0,50.0,1.9,13.0,117.0,39.89,29.7
2018,5,26,18,45,296.5,39.5,1.85,12.45,80.0,30.76,20.96
2018,5,26,19,0,189.0,29.0,1.8,11.9,43.0,22.87,10.14
2018,5,26,19,15,99.0,15.5,1.8,11.65,22.5,14.1,0.0
2018,5,26,19,30,9.0,2.0,1.8,11.4,2.0,0.0,0.0
2018,5,26,19,45,4.5,1.0,1.8,11.15,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,27,4,45,25.5,4.5,1.4,10.0,5.0,0.0,0.0
2018,5,27,5,0,51.0,9.0,1.3,10.2,10.0,34.88,0.0
2018,5,27,5,15,74.5,20.5,1.2,10.95,26.0,80.55,25.93
2018,5,27,5,30,98.0,32.0,1.1,11.7,42.0,118.44,91.86
2018,5,27,5,45,231.5,45.0,1.0,12.45,86.0,240.1,197.7
2018,5,27,6,0,365.0,58.0,0.9,13.2,130.0,357.95,296.52
2018,5,27,6,15,503.5,59.5,0.85,13.75,189.5,480.94,395.18
2018,5,27,6,30,642.0,61.0,0.8,14.3,249.0,607.92,489.72
2018,5,27,6,45,684.0,65.5,0.8,14.85,299.5,664.22,528.06
2018,5,27,7,0,726.0,70.0,0.8,15.4,350.0,726.61,569.77
2018,5,27,7,15,755.5,73.5,0.8,15.95,400.5,777.13,601.46
2018,5,27,7,30,785.0,77.0,0.8,16.5,451.0,826.9,631.71
2018,5,27,7,45,807.5,79.5,0.8,17.0,500.5,867.83,655.29
2018,5,27,8,0,830.0,82.0,0.8,17.5,550.0,907.08,677.32
2018,5,27,8,15,847.0,85.0,0.8,17.95,597.5,929.99,688.47
2018,5,27,8,30,864.0,88.0,0.8,18.4,645.0,960.14,704.43
2018,5,27,8,45,877.5,89.5,0.8,18.8,688.5,982.45,715.28
2018,5,27,9,0,891.0,91.0,0.8,19.2,732.0,1001.97,724.45
2018,5,27,9,15,900.5,93.0,0.8,19.55,770.5,1015.09,729.84
2018,5,27,9,30,910.0,95.0,0.8,19.9,809.0,1025.05,733.44
2018,5,27,9,45,917.5,96.0,0.8,20.3,842.0,1028.63,733.13
2018,5,27,10,0,925.0,97.0,0.8,20.7,875.0,1028.92,731.03
2018,5,27,10,15,930.0,98.0,0.85,20.95,901.5,1023.4,727.08
2018,5,27,10,30,935.0,99.0,0.9,21.2,928.0,1014.57,721.26
2018,5,27,10,45,938.5,100.5,0.95,21.45,948.5,1001.5,712.95
2018,5,27,11,0,942.0,102.0,1.0,21.7,969.0,985.18,702.73
2018,5,27,11,15,944.5,102.5,1.0,21.85,982.5,963.79,688.76
2018,5,27,11,30,947.0,103.0,1.0,22.0,996.0,939.39,673.02
2018,5,27,11,45,947.0,103.5,1.05,22.15,1001.5,909.97,654.97
2018,5,27,12,0,947.0,104.0,1.1,22.3,1007.0,877.96,635.17
2018,5,27,12,15,948.0,102.5,1.1,22.35,1005.5,842.53,612.54
2018,5,27,12,30,949.0,101.0,1.1,22.4,1004.0,804.84,588.3
2018,5,27,12,45,949.5,99.5,1.15,22.5,996.0,764.66,562.72
2018,5,27,13,0,950.0,98.0,1.2,22.6,988.0,722.53,533.71
2018,5,27,13,15,946.0,97.5,1.2,22.6,971.5,676.58,500.68
2018,5,27,13,30,942.0,97.0,1.2,22.6,955.0,629.34,465.88
2018,5,27,13,45,937.0,96.5,1.25,22.65,932.0,580.47,429.16
2018,5,27,14,0,932.0,96.0,1.3,22.7,909.0,530.78,390.62
2018,5,27,14,15,925.0,94.5,1.3,22.65,879.0,478.82,349.1
2018,5,27,14,30,918.0,93.0,1.3,22.6,849.0,426.66,306.2
2018,5,27,14,45,909.0,92.5,1.3,22.55,814.0,374.57,262.29
2018,5,27,15,0,900.0,92.0,1.3,22.5,779.0,322.87,217.98
2018,5,27,15,15,889.0,90.0,1.3,22.5,738.5,270.22,173.06
2018,5,27,15,30,878.0,88.0,1.3,22.5,698.0,218.58,130.36
2018,5,27,15,45,863.5,86.0,1.3,22.3,653.5,167.72,92.23
2018,5,27,16,0,849.0,84.0,1.3,22.1,609.0,118.59,62.8
2018,5,27,16,15,831.0,81.0,1.25,21.9,561.5,70.62,54.58
2018,5,27,16,30,813.0,78.0,1.2,21.7,514.0,55.04,41.63
2018,5,27,16,45,789.0,75.0,1.2,21.5,464.0,54.2,41.12
2018,5,27,17,0,765.0,72.0,1.2,21.3,414.0,53.3,40.54
2018,5,27,17,15,732.0,68.5,1.25,20.8,363.5,51.9,39.57
2018,5,27,17,30,699.0,65.0,1.3,20.3,313.0,50.47,38.53
2018,5,27,17,45,652.5,60.5,1.3,19.75,263.5,48.09,36.61
2018,5,27,18,0,606.0,56.0,1.3,19.2,214.0,41.76,31.13
2018,5,27,18,15,537.5,50.0,1.35,18.55,168.0,38.22,27.96
2018,5,27,18,30,469.0,44.0,1.4,17.9,122.0,34.62,24.54
2018,5,27,18,45,362.0,35.5,1.45,17.3,84.0,28.64,18.76
2018,5,27,19,0,255.0,27.0,1.5,16.7,46.0,22.52,10.17
2018,5,27,19,15,136.0,14.5,1.5,16.4,24.0,13.19,0.0
2018,5,27,19,30,17.0,2.0,1.5,16.1,2.0,0.0,0.0
2018,5,27,19,45,8.5,1.0,1.5,15.85,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,4,45,45.0,5.5,0.95,13.45,6.5,0.0,0.0
2018,5,28,5,0,90.0,11.0,0.9,13.5,13.0,57.14,0.0
2018,5,28,5,15,222.0,22.0,0.85,14.2,41.5,178.45,70.54
2018,5,28,5,30,354.0,33.0,0.8,14.9,70.0,294.77,229.91
2018,5,28,5,45,446.5,40.5,0.75,15.65,112.5,379.8,305.74
2018,5,28,6,0,539.0,48.0,0.7,16.4,155.0,471.89,380.73
2018,5,28,6,15,598.5,53.0,0.65,16.95,203.0,542.53,434.34
2018,5,28,6,30,658.0,58.0,0.6,17.5,251.0,611.55,483.7
2018,5,28,6,45,699.0,62.5,0.6,18.05,302.0,672.84,525.41
2018,5,28,7,0,740.0,67.0,0.6,18.6,353.0,734.81,565.73
2018,5,28,7,15,769.0,69.5,0.6,19.1,403.5,783.95,595.77
2018,5,28,7,30,798.0,72.0,0.6,19.6,454.0,832.3,624.45
2018,5,28,7,45,820.0,74.5,0.65,20.15,503.5,863.83,642.09
2018,5,28,8,0,842.0,77.0,0.7,20.7,553.0,902.77,664.51
2018,5,28,8,15,858.0,80.0,0.7,21.2,600.0,934.64,681.08
2018,5,28,8,30,874.0,83.0,0.7,21.7,647.0,964.11,696.0
2018,5,28,8,45,886.5,85.0,0.7,22.2,690.5,986.27,706.25
2018,5,28,9,0,899.0,87.0,0.7,22.7,734.0,1005.57,714.81
2018,5,28,9,15,908.0,89.0,0.7,23.0,772.5,1018.35,719.98
2018,5,28,9,30,917.0,91.0,0.7,23.3,811.0,1027.93,723.4
2018,5,28,9,45,923.5,92.5,0.75,23.65,844.0,1031.18,724.14
2018,5,28,10,0,930.0,94.0,0.8,24.0,877.0,1031.1,723.08
2018,5,28,10,15,935.5,95.5,0.85,24.2,904.5,1026.67,719.97
2018,5,28,10,30,941.0,97.0,0.9,24.4,932.0,1018.87,714.97
2018,5,28,10,45,944.5,98.0,0.9,24.6,952.5,1005.28,705.58
2018,5,28,11,0,948.0,99.0,0.9,24.8,973.0,988.46,694.39
2018,5,28,11,15,950.5,99.5,0.95,24.9,986.5,967.05,681.73
2018,5,28,11,30,953.0,100.0,1.0,25.0,1000.0,942.62,667.21
2018,5,28,11,45,954.0,101.0,1.05,25.1,1006.5,914.46,650.31
2018,5,28,12,0,955.0,102.0,1.1,25.2,1013.0,883.61,631.6
2018,5,28,12,15,952.5,102.5,1.1,25.2,1010.5,847.01,608.61
2018,5,28,12,30,950.0,103.0,1.1,25.2,1008.0,808.3,584.14
2018,5,28,12,45,946.0,104.0,1.15,25.25,998.5,767.02,558.26
2018,5,28,13,0,942.0,105.0,1.2,25.3,989.0,724.08,529.03
2018,5,28,13,15,938.0,105.0,1.2,25.25,972.5,678.84,496.97
2018,5,28,13,30,934.0,105.0,1.2,25.2,956.0,632.33,463.15
2018,5,28,13,45,929.0,104.0,1.2,25.2,933.0,583.39,426.59
2018,5,28,14,0,924.0,103.0,1.2,25.2,910.0,533.66,388.36
2018,5,28,14,15,917.0,102.0,1.2,25.15,880.5,482.46,347.97
2018,5,28,14,30,910.0,101.0,1.2,25.1,851.0,431.04,306.23
2018,5,28,14,45,901.0,100.0,1.25,25.05,816.0,378.95,263.1
2018,5,28,15,0,892.0,99.0,1.3,25.0,781.0,327.26,219.48
2018,5,28,15,15,881.0,96.5,1.3,25.0,740.5,274.63,175.09
2018,5,28,15,30,870.0,94.0,1.3,25.0,700.0,223.02,132.84
2018,5,28,15,45,855.0,92.0,1.3,24.6,655.5,172.46,95.27
2018,5,28,16,0,840.0,90.0,1.3,24.2,611.0,123.68,66.04
2018,5,28,16,15,820.5,87.0,1.3,23.9,562.5,66.24,50.44
2018,5,28,16,30,801.0,84.0,1.3,23.6,514.0,59.04,44.67
2018,5,28,16,45,775.5,80.5,1.3,23.3,464.0,58.0,44.02
2018,5,28,17,0,750.0,77.0,1.3,23.0,414.0,56.89,43.3
2018,5,28,17,15,717.5,73.0,1.35,22.35,364.0,55.27,42.19
2018,5,28,17,30,685.0,69.0,1.4,21.7,314.0,53.59,40.98
2018,5,28,17,45,639.5,64.0,1.45,21.1,264.5,46.5,35.01
2018,5,28,18,0,594.0,59.0,1.5,20.5,215.0,44.04,32.94
2018,5,28,18,15,526.5,52.0,1.6,19.85,169.0,39.77,29.15
2018,5,28,18,30,459.0,45.0,1.7,19.2,123.0,35.38,25.07
2018,5,28,18,45,354.5,36.5,1.75,18.6,85.0,29.45,19.37
2018,5,28,19,0,250.0,28.0,1.8,18.0,47.0,23.38,11.16
2018,5,28,19,15,138.0,16.0,1.85,17.7,25.5,14.55,0.0
2018,5,28,19,30,26.0,4.0,1.9,17.4,4.0,0.0,0.0
2018,5,28,19,45,13.0,2.0,1.9,17.15,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,29,4,45,45.5,5.5,2.15,13.9,6.5,0.0,0.0
2018,5,29,5,0,91.0,11.0,2.1,13.9,13.0,57.7,0.0
2018,5,29,5,15,224.0,22.5,2.0,14.35,42.5,180.73,78.39
2018,5,29,5,30,357.0,34.0,1.9,14.8,72.0,297.71,234.53
2018,5,29,5,45,449.5,41.5,1.85,15.25,115.0,383.14,312.29
2018,5,29,6,0,542.0,49.0,1.8,15.7,158.0,475.46,389.89
2018,5,29,6,15,602.0,54.5,1.75,16.15,206.5,547.36,446.61
2018,5,29,6,30,662.0,60.0,1.7,16.6,255.0,617.32,498.87
2018,5,29,6,45,703.0,64.5,1.7,17.1,306.5,678.84,542.54
2018,5,29,7,0,744.0,69.0,1.7,17.6,358.0,740.98,584.83
2018,5,29,7,15,773.0,72.5,1.7,18.15,409.0,791.59,617.23
2018,5,29,7,30,802.0,76.0,1.7,18.7,460.0,841.4,648.14
2018,5,29,7,45,823.0,79.5,1.7,19.25,510.0,882.67,672.37
2018,5,29,8,0,844.0,83.0,1.7,19.8,560.0,912.52,688.48
2018,5,29,8,15,861.0,85.0,1.7,20.1,607.5,944.03,706.26
2018,5,29,8,30,878.0,87.0,1.7,20.4,655.0,973.2,722.28
2018,5,29,8,45,890.5,89.0,1.75,20.7,698.5,995.34,734.33
2018,5,29,9,0,903.0,91.0,1.8,21.0,742.0,1014.61,744.64
2018,5,29,9,15,916.0,91.5,1.8,21.25,782.0,1029.61,751.73
2018,5,29,9,30,929.0,92.0,1.8,21.5,822.0,1041.48,756.95
2018,5,29,9,45,940.5,91.0,1.85,21.75,857.0,1046.91,758.95
2018,5,29,10,0,952.0,90.0,1.9,22.0,892.0,1049.02,759.05
2018,5,29,10,15,957.5,91.0,1.9,22.15,919.5,1043.97,754.4
2018,5,29,10,30,963.0,92.0,1.9,22.3,947.0,1035.51,747.81
2018,5,29,10,45,966.5,92.0,1.95,22.4,967.0,1020.71,738.17
2018,5,29,11,0,970.0,92.0,2.0,22.5,987.0,1002.64,726.57
2018,5,29,11,15,971.5,93.5,2.0,22.55,1000.5,981.02,712.31
2018,5,29,11,30,973.0,95.0,2.0,22.6,1014.0,956.31,696.13
2018,5,29,11,45,973.5,95.5,2.05,22.65,1020.0,926.85,677.44
2018,5,29,12,0,974.0,96.0,2.1,22.7,1026.0,894.69,656.9
2018,5,29,12,15,973.5,96.0,2.15,22.6,1025.0,858.75,634.08
2018,5,29,12,30,973.0,96.0,2.2,22.5,1024.0,820.53,609.52
2018,5,29,12,45,970.5,96.5,2.2,22.45,1015.0,779.17,582.08
2018,5,29,13,0,968.0,97.0,2.2,22.4,1006.0,735.99,551.52
2018,5,29,13,15,965.5,96.0,2.25,22.2,990.0,689.92,518.28
2018,5,29,13,30,963.0,95.0,2.3,22.0,974.0,642.42,483.01
2018,5,29,13,45,959.0,94.5,2.3,21.85,951.5,593.23,445.11
2018,5,29,14,0,955.0,94.0,2.3,21.7,929.0,543.1,405.35
2018,5,29,14,15,949.0,93.5,2.3,21.45,900.0,491.33,363.32
2018,5,29,14,30,943.0,93.0,2.3,21.2,871.0,439.2,319.75
2018,5,29,14,45,934.0,91.5,2.35,20.95,835.0,385.18,273.79
2018,5,29,15,0,925.0,90.0,2.4,20.7,799.0,331.55,227.3
2018,5,29,15,15,914.5,88.5,2.4,20.7,758.5,278.16,180.81
2018,5,29,15,30,904.0,87.0,2.4,20.7,718.0,225.71,136.53
2018,5,29,15,45,889.5,85.5,2.4,20.0,673.0,173.9,96.94
2018,5,29,16,0,875.0,84.0,2.4,19.3,628.0,123.8,65.96
2018,5,29,16,15,854.5,83.0,2.4,18.8,579.5,75.79,50.0
2018,5,29,16,30,834.0,82.0,2.4,18.3,531.0,57.9,44.69
2018,5,29,16,45,808.5,79.5,2.4,17.75,480.5,57.5,44.63
2018,5,29,17,0,783.0,77.0,2.4,17.2,430.0,57.09,44.54
2018,5,29,17,15,748.0,73.5,2.4,16.6,378.0,55.82,43.7
2018,5,29,17,30,713.0,70.0,2.4,16.0,326.0,54.52,42.8
2018,5,29,17,45,663.0,65.5,2.4,15.35,275.0,47.71,36.95
2018,5,29,18,0,613.0,61.0,2.4,14.7,224.0,45.67,35.21
2018,5,29,18,15,543.0,54.5,2.4,14.2,176.5,41.86,31.74
2018,5,29,18,30,473.0,48.0,2.4,13.7,129.0,37.99,28.01
2018,5,29,18,45,364.0,39.0,2.4,13.2,89.5,31.69,21.84
2018,5,29,19,0,255.0,30.0,2.4,12.7,50.0,25.24,13.29
2018,5,29,19,15,140.5,17.5,2.35,12.4,27.5,15.92,0.0
2018,5,29,19,30,26.0,5.0,2.3,12.1,5.0,0.0,0.0
2018,5,29,19,45,13.0,2.5,2.3,11.85,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,30,4,45,20.0,5.5,2.5,9.7,6.0,0.0,0.0
2018,5,30,5,0,40.0,11.0,2.5,9.7,12.0,30.99,0.0
2018,5,30,5,15,132.5,26.0,2.5,9.9,38.5,134.69,62.58
2018,5,30,5,30,225.0,41.0,2.5,10.1,65.0,226.31,181.62
2018,5,30,5,45,316.5,49.5,2.5,10.25,102.5,302.85,253.08
2018,5,30,6,0,408.0,58.0,2.5,10.4,140.0,392.63,331.68
2018,5,30,6,15,431.5,69.5,2.55,10.75,178.0,440.2,372.47
2018,5,30,6,30,455.0,81.0,2.6,11.1,216.0,481.73,406.81
2018,5,30,6,45,477.5,94.5,2.6,11.4,259.5,531.42,445.5
2018,5,30,7,0,500.0,108.0,2.6,11.7,303.0,581.1,482.74
2018,5,30,7,15,546.5,115.5,2.6,12.1,355.5,652.32,535.19
2018,5,30,7,30,593.0,123.0,2.6,12.5,408.0,716.77,580.75
2018,5,30,7,45,627.5,127.5,2.6,12.85,457.5,766.74,614.54
2018,5,30,8,0,662.0,132.0,2.6,13.2,507.0,815.88,647.11
2018,5,30,8,15,709.5,131.5,2.55,13.55,564.0,870.37,682.44
2018,5,30,8,30,757.0,131.0,2.5,13.9,621.0,923.7,716.07
2018,5,30,8,45,805.5,123.0,2.5,14.25,676.0,962.17,739.29
2018,5,30,9,0,854.0,115.0,2.5,14.6,731.0,1004.65,765.08
2018,5,30,9,15,749.0,172.5,2.5,14.8,734.0,971.85,740.22
2018,5,30,9,30,644.0,230.0,2.5,15.0,737.0,925.17,706.72
2018,5,30,9,45,645.5,243.0,2.5,15.25,769.0,933.82,710.87
2018,5,30,10,0,647.0,256.0,2.5,15.5,801.0,939.48,712.53
2018,5,30,10,15,749.0,209.0,2.45,15.6,859.5,980.54,739.29
2018,5,30,10,30,851.0,162.0,2.4,15.7,918.0,1009.65,756.65
2018,5,30,10,45,890.5,143.0,2.4,15.85,950.0,999.5,748.45
2018,5,30,11,0,930.0,124.0,2.4,16.0,982.0,997.4,746.15
2018,5,30,11,15,933.0,125.0,2.4,16.0,996.5,976.85,732.02
2018,5,30,11,30,936.0,126.0,2.4,16.0,1011.0,953.29,716.11
2018,5,30,11,45,937.0,126.5,2.4,16.05,1017.5,924.68,696.71
2018,5,30,12,0,938.0,127.0,2.4,16.1,1024.0,893.46,675.55
2018,5,30,12,15,938.0,128.0,2.4,16.1,1024.0,859.43,652.54
2018,5,30,12,30,938.0,129.0,2.4,16.1,1024.0,823.18,627.9
2018,5,30,12,45,935.5,129.0,2.4,16.1,1015.0,782.26,599.43
2018,5,30,13,0,933.0,129.0,2.4,16.1,1006.0,739.65,567.86
2018,5,30,13,15,929.5,129.0,2.4,15.95,990.5,694.88,534.32
2018,5,30,13,30,926.0,129.0,2.4,15.8,975.0,648.82,498.97
2018,5,30,13,45,919.5,130.0,2.4,15.7,952.5,600.79,461.07
2018,5,30,14,0,913.0,131.0,2.4,15.6,930.0,552.06,421.58
2018,5,30,14,15,904.0,130.0,2.4,15.35,899.5,500.3,378.94
2018,5,30,14,30,895.0,129.0,2.4,15.1,869.0,448.53,335.09
2018,5,30,14,45,878.0,129.5,2.4,14.85,830.0,395.32,289.24
2018,5,30,15,0,861.0,130.0,2.4,14.6,791.0,336.61,238.53
2018,5,30,15,15,845.0,126.5,2.4,14.6,747.0,282.87,191.46
2018,5,30,15,30,829.0,123.0,2.4,14.6,703.0,230.82,147.07
2018,5,30,15,45,814.5,119.5,2.4,14.05,659.0,180.84,107.94
2018,5,30,16,0,800.0,116.0,2.4,13.5,615.0,132.75,76.95
2018,5,30,16,15,753.5,115.5,2.4,13.2,556.0,80.3,54.63
2018,5,30,16,30,707.0,115.0,2.4,12.9,497.0,72.5,58.52
2018,5,30,16,45,620.0,119.5,2.4,12.6,431.0,77.77,63.45
2018,5,30,17,0,533.0,124.0,2.4,12.3,365.0,84.24,69.47
2018,5,30,17,15,411.5,125.0,2.4,12.0,298.0,85.9,71.26
2018,5,30,17,30,290.0,126.0,2.4,11.7,231.0,92.72,77.61
2018,5,30,17,45,370.0,102.0,2.35,11.4,214.5,73.19,60.39
2018,5,30,18,0,450.0,78.0,2.3,11.1,198.0,57.62,46.5
2018,5,30,18,15,399.0,68.5,2.3,10.75,158.5,51.46,40.84
2018,5,30,18,30,348.0,59.0,2.3,10.4,119.0,45.07,34.74
2018,5,30,18,45,248.0,47.0,2.3,10.1,83.0,36.4,26.31
2018,5,30,19,0,148.0,35.0,2.3,9.8,47.0,27.5,15.61
2018,5,30,19,15,78.0,19.5,2.3,9.7,25.5,17.74,0.0
2018,5,30,19,30,8.0,4.0,2.3,9.6,4.0,3.64,0.0
2018,5,30,19,45,4.0,2.0,2.3,9.5,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,31,4,45,22.5,6.0,2.0,8.65,6.5,0.0,0.0
2018,5,31,5,0,45.0,12.0,2.0,8.7,13.0,34.53,0.0
2018,5,31,5,15,151.0,26.0,2.0,8.95,40.5,145.59,72.27
2018,5,31,5,30,257.0,40.0,2.0,9.2,68.0,244.2,196.98
2018,5,31,5,45,326.5,50.0,2.0,9.4,104.0,310.13,259.42
2018,5,31,6,0,396.0,60.0,2.0,9.6,140.0,386.48,326.54
2018,5,31,6,15,283.0,86.0,2.0,10.0,151.0,347.37,294.05
2018,5,31,6,30,170.0,112.0,2.0,10.4,162.0,271.08,229.36
2018,5,31,6,45,217.0,130.0,2.0,10.8,206.5,349.43,294.47
2018,5,31,7,0,264.0,148.0,2.0,11.2,251.0,415.35,347.12
2018,5,31,7,15,239.0,170.5,2.0,11.65,273.5,426.02,352.73
2018,5,31,7,30,214.0,193.0,2.0,12.1,296.0,416.37,342.71
2018,5,31,7,45,172.5,221.5,1.95,12.55,310.0,413.68,337.23
2018,5,31,8,0,131.0,250.0,1.9,13.0,324.0,407.88,329.27
2018,5,31,8,15,109.0,262.0,1.9,13.35,327.0,398.16,319.52
2018,5,31,8,30,87.0,274.0,1.9,13.7,330.0,369.1,295.06
2018,5,31,8,45,109.0,298.5,1.9,14.1,374.0,433.94,344.16
2018,5,31,9,0,131.0,323.0,1.9,14.5,418.0,479.84,377.55
2018,5,31,9,15,156.5,347.0,1.9,14.8,466.0,527.84,412.26
2018,5,31,9,30,182.0,371.0,1.9,15.1,514.0,574.75,445.51
2018,5,31,9,45,320.0,347.0,1.9,15.35,611.5,697.8,536.41
2018,5,31,10,0,458.0,323.0,1.9,15.6,709.0,817.27,620.6
2018,5,31,10,15,649.0,240.5,1.95,15.75,807.0,914.86,690.47
2018,5,31,10,30,840.0,158.0,2.0,15.9,905.0,995.38,742.74
2018,5,31,10,45,874.0,142.0,2.0,16.1,935.0,983.34,732.6
2018,5,31,11,0,908.0,126.0,2.0,16.3,965.0,979.39,729.0
2018,5,31,11,15,920.0,122.5,2.0,16.35,983.0,963.32,717.83
2018,5,31,11,30,932.0,119.0,2.0,16.4,1001.0,944.03,704.73
2018,5,31,11,45,934.0,119.5,2.0,16.5,1008.0,916.59,686.15
2018,5,31,12,0,936.0,120.0,2.0,16.6,1015.0,886.5,665.85
2018,5,31,12,15,935.0,120.5,2.0,16.6,1014.0,851.52,642.43
2018,5,31,12,30,934.0,121.0,2.0,16.6,1013.0,814.42,617.46
2018,5,31,12,45,931.0,121.5,2.0,16.6,1004.0,773.9,589.79
2018,5,31,13,0,928.0,122.0,2.0,16.6,995.0,731.72,558.8
2018,5,31,13,15,925.5,120.5,2.0,16.55,979.0,686.78,525.28
2018,5,31,13,30,923.0,119.0,2.0,16.5,963.0,640.49,489.94
2018,5,31,13,45,919.5,117.5,2.0,16.5,941.0,592.5,452.26
2018,5,31,14,0,916.0,116.0,2.0,16.5,919.0,543.59,412.82
2018,5,31,14,15,909.5,115.0,2.0,16.35,890.0,493.0,371.2
2018,5,31,14,30,903.0,114.0,2.0,16.2,861.0,442.15,328.17
2018,5,31,14,45,894.5,112.0,2.0,16.05,826.0,389.85,283.0
2018,5,31,15,0,886.0,110.0,2.0,15.9,791.0,337.9,237.37
2018,5,31,15,15,874.0,108.0,2.0,15.9,750.5,285.69,191.51
2018,5,31,15,30,862.0,106.0,2.0,15.9,710.0,234.58,147.82
2018,5,31,15,45,848.0,102.5,2.0,15.55,665.0,174.44,100.51
2018,5,31,16,0,834.0,99.0,2.0,15.2,620.0,124.72,68.19
2018,5,31,16,15,815.5,96.0,2.0,14.9,572.5,77.21,50.0
2018,5,31,16,30,797.0,93.0,2.0,14.6,525.0,65.18,51.74
2018,5,31,16,45,772.0,89.0,2.0,14.35,474.5,64.04,50.99
2018,5,31,17,0,747.0,85.0,2.0,14.1,424.0,62.8,50.14
2018,5,31,17,15,712.5,80.5,2.0,13.7,373.0,55.47,43.9
2018,5,31,17,30,678.0,76.0,2.0,13.3,322.0,53.83,42.65
2018,5,31,17,45,629.5,71.0,1.95,12.95,272.0,51.65,40.85
2018,5,31,18,0,581.0,66.0,1.9,12.6,222.0,49.43,38.91
2018,5,31,18,15,511.5,58.5,1.85,12.1,175.0,44.98,34.84
2018,5,31,18,30,442.0,51.0,1.8,11.6,128.0,40.39,30.45
2018,5,31,18,45,337.0,41.5,1.75,11.1,89.5,33.77,23.96
2018,5,31,19,0,232.0,32.0,1.7,10.6,51.0,25.19,14.1
2018,5,31,19,15,127.5,18.5,1.7,10.35,28.0,16.83,0.0
2018,5,31,19,30,23.0,5.0,1.7,10.1,5.0,4.55,0.0
2018,5,31,19,45,11.5,2.5,1.7,9.8,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,1,4,45,40.0,6.0,1.6,8.6,7.0,0.0,0.0
2018,6,1,5,0,80.0,12.0,1.6,8.8,14.0,52.92,0.0
2018,6,1,5,15,206.0,24.0,1.55,9.5,43.5,173.57,90.84
2018,6,1,5,30,332.0,36.0,1.5,10.2,73.0,284.51,228.8
2018,6,1,5,45,425.5,43.5,1.4,10.85,115.0,369.99,306.13
2018,6,1,6,0,519.0,51.0,1.3,11.5,157.0,462.24,383.7
2018,6,1,6,15,580.0,57.0,1.3,12.1,205.5,534.79,441.38
2018,6,1,6,30,641.0,63.0,1.3,12.7,254.0,610.57,498.37
2018,6,1,6,45,684.5,67.0,1.25,13.25,304.5,667.34,538.08
2018,6,1,7,0,728.0,71.0,1.2,13.8,355.0,730.44,580.63
2018,6,1,7,15,758.5,74.5,1.15,14.3,406.5,781.94,613.17
2018,6,1,7,30,789.0,78.0,1.1,14.8,458.0,832.75,644.13
2018,6,1,7,45,812.0,80.5,1.1,15.3,507.5,874.31,668.55
2018,6,1,8,0,835.0,83.0,1.1,15.8,557.0,914.2,691.42
2018,6,1,8,15,852.0,85.0,1.05,16.25,604.0,935.99,701.18
2018,6,1,8,30,869.0,87.0,1.0,16.7,651.0,965.1,715.82
2018,6,1,8,45,882.5,89.0,1.0,17.15,694.5,988.22,727.24
2018,6,1,9,0,896.0,91.0,1.0,17.6,738.0,1008.51,736.91
2018,6,1,9,15,908.0,91.0,0.95,17.95,777.0,1022.0,741.57
2018,6,1,9,30,920.0,91.0,0.9,18.3,816.0,1032.42,744.43
2018,6,1,9,45,930.5,90.5,0.9,18.65,850.0,1037.57,745.23
2018,6,1,10,0,941.0,90.0,0.9,19.0,884.0,1039.44,744.21
2018,6,1,10,15,946.5,91.0,0.95,19.3,911.5,1034.63,740.46
2018,6,1,10,30,952.0,92.0,1.0,19.6,939.0,1026.46,734.82
2018,6,1,10,45,956.0,92.5,1.0,19.9,959.5,1012.97,725.03
2018,6,1,11,0,960.0,93.0,1.0,20.2,980.0,996.22,713.39
2018,6,1,11,15,962.0,93.5,1.05,20.4,993.5,974.43,699.93
2018,6,1,11,30,964.0,94.0,1.1,20.6,1007.0,949.61,684.59
2018,6,1,11,45,964.5,94.5,1.15,20.75,1013.0,920.6,666.65
2018,6,1,12,0,965.0,95.0,1.2,20.9,1019.0,888.91,646.91
2018,6,1,12,15,964.0,95.5,1.25,20.95,1017.5,853.52,624.83
2018,6,1,12,30,963.0,96.0,1.3,21.0,1016.0,815.89,601.05
2018,6,1,12,45,959.5,96.5,1.35,21.1,1006.5,774.38,574.28
2018,6,1,13,0,956.0,97.0,1.4,21.2,997.0,731.16,544.57
2018,6,1,13,15,952.5,97.0,1.45,21.15,981.5,685.99,512.33
2018,6,1,13,30,949.0,97.0,1.5,21.1,966.0,639.45,478.15
2018,6,1,13,45,944.5,96.0,1.55,21.1,943.0,590.41,441.01
2018,6,1,14,0,940.0,95.0,1.6,21.1,920.0,540.49,402.02
2018,6,1,14,15,934.0,94.0,1.65,21.0,891.0,489.23,360.9
2018,6,1,14,30,928.0,93.0,1.7,20.9,862.0,437.64,318.21
2018,6,1,14,45,919.5,92.0,1.7,20.8,827.0,385.06,273.53
2018,6,1,15,0,911.0,91.0,1.7,20.7,792.0,332.81,228.33
2018,6,1,15,15,900.5,89.0,1.7,20.7,752.0,279.9,182.55
2018,6,1,15,30,890.0,87.0,1.7,20.7,712.0,227.94,138.72
2018,6,1,15,45,876.0,85.0,1.75,20.4,667.5,176.66,99.05
2018,6,1,16,0,862.0,83.0,1.8,20.1,623.0,127.04,67.34
2018,6,1,16,15,844.0,80.0,1.8,19.8,574.5,78.49,48.65
2018,6,1,16,30,826.0,77.0,1.8,19.5,526.0,63.56,49.31
2018,6,1,16,45,802.5,74.5,1.8,19.2,476.5,53.69,41.05
2018,6,1,17,0,779.0,72.0,1.8,18.9,427.0,53.13,40.78
2018,6,1,17,15,747.5,68.0,1.8,18.3,376.0,51.34,39.47
2018,6,1,17,30,716.0,64.0,1.8,17.7,325.0,49.47,38.06
2018,6,1,17,45,672.0,60.0,1.8,17.1,275.5,47.46,36.46
2018,6,1,18,0,628.0,56.0,1.8,16.5,226.0,41.56,31.33
2018,6,1,18,15,563.0,50.0,1.85,15.8,179.0,37.99,28.13
2018,6,1,18,30,498.0,44.0,1.9,15.1,132.0,34.34,24.69
2018,6,1,18,45,396.0,36.5,1.9,14.4,93.0,29.21,19.71
2018,6,1,19,0,294.0,29.0,1.9,13.7,54.0,24.02,13.22
2018,6,1,19,15,166.5,17.0,1.9,13.45,29.5,15.46,0.0
2018,6,1,19,30,39.0,5.0,1.9,13.2,5.0,4.55,0.0
2018,6,1,19,45,19.5,2.5,1.9,12.95,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,2,4,45,57.5,6.0,1.75,13.3,7.5,0.0,0.0
2018,6,2,5,0,115.0,12.0,1.7,13.4,15.0,71.32,0.0
2018,6,2,5,15,253.5,22.0,1.6,14.1,45.5,199.56,106.82
2018,6,2,5,30,392.0,32.0,1.5,14.8,76.0,317.46,251.14
2018,6,2,5,45,478.5,39.0,1.35,15.45,118.5,399.26,324.14
2018,6,2,6,0,565.0,46.0,1.2,16.1,161.0,487.76,396.51
2018,6,2,6,15,621.0,50.5,1.2,16.75,209.0,551.29,445.54
2018,6,2,6,30,677.0,55.0,1.2,17.4,257.0,623.21,498.19
2018,6,2,6,45,715.5,59.0,1.15,18.05,307.5,682.38,538.37
2018,6,2,7,0,754.0,63.0,1.1,18.7,358.0,742.08,577.04
2018,6,2,7,15,781.5,66.0,1.1,19.3,408.5,790.98,607.27
2018,6,2,7,30,809.0,69.0,1.1,19.9,459.0,839.04,636.06
2018,6,2,7,45,830.0,71.5,1.1,20.5,508.5,870.08,652.69
2018,6,2,8,0,851.0,74.0,1.1,21.1,558.0,908.44,674.0
2018,6,2,8,15,867.0,76.5,1.15,21.55,605.0,940.01,691.64
2018,6,2,8,30,883.0,79.0,1.2,22.0,652.0,969.19,707.67
2018,6,2,8,45,895.0,80.5,1.2,22.4,695.0,990.57,717.96
2018,6,2,9,0,907.0,82.0,1.2,22.8,738.0,1009.09,726.54
2018,6,2,9,15,914.0,85.0,1.2,23.15,776.0,1021.33,731.41
2018,6,2,9,30,921.0,88.0,1.2,23.5,814.0,1030.33,734.45
2018,6,2,9,45,924.5,91.5,1.25,23.8,846.5,1033.05,734.82
2018,6,2,10,0,928.0,95.0,1.3,24.1,879.0,1032.39,733.3
2018,6,2,10,15,934.0,96.0,1.3,24.4,906.5,1028.14,728.87
2018,6,2,10,30,940.0,97.0,1.3,24.7,934.0,1020.54,722.57
2018,6,2,10,45,944.0,98.0,1.3,24.95,954.5,1007.69,713.34
2018,6,2,11,0,948.0,99.0,1.3,25.2,975.0,991.59,702.28
2018,6,2,11,15,950.5,99.0,1.3,25.4,988.5,969.95,688.04
2018,6,2,11,30,953.0,99.0,1.3,25.6,1002.0,945.32,672.06
2018,6,2,11,45,954.0,99.5,1.3,25.8,1008.5,916.99,653.8
2018,6,2,12,0,955.0,100.0,1.3,26.0,1015.0,885.99,633.86
2018,6,2,12,15,955.0,99.5,1.35,26.05,1013.5,850.8,612.18
2018,6,2,12,30,955.0,99.0,1.4,26.1,1012.0,813.37,588.85
2018,6,2,12,45,953.5,98.5,1.4,26.15,1003.5,772.76,562.64
2018,6,2,13,0,952.0,98.0,1.4,26.2,995.0,730.33,533.61
2018,6,2,13,15,948.5,97.5,1.45,26.15,979.0,684.96,501.88
2018,6,2,13,30,945.0,97.0,1.5,26.1,963.0,638.26,468.26
2018,6,2,13,45,940.0,97.0,1.5,26.05,940.5,589.98,432.15
2018,6,2,14,0,935.0,97.0,1.5,26.0,918.0,540.85,394.34
2018,6,2,14,15,928.5,96.0,1.55,25.9,889.0,489.64,354.18
2018,6,2,14,30,922.0,95.0,1.6,25.8,860.0,438.15,312.53
2018,6,2,14,45,913.5,93.0,1.6,25.65,824.5,385.16,268.57
2018,6,2,15,0,905.0,91.0,1.6,25.5,789.0,332.52,224.07
2018,6,2,15,15,894.5,89.5,1.6,25.5,749.5,280.32,179.72
2018,6,2,15,30,884.0,88.0,1.6,25.5,710.0,229.05,137.21
2018,6,2,15,45,870.5,85.5,1.6,25.1,665.5,177.81,98.18
2018,6,2,16,0,857.0,83.0,1.6,24.7,621.0,128.19,66.73
2018,6,2,16,15,839.0,81.0,1.6,24.4,573.5,80.57,48.37
2018,6,2,16,30,821.0,79.0,1.6,24.1,526.0,55.48,41.53
2018,6,2,16,45,797.5,75.5,1.6,23.75,476.0,54.3,40.78
2018,6,2,17,0,774.0,72.0,1.6,23.4,426.0,53.04,39.92
2018,6,2,17,15,742.5,68.5,1.6,22.75,375.5,51.64,38.98
2018,6,2,17,30,711.0,65.0,1.6,22.1,325.0,50.18,37.96
2018,6,2,17,45,667.0,60.5,1.6,21.4,275.5,47.79,36.08
2018,6,2,18,0,623.0,56.0,1.6,20.7,226.0,41.48,30.69
2018,6,2,18,15,558.0,50.5,1.65,20.05,179.5,38.32,27.9
2018,6,2,18,30,493.0,45.0,1.7,19.4,133.0,35.12,24.9
2018,6,2,18,45,392.5,37.0,1.7,18.7,93.5,29.58,19.66
2018,6,2,19,0,292.0,29.0,1.7,18.0,54.0,23.93,13.07
2018,6,2,19,15,165.5,17.5,1.75,17.8,30.0,15.92,0.0
2018,6,2,19,30,39.0,6.0,1.8,17.6,6.0,5.46,0.0
2018,6,2,19,45,19.5,3.0,1.8,17.35,3.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,3,4,45,53.5,6.0,1.75,15.05,7.5,0.0,0.0
2018,6,3,5,0,107.0,12.0,1.7,15.2,15.0,67.13,0.0
2018,6,3,5,15,243.5,22.5,1.6,15.8,45.5,194.76,106.52
2018,6,3,5,30,380.0,33.0,1.5,16.4,76.0,311.22,245.05
2018,6,3,5,45,468.0,40.0,1.4,17.05,118.5,393.68,318.06
2018,6,3,6,0,556.0,47.0,1.3,17.7,161.0,482.87,390.98
2018,6,3,6,15,612.5,52.5,1.25,18.35,209.5,552.65,444.28
2018,6,3,6,30,669.0,58.0,1.2,19.0,258.0,620.87,493.46
2018,6,3,6,45,707.5,62.5,1.2,19.6,308.5,680.51,534.38
2018,6,3,7,0,746.0,67.0,1.2,20.2,359.0,740.67,573.91
2018,6,3,7,15,774.0,70.0,1.2,20.7,409.5,789.82,604.51
2018,6,3,7,30,802.0,73.0,1.2,21.2,460.0,838.14,633.69
2018,6,3,7,45,822.5,76.0,1.2,21.7,509.5,878.38,656.68
2018,6,3,8,0,843.0,79.0,1.2,22.2,559.0,907.36,671.89
2018,6,3,8,15,859.0,81.5,1.2,22.55,605.5,938.7,688.95
2018,6,3,8,30,875.0,84.0,1.2,22.9,652.0,967.67,704.25
2018,6,3,8,45,886.0,86.5,1.25,23.25,695.0,989.1,715.54
2018,6,3,9,0,897.0,89.0,1.3,23.6,738.0,1007.64,725.13
2018,6,3,9,15,907.0,90.5,1.35,23.8,776.5,1020.97,731.98
2018,6,3,9,30,917.0,92.0,1.4,24.0,815.0,1031.18,737.04
2018,6,3,9,45,924.0,93.0,1.45,24.2,848.0,1034.57,738.02
2018,6,3,10,0,931.0,94.0,1.5,24.4,881.0,1034.68,737.17
2018,6,3,10,15,936.5,95.0,1.5,24.55,908.0,1029.97,732.85
2018,6,3,10,30,942.0,96.0,1.5,24.7,935.0,1021.92,726.66
2018,6,3,10,45,945.5,97.0,1.5,24.85,955.5,1008.64,717.37
2018,6,3,11,0,949.0,98.0,1.5,25.0,976.0,992.11,706.24
2018,6,3,11,15,951.5,99.0,1.5,25.1,990.0,971.5,692.81
2018,6,3,11,30,954.0,100.0,1.5,25.2,1004.0,947.85,677.55
2018,6,3,11,45,954.5,100.5,1.55,25.25,1010.0,919.09,659.88
2018,6,3,12,0,955.0,101.0,1.6,25.3,1016.0,887.69,640.44
2018,6,3,12,15,955.5,100.0,1.6,25.3,1015.0,852.49,617.96
2018,6,3,12,30,956.0,99.0,1.6,25.3,1014.0,815.03,593.89
2018,6,3,12,45,955.0,98.5,1.65,25.25,1006.0,774.81,568.37
2018,6,3,13,0,954.0,98.0,1.7,25.2,998.0,732.71,539.92
