Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,13,15,946.0,101.0,1.7,25.05,981.0,687.31,507.49
2018,6,3,13,30,938.0,104.0,1.7,24.9,964.0,640.87,473.49
2018,6,3,13,45,874.5,139.5,1.75,24.75,926.0,588.28,434.07
2018,6,3,14,0,811.0,175.0,1.8,24.6,888.0,537.5,395.28
2018,6,3,14,15,762.0,194.5,1.8,24.4,847.0,482.95,353.17
2018,6,3,14,30,713.0,214.0,1.8,24.2,806.0,435.55,315.58
2018,6,3,14,45,813.0,152.0,1.85,23.95,800.5,389.36,276.01
2018,6,3,15,0,913.0,90.0,1.9,23.7,795.0,335.52,228.32
2018,6,3,15,15,903.0,88.0,1.9,23.7,755.0,282.69,182.98
2018,6,3,15,30,893.0,86.0,1.9,23.7,715.0,230.76,139.44
2018,6,3,15,45,880.0,83.5,1.9,23.05,670.5,179.17,99.69
2018,6,3,16,0,867.0,81.0,1.9,22.4,626.0,129.15,67.43
2018,6,3,16,15,851.0,78.5,1.9,22.0,579.0,80.77,47.89
2018,6,3,16,30,835.0,76.0,1.9,21.6,532.0,62.95,48.34
2018,6,3,16,45,813.0,73.0,1.9,21.2,482.5,52.62,39.78
2018,6,3,17,0,791.0,70.0,1.9,20.8,433.0,51.66,39.17
2018,6,3,17,15,760.5,66.5,1.9,20.15,382.0,50.19,38.15
2018,6,3,17,30,730.0,63.0,1.9,19.5,331.0,48.66,37.05
2018,6,3,17,45,688.0,58.5,1.9,18.9,281.0,46.19,35.07
2018,6,3,18,0,646.0,54.0,1.9,18.3,231.0,43.66,32.94
2018,6,3,18,15,582.5,49.0,1.85,17.6,184.5,37.14,27.18
2018,6,3,18,30,519.0,44.0,1.8,16.9,138.0,34.28,24.47
2018,6,3,18,45,419.5,36.5,1.8,16.2,97.5,29.13,19.53
2018,6,3,19,0,320.0,29.0,1.8,15.5,57.0,23.89,13.4
2018,6,3,19,15,183.0,17.5,1.8,15.15,31.5,14.58,0.0
2018,6,3,19,30,46.0,6.0,1.8,14.8,6.0,5.46,0.0
2018,6,3,19,45,23.0,3.0,1.8,14.45,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,4,4,45,51.0,6.0,2.0,11.45,7.5,0.0,0.0
2018,6,4,5,0,102.0,12.0,2.0,11.5,15.0,64.52,0.0
2018,6,4,5,15,236.5,23.5,2.0,11.85,46.0,192.07,109.48
2018,6,4,5,30,371.0,35.0,2.0,12.2,77.0,307.78,247.07
2018,6,4,5,45,460.0,42.5,2.0,12.5,120.0,391.6,323.32
2018,6,4,6,0,549.0,50.0,2.0,12.8,163.0,482.03,400.35
2018,6,4,6,15,608.0,55.0,2.05,13.25,211.5,552.85,457.17
2018,6,4,6,30,667.0,60.0,2.1,13.7,260.0,621.82,509.93
2018,6,4,6,45,707.5,64.5,2.1,14.15,311.5,683.1,554.28
2018,6,4,7,0,748.0,69.0,2.1,14.6,363.0,745.0,597.32
2018,6,4,7,15,777.5,72.5,2.05,14.95,414.5,796.21,630.91
2018,6,4,7,30,807.0,76.0,2.0,15.3,466.0,846.66,662.96
2018,6,4,7,45,828.5,79.0,2.0,15.7,516.0,887.95,688.12
2018,6,4,8,0,850.0,82.0,2.0,16.1,566.0,917.88,705.07
2018,6,4,8,15,867.0,85.0,2.0,16.45,614.5,950.89,724.15
2018,6,4,8,30,884.0,88.0,2.0,16.8,663.0,981.52,741.37
2018,6,4,8,45,896.5,90.0,1.95,17.15,706.5,1003.87,752.34
2018,6,4,9,0,909.0,92.0,1.9,17.5,750.0,1023.35,761.44
2018,6,4,9,15,918.5,94.5,1.95,17.8,789.5,1037.36,768.54
2018,6,4,9,30,928.0,97.0,2.0,18.1,829.0,1048.15,773.71
2018,6,4,9,45,934.5,99.0,2.0,18.35,862.5,1052.05,774.06
2018,6,4,10,0,941.0,101.0,2.0,18.6,896.0,1052.59,772.47
2018,6,4,10,15,947.0,101.5,2.0,18.75,923.5,1047.64,767.83
2018,6,4,10,30,953.0,102.0,2.0,18.9,951.0,1039.33,761.24
2018,6,4,10,45,957.5,103.0,2.0,19.05,972.5,1026.72,752.06
2018,6,4,11,0,962.0,104.0,2.0,19.2,994.0,1010.81,740.92
2018,6,4,11,15,964.5,104.5,2.05,19.25,1008.0,989.33,727.17
2018,6,4,11,30,967.0,105.0,2.1,19.3,1022.0,964.8,711.47
2018,6,4,11,45,968.0,104.5,2.1,19.3,1027.5,935.12,691.97
2018,6,4,12,0,969.0,104.0,2.1,19.3,1033.0,902.78,670.69
2018,6,4,12,15,967.5,104.5,2.1,19.3,1031.5,866.83,646.93
2018,6,4,12,30,966.0,105.0,2.1,19.3,1030.0,828.68,621.55
2018,6,4,12,45,964.0,104.5,2.15,19.3,1021.0,787.3,594.16
2018,6,4,13,0,962.0,104.0,2.2,19.3,1012.0,744.12,563.74
2018,6,4,13,15,959.5,103.5,2.2,19.2,996.5,698.97,530.42
2018,6,4,13,30,957.0,103.0,2.2,19.1,981.0,652.39,495.2
2018,6,4,13,45,953.5,101.5,2.2,19.05,958.5,603.21,457.03
2018,6,4,14,0,950.0,100.0,2.2,19.0,936.0,553.05,417.03
2018,6,4,14,15,943.5,99.0,2.2,18.8,906.5,501.16,374.77
2018,6,4,14,30,937.0,98.0,2.2,18.6,877.0,448.97,331.02
2018,6,4,14,45,929.0,96.5,2.25,18.45,842.0,395.8,285.45
2018,6,4,15,0,921.0,95.0,2.3,18.3,807.0,342.89,239.21
2018,6,4,15,15,910.5,93.0,2.3,18.3,766.5,289.51,192.35
2018,6,4,15,30,900.0,91.0,2.3,18.3,726.0,237.06,147.36
2018,6,4,15,45,885.0,89.5,2.3,17.75,681.0,185.47,106.67
2018,6,4,16,0,870.0,88.0,2.3,17.2,636.0,135.63,73.7
2018,6,4,16,15,849.0,86.0,2.3,16.85,587.0,87.18,53.33
2018,6,4,16,30,828.0,84.0,2.3,16.5,538.0,58.89,45.84
2018,6,4,16,45,802.0,82.5,2.3,16.15,488.0,59.27,46.44
2018,6,4,17,0,776.0,81.0,2.3,15.8,438.0,59.7,47.06
2018,6,4,17,15,739.5,78.0,2.25,15.3,386.0,58.94,46.65
2018,6,4,17,30,703.0,75.0,2.2,14.8,334.0,52.98,41.62
2018,6,4,17,45,650.5,70.5,2.2,14.35,282.5,51.11,40.12
2018,6,4,18,0,598.0,66.0,2.2,13.9,231.0,49.21,38.51
2018,6,4,18,15,526.0,59.5,2.2,13.4,183.5,45.56,35.2
2018,6,4,18,30,454.0,53.0,2.2,12.9,136.0,41.87,31.65
2018,6,4,18,45,345.0,44.0,2.15,12.45,96.0,35.74,25.68
2018,6,4,19,0,236.0,35.0,2.1,12.0,56.0,27.49,16.73
2018,6,4,19,15,133.5,21.0,2.05,11.7,31.5,16.67,0.0
2018,6,4,19,30,31.0,7.0,2.0,11.4,7.0,6.37,0.0
2018,6,4,19,45,15.5,3.5,2.0,11.15,3.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,5,4,45,23.5,6.0,2.0,9.55,6.5,0.0,0.0
2018,6,5,5,0,47.0,12.0,2.0,9.6,13.0,35.62,0.0
2018,6,5,5,15,141.5,25.5,2.0,9.9,39.5,140.51,81.04
2018,6,5,5,30,236.0,39.0,2.0,10.2,66.0,228.78,184.94
2018,6,5,5,45,319.0,51.0,2.0,10.55,106.0,306.25,255.57
2018,6,5,6,0,402.0,63.0,2.0,10.9,146.0,390.92,328.92
2018,6,5,6,15,450.0,72.0,2.0,11.35,188.0,456.99,384.04
2018,6,5,6,30,498.0,81.0,2.0,11.8,230.0,522.15,436.02
2018,6,5,6,45,519.5,93.0,2.0,12.25,274.0,571.18,472.68
2018,6,5,7,0,541.0,105.0,2.0,12.7,318.0,620.02,507.9
2018,6,5,7,15,541.5,119.5,1.95,13.15,357.0,652.84,529.61
2018,6,5,7,30,542.0,134.0,1.9,13.6,396.0,675.57,543.33
2018,6,5,7,45,579.5,138.0,1.9,14.1,445.0,734.96,583.88
2018,6,5,8,0,617.0,142.0,1.9,14.6,494.0,785.59,616.76
2018,6,5,8,15,614.5,160.0,1.85,15.15,535.0,812.71,631.85
2018,6,5,8,30,612.0,178.0,1.8,15.7,576.0,836.96,644.93
2018,6,5,8,45,617.0,193.0,1.75,16.25,617.0,862.51,658.77
2018,6,5,9,0,622.0,208.0,1.7,16.8,658.0,885.4,670.58
2018,6,5,9,15,620.0,225.0,1.65,17.3,694.0,900.54,677.0
2018,6,5,9,30,618.0,242.0,1.6,17.8,730.0,912.7,681.24
2018,6,5,9,45,615.0,259.0,1.6,18.25,761.5,920.85,683.66
2018,6,5,10,0,612.0,276.0,1.6,18.7,793.0,926.01,684.24
2018,6,5,10,15,665.0,257.5,1.6,19.05,836.0,949.19,698.76
2018,6,5,10,30,718.0,239.0,1.6,19.4,879.0,968.29,709.73
2018,6,5,10,45,770.5,212.0,1.55,19.75,913.0,974.12,710.92
2018,6,5,11,0,823.0,185.0,1.5,20.1,947.0,969.72,705.79
2018,6,5,11,15,740.0,243.5,1.55,20.25,936.0,932.56,681.74
2018,6,5,11,30,657.0,302.0,1.6,20.4,925.0,886.27,649.23
2018,6,5,11,45,762.0,234.0,1.6,20.5,961.5,889.14,653.68
2018,6,5,12,0,867.0,166.0,1.6,20.6,998.0,880.42,647.69
2018,6,5,12,15,889.0,150.5,1.65,20.65,1003.0,844.34,624.33
2018,6,5,12,30,911.0,135.0,1.7,20.7,1008.0,813.04,604.24
2018,6,5,12,45,831.5,186.5,1.7,20.7,978.0,764.07,569.47
2018,6,5,13,0,752.0,238.0,1.7,20.7,948.0,714.5,532.93
2018,6,5,13,15,788.0,210.0,1.75,20.65,943.5,676.84,506.78
2018,6,5,13,30,824.0,182.0,1.8,20.6,939.0,636.48,477.61
2018,6,5,13,45,823.5,176.5,1.85,20.5,917.5,589.91,442.61
2018,6,5,14,0,823.0,171.0,1.9,20.4,896.0,542.5,405.92
2018,6,5,14,15,816.5,166.5,1.9,20.25,866.5,492.46,366.07
2018,6,5,14,30,810.0,162.0,1.9,20.1,837.0,442.45,325.13
2018,6,5,14,45,837.5,140.0,1.95,19.95,812.5,391.21,281.73
2018,6,5,15,0,865.0,118.0,2.0,19.8,788.0,344.3,240.2
2018,6,5,15,15,857.0,113.5,2.0,19.8,748.5,292.47,195.25
2018,6,5,15,30,849.0,109.0,2.0,19.8,709.0,232.92,145.26
2018,6,5,15,45,841.0,104.0,2.0,19.3,667.0,181.87,104.88
2018,6,5,16,0,833.0,99.0,2.0,18.8,625.0,132.02,71.26
2018,6,5,16,15,814.0,95.0,2.0,18.4,576.5,83.86,49.97
2018,6,5,16,30,795.0,91.0,2.0,18.0,528.0,63.41,49.46
2018,6,5,16,45,769.5,87.5,2.05,17.6,478.0,62.57,49.01
2018,6,5,17,0,744.0,84.0,2.1,17.2,428.0,61.67,48.49
2018,6,5,17,15,712.5,81.0,2.05,16.65,379.0,55.5,43.37
2018,6,5,17,30,681.0,78.0,2.0,16.1,330.0,55.0,43.18
2018,6,5,17,45,627.5,72.5,2.0,15.5,278.0,52.46,41.13
2018,6,5,18,0,574.0,67.0,2.0,14.9,226.0,49.83,38.91
2018,6,5,18,15,507.5,59.5,2.0,14.35,179.5,45.41,34.94
2018,6,5,18,30,441.0,52.0,2.0,13.8,133.0,40.85,30.65
2018,6,5,18,45,349.0,42.5,1.95,13.2,95.0,34.26,24.34
2018,6,5,19,0,257.0,33.0,1.9,12.6,57.0,25.91,15.56
2018,6,5,19,15,148.5,20.5,1.85,12.25,32.5,16.26,0.0
2018,6,5,19,30,40.0,8.0,1.8,11.9,8.0,7.28,0.0
2018,6,5,19,45,20.0,4.0,1.8,11.6,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,6,4,45,24.5,6.0,1.85,10.85,6.5,0.0,0.0
2018,6,6,5,0,49.0,12.0,1.8,10.9,13.0,36.67,0.0
2018,6,6,5,15,134.5,26.5,1.8,11.15,39.5,138.39,80.59
2018,6,6,5,30,220.0,41.0,1.8,11.4,66.0,222.06,178.52
2018,6,6,5,45,289.5,53.0,1.8,11.65,102.5,289.73,240.54
2018,6,6,6,0,359.0,65.0,1.8,11.9,139.0,363.57,304.74
2018,6,6,6,15,449.0,73.0,1.8,12.35,191.0,457.32,382.43
2018,6,6,6,30,539.0,81.0,1.8,12.8,243.0,554.05,458.53
2018,6,6,6,45,563.0,90.0,1.8,13.2,286.5,603.04,494.25
2018,6,6,7,0,587.0,99.0,1.8,13.6,330.0,651.86,528.82
2018,6,6,7,15,650.5,100.0,1.8,14.2,388.0,725.05,579.74
2018,6,6,7,30,714.0,101.0,1.8,14.8,446.0,799.44,629.45
2018,6,6,7,45,739.5,104.5,1.75,15.35,495.0,842.58,655.2
2018,6,6,8,0,765.0,108.0,1.7,15.9,544.0,879.09,676.01
2018,6,6,8,15,783.0,112.0,1.7,16.45,590.5,912.84,695.17
2018,6,6,8,30,801.0,116.0,1.7,17.0,637.0,944.33,712.57
2018,6,6,8,45,815.0,119.0,1.7,17.5,679.5,968.22,724.88
2018,6,6,9,0,829.0,122.0,1.7,18.0,722.0,989.38,735.44
2018,6,6,9,15,841.5,124.5,1.7,18.3,761.5,1005.57,743.33
2018,6,6,9,30,854.0,127.0,1.7,18.6,801.0,1018.72,749.38
2018,6,6,9,45,864.0,127.5,1.7,18.9,834.0,1012.88,743.33
2018,6,6,10,0,874.0,128.0,1.7,19.2,867.0,1015.22,742.95
2018,6,6,10,15,879.5,130.0,1.75,19.3,894.0,1011.46,739.96
2018,6,6,10,30,885.0,132.0,1.8,19.4,921.0,1004.5,735.11
2018,6,6,10,45,889.0,133.5,1.8,19.5,941.5,992.42,726.41
2018,6,6,11,0,893.0,135.0,1.8,19.6,962.0,977.23,715.88
2018,6,6,11,15,896.0,136.0,1.8,19.65,976.0,957.61,702.73
2018,6,6,11,30,899.0,137.0,1.8,19.7,990.0,935.1,687.8
2018,6,6,11,45,900.0,137.5,1.8,19.75,996.5,907.65,669.67
2018,6,6,12,0,901.0,138.0,1.8,19.8,1003.0,877.72,649.92
2018,6,6,12,15,891.5,144.5,1.8,19.75,999.5,842.12,626.56
2018,6,6,12,30,882.0,151.0,1.8,19.7,996.0,804.86,601.98
2018,6,6,12,45,868.0,158.0,1.8,19.7,984.0,763.32,573.11
2018,6,6,13,0,854.0,165.0,1.8,19.7,972.0,724.09,544.54
2018,6,6,13,15,850.0,164.0,1.8,19.6,956.5,680.2,512.62
2018,6,6,13,30,846.0,163.0,1.8,19.5,941.0,635.32,479.21
2018,6,6,13,45,840.0,162.5,1.8,19.4,919.0,588.92,443.79
2018,6,6,14,0,834.0,162.0,1.8,19.3,897.0,542.03,407.04
2018,6,6,14,15,825.0,160.5,1.85,19.1,868.0,492.75,367.82
2018,6,6,14,30,816.0,159.0,1.9,18.9,839.0,443.68,327.59
2018,6,6,14,45,803.5,157.5,1.9,18.7,804.0,393.81,285.67
2018,6,6,15,0,791.0,156.0,1.9,18.5,769.0,344.91,243.81
2018,6,6,15,15,777.0,152.5,1.9,18.5,729.0,295.32,201.2
2018,6,6,15,30,763.0,149.0,1.9,18.5,689.0,239.7,154.8
2018,6,6,15,45,742.0,147.0,1.95,17.8,645.0,192.69,118.28
2018,6,6,16,0,721.0,145.0,2.0,17.1,601.0,148.25,88.73
2018,6,6,16,15,693.5,142.0,2.0,16.6,553.5,105.64,69.53
2018,6,6,16,30,666.0,139.0,2.0,16.1,506.0,87.87,70.98
2018,6,6,16,45,633.5,134.0,2.0,15.6,456.5,87.63,71.18
2018,6,6,17,0,601.0,129.0,2.0,15.1,407.0,87.32,71.31
2018,6,6,17,15,562.5,121.5,1.95,14.6,358.0,84.92,69.6
2018,6,6,17,30,524.0,114.0,1.9,14.1,309.0,80.52,66.08
2018,6,6,17,45,472.5,105.0,1.9,13.55,261.0,75.52,61.94
2018,6,6,18,0,421.0,96.0,1.9,13.0,213.0,70.31,57.47
2018,6,6,18,15,353.0,83.5,1.85,12.65,168.5,62.2,50.16
2018,6,6,18,30,285.0,71.0,1.8,12.3,124.0,53.79,42.34
2018,6,6,18,45,202.0,55.0,1.8,11.95,87.0,43.13,32.27
2018,6,6,19,0,119.0,39.0,1.8,11.6,50.0,30.88,19.86
2018,6,6,19,15,64.5,22.5,1.75,11.4,28.0,18.12,0.0
2018,6,6,19,30,10.0,6.0,1.7,11.2,6.0,5.46,0.0
2018,6,6,19,45,5.0,3.0,1.7,11.0,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,7,4,45,18.0,6.0,1.6,9.9,6.5,0.0,0.0
2018,6,7,5,0,36.0,12.0,1.6,10.0,13.0,29.83,0.0
2018,6,7,5,15,127.0,28.5,1.6,10.35,41.5,137.61,81.37
2018,6,7,5,30,218.0,45.0,1.6,10.7,70.0,226.96,182.77
2018,6,7,5,45,311.5,56.5,1.6,11.05,111.0,309.34,256.89
2018,6,7,6,0,405.0,68.0,1.6,11.4,152.0,400.03,334.57
2018,6,7,6,15,472.5,76.5,1.6,11.9,199.5,478.44,398.98
2018,6,7,6,30,540.0,85.0,1.6,12.4,247.0,559.34,462.12
2018,6,7,6,45,590.5,91.0,1.6,12.95,298.0,626.56,511.32
2018,6,7,7,0,641.0,97.0,1.6,13.5,349.0,695.11,559.57
2018,6,7,7,15,677.5,101.5,1.6,14.0,400.0,750.55,596.57
2018,6,7,7,30,714.0,106.0,1.6,14.5,451.0,805.76,632.36
2018,6,7,7,45,742.0,109.5,1.55,15.05,501.5,851.27,659.67
2018,6,7,8,0,770.0,113.0,1.5,15.6,552.0,889.66,681.44
2018,6,7,8,15,791.5,116.0,1.5,16.1,600.0,925.76,702.05
2018,6,7,8,30,813.0,119.0,1.5,16.6,648.0,959.66,720.91
2018,6,7,8,45,830.5,120.5,1.5,17.05,692.0,985.44,734.37
2018,6,7,9,0,848.0,122.0,1.5,17.5,736.0,1008.51,746.08
2018,6,7,9,15,863.5,122.0,1.55,17.85,776.0,1024.96,754.63
2018,6,7,9,30,879.0,122.0,1.6,18.2,816.0,1027.36,754.31
2018,6,7,9,45,893.5,119.5,1.6,18.5,850.5,1034.18,756.51
2018,6,7,10,0,908.0,117.0,1.6,18.8,885.0,1037.86,756.78
2018,6,7,10,15,916.0,117.0,1.6,18.95,913.0,1034.48,753.16
2018,6,7,10,30,924.0,117.0,1.6,19.1,941.0,1027.81,747.68
2018,6,7,10,45,931.0,116.5,1.65,19.2,963.0,1016.39,740.24
2018,6,7,11,0,938.0,116.0,1.7,19.3,985.0,1001.71,730.84
2018,6,7,11,15,941.0,116.5,1.7,19.3,999.0,981.11,717.29
2018,6,7,11,30,944.0,117.0,1.7,19.3,1013.0,957.5,701.91
2018,6,7,11,45,946.0,117.0,1.7,19.35,1020.0,929.68,683.7
2018,6,7,12,0,948.0,117.0,1.7,19.4,1027.0,899.2,663.75
2018,6,7,12,15,947.0,117.5,1.7,19.35,1026.0,864.25,641.02
2018,6,7,12,30,946.0,118.0,1.7,19.3,1025.0,827.14,616.74
2018,6,7,12,45,943.0,118.0,1.75,19.3,1016.0,786.17,590.0
2018,6,7,13,0,940.0,118.0,1.8,19.3,1007.0,743.53,560.09
2018,6,7,13,15,937.5,117.0,1.8,19.2,991.5,698.89,527.55
2018,6,7,13,30,935.0,116.0,1.8,19.1,976.0,652.88,493.18
2018,6,7,13,45,931.0,115.0,1.75,19.05,954.0,604.83,456.0
2018,6,7,14,0,927.0,114.0,1.7,19.0,932.0,555.88,417.16
2018,6,7,14,15,921.0,112.0,1.7,18.8,903.0,504.57,375.93
2018,6,7,14,30,915.0,110.0,1.7,18.6,874.0,452.94,333.22
2018,6,7,14,45,906.5,108.5,1.7,18.45,839.0,400.69,288.85
2018,6,7,15,0,898.0,107.0,1.7,18.3,804.0,348.77,243.88
2018,6,7,15,15,887.0,105.0,1.7,18.3,764.0,296.4,198.31
2018,6,7,15,30,876.0,103.0,1.7,18.3,724.0,245.01,154.43
2018,6,7,15,45,858.0,101.5,1.7,17.85,678.0,194.14,114.3
2018,6,7,16,0,840.0,100.0,1.7,17.4,632.0,136.03,73.97
2018,6,7,16,15,822.0,96.5,1.7,17.05,584.5,87.88,51.86
2018,6,7,16,30,804.0,93.0,1.7,16.7,537.0,64.8,50.9
2018,6,7,16,45,778.0,90.5,1.7,16.35,487.0,64.74,51.14
2018,6,7,17,0,752.0,88.0,1.7,16.0,437.0,64.69,51.36
2018,6,7,17,15,719.5,83.0,1.7,15.5,386.0,56.86,44.76
2018,6,7,17,30,687.0,78.0,1.7,15.0,335.0,54.92,43.3
2018,6,7,17,45,642.5,72.5,1.65,14.55,285.0,52.42,41.25
2018,6,7,18,0,598.0,67.0,1.6,14.1,235.0,49.82,39.03
2018,6,7,18,15,531.5,60.0,1.6,13.55,187.5,45.79,35.42
2018,6,7,18,30,465.0,53.0,1.6,13.0,140.0,41.66,31.51
2018,6,7,18,45,366.0,44.0,1.55,12.5,100.0,35.53,25.59
2018,6,7,19,0,267.0,35.0,1.5,12.0,60.0,27.47,17.16
2018,6,7,19,15,155.0,21.5,1.5,11.7,34.0,17.04,0.0
2018,6,7,19,30,43.0,8.0,1.5,11.4,8.0,7.28,0.0
2018,6,7,19,45,21.5,4.0,1.45,11.1,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,8,4,45,38.5,6.5,1.35,10.15,7.5,0.0,0.0
2018,6,8,5,0,77.0,13.0,1.3,10.3,15.0,52.28,0.0
2018,6,8,5,15,190.0,26.0,1.3,10.85,44.5,169.41,102.22
2018,6,8,5,30,303.0,39.0,1.3,11.4,74.0,269.32,216.69
2018,6,8,5,45,391.0,48.0,1.25,11.95,115.0,352.19,290.54
2018,6,8,6,0,479.0,57.0,1.2,12.5,156.0,441.42,365.39
2018,6,8,6,15,540.5,63.5,1.2,13.15,203.5,513.85,423.19
2018,6,8,6,30,602.0,70.0,1.2,13.8,251.0,589.44,479.85
2018,6,8,6,45,647.0,74.0,1.2,14.5,301.0,651.04,523.26
2018,6,8,7,0,692.0,78.0,1.2,15.2,351.0,713.77,565.69
2018,6,8,7,15,723.5,82.0,1.25,15.8,401.5,760.82,596.12
2018,6,8,7,30,755.0,86.0,1.3,16.4,452.0,812.39,629.01
2018,6,8,7,45,779.5,88.5,1.3,17.0,501.0,854.7,654.01
2018,6,8,8,0,804.0,91.0,1.3,17.6,550.0,895.48,677.5
2018,6,8,8,15,822.5,93.5,1.3,18.0,596.5,928.66,696.02
2018,6,8,8,30,841.0,96.0,1.3,18.4,643.0,949.41,706.23
2018,6,8,8,45,856.0,97.5,1.3,18.8,686.5,973.14,718.52
2018,6,8,9,0,871.0,99.0,1.3,19.2,730.0,994.22,729.01
2018,6,8,9,15,882.5,100.0,1.3,19.5,768.5,1008.36,735.38
2018,6,8,9,30,894.0,101.0,1.3,19.8,807.0,1019.49,740.01
2018,6,8,9,45,903.5,101.0,1.3,20.05,840.5,1024.37,740.99
2018,6,8,10,0,913.0,101.0,1.3,20.3,874.0,1026.07,740.17
2018,6,8,10,15,918.5,102.5,1.3,20.45,901.0,1022.13,736.28
2018,6,8,10,30,924.0,104.0,1.3,20.6,928.0,1014.91,730.55
2018,6,8,10,45,929.0,104.0,1.35,20.8,949.0,1002.4,722.36
2018,6,8,11,0,934.0,104.0,1.4,21.0,970.0,986.71,712.28
2018,6,8,11,15,936.5,104.5,1.4,21.05,983.5,966.07,698.78
2018,6,8,11,30,939.0,105.0,1.4,21.1,997.0,942.46,683.48
2018,6,8,11,45,940.5,104.5,1.4,21.15,1003.0,914.21,665.24
2018,6,8,12,0,942.0,104.0,1.4,21.2,1009.0,883.36,645.31
2018,6,8,12,15,941.5,104.0,1.4,21.15,1008.0,848.89,623.2
2018,6,8,12,30,941.0,104.0,1.4,21.1,1007.0,812.24,599.52
2018,6,8,12,45,938.5,104.0,1.4,21.1,998.5,772.12,573.21
2018,6,8,13,0,936.0,104.0,1.4,21.1,990.0,730.27,544.24
2018,6,8,13,15,935.0,102.5,1.4,20.95,975.5,686.6,512.95
2018,6,8,13,30,934.0,101.0,1.4,20.8,961.0,641.43,479.74
2018,6,8,13,45,932.0,98.5,1.4,20.7,939.5,593.57,443.56
2018,6,8,14,0,930.0,96.0,1.4,20.6,918.0,544.64,405.5
2018,6,8,14,15,925.0,94.0,1.4,20.4,889.5,493.85,365.02
2018,6,8,14,30,920.0,92.0,1.4,20.2,861.0,442.65,322.95
2018,6,8,14,45,914.0,90.0,1.4,20.0,827.5,390.88,279.27
2018,6,8,15,0,908.0,88.0,1.4,19.8,794.0,339.18,234.72
2018,6,8,15,15,898.0,86.0,1.4,19.8,754.5,286.78,189.28
2018,6,8,15,30,888.0,84.0,1.4,19.8,715.0,235.26,145.39
2018,6,8,15,45,876.5,81.5,1.4,19.3,671.5,184.24,104.9
2018,6,8,16,0,865.0,79.0,1.4,18.8,628.0,134.64,71.2
2018,6,8,16,15,849.0,76.0,1.35,18.45,581.0,86.09,48.9
2018,6,8,16,30,833.0,73.0,1.3,18.1,534.0,60.84,47.19
2018,6,8,16,45,810.0,71.0,1.25,17.8,485.0,59.7,46.47
2018,6,8,17,0,787.0,69.0,1.2,17.5,436.0,50.68,38.85
2018,6,8,17,15,755.5,66.5,1.2,17.1,385.5,49.93,38.42
2018,6,8,17,30,724.0,64.0,1.2,16.7,335.0,49.18,37.95
2018,6,8,17,45,679.5,60.0,1.15,16.3,285.0,47.14,36.3
2018,6,8,18,0,635.0,56.0,1.1,15.9,235.0,45.07,34.55
2018,6,8,18,15,571.5,50.5,1.1,15.45,188.0,38.06,28.3
2018,6,8,18,30,508.0,45.0,1.1,15.0,141.0,34.81,25.23
2018,6,8,18,45,411.5,37.5,1.05,14.5,101.0,29.69,20.32
2018,6,8,19,0,315.0,30.0,1.0,14.0,61.0,24.47,14.64
2018,6,8,19,15,188.5,19.0,1.0,13.7,35.0,15.71,0.0
2018,6,8,19,30,62.0,8.0,1.0,13.4,9.0,7.28,0.0
2018,6,8,19,45,31.0,4.0,1.0,13.15,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,9,4,45,22.5,5.5,1.45,10.55,6.0,0.0,0.0
2018,6,9,5,0,45.0,11.0,1.5,10.5,12.0,33.64,0.0
2018,6,9,5,15,29.0,20.0,1.55,10.5,21.5,44.74,23.3
2018,6,9,5,30,13.0,29.0,1.6,10.5,31.0,37.54,25.87
2018,6,9,5,45,7.0,43.5,1.6,10.55,44.5,45.26,33.25
2018,6,9,6,0,1.0,58.0,1.6,10.6,58.0,55.49,42.34
2018,6,9,6,15,6.5,78.0,1.6,10.65,80.0,80.11,63.94
2018,6,9,6,30,12.0,98.0,1.6,10.7,102.0,104.66,85.19
2018,6,9,6,45,53.0,126.5,1.6,10.75,147.0,180.35,150.44
2018,6,9,7,0,94.0,155.0,1.6,10.8,192.0,248.48,207.64
2018,6,9,7,15,129.5,179.0,1.6,10.95,237.5,323.65,268.62
2018,6,9,7,30,165.0,203.0,1.6,11.1,283.0,384.51,316.6
2018,6,9,7,45,170.0,224.5,1.6,11.2,314.5,414.73,338.74
2018,6,9,8,0,175.0,246.0,1.6,11.3,346.0,444.29,360.2
2018,6,9,8,15,167.5,269.5,1.6,11.55,371.5,463.45,372.75
2018,6,9,8,30,160.0,293.0,1.6,11.8,397.0,481.31,384.28
2018,6,9,8,45,184.0,313.5,1.65,12.05,441.0,525.66,416.89
2018,6,9,9,0,208.0,334.0,1.7,12.3,485.0,569.42,448.35
2018,6,9,9,15,265.5,342.0,1.7,12.65,545.0,650.17,506.64
2018,6,9,9,30,323.0,350.0,1.7,13.0,605.0,711.51,549.53
2018,6,9,9,45,362.5,351.5,1.7,13.3,649.0,746.34,572.89
2018,6,9,10,0,402.0,353.0,1.7,13.6,693.0,793.74,604.59
2018,6,9,10,15,402.5,366.0,1.75,13.8,716.0,797.22,605.43
2018,6,9,10,30,403.0,379.0,1.8,14.0,739.0,798.54,605.31
2018,6,9,10,45,404.5,392.0,1.85,14.15,760.0,798.63,604.57
2018,6,9,11,0,406.0,405.0,1.9,14.3,781.0,787.76,596.52
2018,6,9,11,15,387.0,416.0,1.9,14.5,779.0,764.46,578.89
2018,6,9,11,30,368.0,427.0,1.9,14.7,777.0,740.21,560.72
2018,6,9,11,45,425.5,415.5,1.95,14.9,822.5,765.05,578.92
2018,6,9,12,0,483.0,404.0,2.0,15.1,868.0,780.19,589.81
2018,6,9,12,15,581.5,347.5,2.05,15.2,906.0,784.94,595.09
2018,6,9,12,30,680.0,291.0,2.1,15.3,944.0,779.94,593.35
2018,6,9,12,45,771.5,230.5,2.1,15.4,965.5,762.5,582.05
2018,6,9,13,0,863.0,170.0,2.1,15.5,987.0,736.98,564.51
2018,6,9,13,15,819.0,193.0,2.15,15.45,958.5,686.53,526.74
2018,6,9,13,30,775.0,216.0,2.2,15.4,930.0,636.66,488.87
2018,6,9,13,45,698.5,252.5,2.2,15.3,884.5,581.92,446.4
2018,6,9,14,0,622.0,289.0,2.2,15.2,839.0,532.71,407.64
2018,6,9,14,15,680.5,245.0,2.2,15.05,829.0,490.3,373.55
2018,6,9,14,30,739.0,201.0,2.2,14.9,819.0,442.43,333.59
2018,6,9,14,45,770.0,174.5,2.25,14.75,795.0,398.25,295.07
2018,6,9,15,0,801.0,148.0,2.3,14.6,771.0,345.25,248.45
2018,6,9,15,15,826.5,128.5,2.3,14.6,743.0,293.09,201.56
2018,6,9,15,30,852.0,109.0,2.3,14.6,715.0,247.02,159.81
2018,6,9,15,45,855.5,101.0,2.3,14.25,677.0,195.99,117.66
2018,6,9,16,0,859.0,93.0,2.3,13.9,639.0,144.89,81.1
2018,6,9,16,15,832.0,90.0,2.25,13.65,586.0,86.32,49.71
2018,6,9,16,30,805.0,87.0,2.2,13.4,533.0,60.48,47.8
2018,6,9,16,45,773.0,85.5,2.2,13.1,481.5,60.92,48.44
2018,6,9,17,0,741.0,84.0,2.2,12.8,430.0,61.41,49.12
2018,6,9,17,15,707.0,79.5,2.2,12.55,379.0,59.58,47.72
2018,6,9,17,30,673.0,75.0,2.2,12.3,328.0,52.5,41.6
2018,6,9,17,45,635.5,72.0,2.2,12.0,283.0,51.87,41.19
2018,6,9,18,0,598.0,69.0,2.2,11.7,238.0,51.32,40.76
2018,6,9,18,15,525.5,63.0,2.15,11.4,190.5,48.18,37.88
2018,6,9,18,30,453.0,57.0,2.1,11.1,143.0,45.05,34.81
2018,6,9,18,45,346.5,47.0,2.05,10.85,102.0,38.12,28.09
2018,6,9,19,0,240.0,37.0,2.0,10.6,61.0,28.97,18.73
2018,6,9,19,15,137.5,23.0,2.0,10.45,35.0,18.21,0.0
2018,6,9,19,30,35.0,9.0,2.0,10.3,9.0,8.19,0.0
2018,6,9,19,45,17.5,4.5,1.95,10.15,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,6,10,4,45,38.0,6.5,1.5,7.25,7.5,0.0,0.0
2018,6,10,5,0,76.0,13.0,1.5,7.4,15.0,51.73,0.0
2018,6,10,5,15,197.0,26.0,1.45,7.95,45.5,173.47,107.56
2018,6,10,5,30,318.0,39.0,1.4,8.5,76.0,278.46,226.7
2018,6,10,5,45,410.5,47.5,1.35,9.05,118.5,364.35,303.86
2018,6,10,6,0,503.0,56.0,1.3,9.6,161.0,456.86,382.15
2018,6,10,6,15,564.0,62.5,1.3,10.4,209.0,529.77,440.38
2018,6,10,6,30,625.0,69.0,1.3,11.2,257.0,605.81,497.53
2018,6,10,6,45,668.0,73.5,1.3,11.95,307.5,667.24,540.99
2018,6,10,7,0,711.0,78.0,1.3,12.7,358.0,729.64,583.35
2018,6,10,7,15,741.0,81.5,1.25,13.35,408.0,775.37,611.74
2018,6,10,7,30,771.0,85.0,1.2,14.0,458.0,825.46,642.3
2018,6,10,7,45,794.5,87.5,1.2,14.65,507.5,867.26,666.81
2018,6,10,8,0,818.0,90.0,1.2,15.3,557.0,907.45,689.75
2018,6,10,8,15,836.5,92.0,1.15,15.75,604.0,940.32,707.06
2018,6,10,8,30,855.0,94.0,1.1,16.2,651.0,960.81,716.02
2018,6,10,8,45,870.0,95.0,1.1,16.65,694.0,984.22,727.88
2018,6,10,9,0,885.0,96.0,1.1,17.1,737.0,1004.94,737.92
2018,6,10,9,15,896.0,96.5,1.1,17.4,775.5,1018.22,743.68
2018,6,10,9,30,907.0,97.0,1.1,17.7,814.0,1028.45,747.71
2018,6,10,9,45,916.0,97.0,1.1,18.05,847.0,1032.97,748.16
2018,6,10,10,0,925.0,97.0,1.1,18.4,880.0,1034.27,746.8
2018,6,10,10,15,932.0,96.5,1.15,18.55,907.0,1029.77,743.53
2018,6,10,10,30,939.0,96.0,1.2,18.7,934.0,1022.0,738.39
2018,6,10,10,45,945.0,94.5,1.25,18.85,954.5,1008.96,730.06
2018,6,10,11,0,951.0,93.0,1.3,19.0,975.0,992.72,719.81
2018,6,10,11,15,954.0,92.5,1.35,19.0,988.5,971.54,706.88
2018,6,10,11,30,957.0,92.0,1.4,19.0,1002.0,947.37,692.04
2018,6,10,11,45,958.5,92.0,1.45,19.05,1008.5,919.47,674.61
2018,6,10,12,0,960.0,92.0,1.5,19.1,1015.0,888.89,655.33
2018,6,10,12,15,958.5,92.5,1.55,19.05,1013.5,853.8,633.17
2018,6,10,12,30,957.0,93.0,1.6,19.0,1012.0,816.53,609.32
2018,6,10,12,45,954.0,93.5,1.65,19.0,1003.5,776.14,582.96
2018,6,10,13,0,951.0,94.0,1.7,19.0,995.0,734.0,554.16
2018,6,10,13,15,948.5,93.0,1.7,18.95,979.5,689.36,521.47
2018,6,10,13,30,946.0,92.0,1.7,18.9,964.0,643.3,486.92
2018,6,10,13,45,942.5,90.5,1.75,18.8,942.0,595.04,450.19
2018,6,10,14,0,939.0,89.0,1.8,18.7,920.0,545.81,411.53
2018,6,10,14,15,933.5,87.5,1.8,18.55,891.5,494.89,370.24
2018,6,10,14,30,928.0,86.0,1.8,18.4,863.0,443.58,327.39
2018,6,10,14,45,920.5,85.0,1.8,18.25,829.0,391.75,283.01
2018,6,10,15,0,913.0,84.0,1.8,18.1,795.0,340.12,237.9
2018,6,10,15,15,903.0,82.0,1.8,18.1,755.5,287.54,191.73
2018,6,10,15,30,893.0,80.0,1.8,18.1,716.0,235.84,147.1
2018,6,10,15,45,880.5,78.0,1.85,17.6,672.5,184.85,106.05
2018,6,10,16,0,868.0,76.0,1.9,17.1,629.0,135.36,71.73
2018,6,10,16,15,852.0,74.0,1.9,16.8,582.5,87.38,48.92
2018,6,10,16,30,836.0,72.0,1.9,16.5,536.0,60.17,46.92
2018,6,10,16,45,814.5,69.5,1.9,16.15,487.0,58.69,45.9
2018,6,10,17,0,793.0,67.0,1.9,15.8,438.0,49.21,37.83
2018,6,10,17,15,764.5,64.0,1.9,15.4,388.5,48.04,37.01
2018,6,10,17,30,736.0,61.0,1.9,15.0,339.0,46.82,36.12
2018,6,10,17,45,696.0,57.0,1.9,14.6,289.5,44.7,34.38
2018,6,10,18,0,656.0,53.0,1.9,14.2,240.0,42.52,32.52
2018,6,10,18,15,597.5,48.5,1.85,13.75,193.5,39.81,30.06
2018,6,10,18,30,539.0,44.0,1.8,13.3,147.0,33.98,24.69
2018,6,10,18,45,447.0,37.0,1.75,12.8,106.0,29.24,20.11
2018,6,10,19,0,355.0,30.0,1.7,12.3,65.0,24.42,14.87
2018,6,10,19,15,216.5,19.5,1.65,12.0,37.5,16.1,0.0
2018,6,10,19,30,78.0,9.0,1.6,11.7,10.0,8.19,0.0
2018,6,10,19,45,39.0,4.5,1.6,11.45,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,11,4,45,53.0,6.5,1.2,10.75,8.0,0.0,0.0
2018,6,11,5,0,106.0,13.0,1.2,10.9,16.0,67.46,0.0
2018,6,11,5,15,242.0,23.5,1.2,11.4,47.0,196.49,121.1
2018,6,11,5,30,378.0,34.0,1.2,11.9,78.0,310.62,249.32
2018,6,11,5,45,463.0,41.0,1.15,12.4,120.0,391.09,321.11
2018,6,11,6,0,548.0,48.0,1.1,12.9,162.0,477.98,393.45
2018,6,11,6,15,604.0,53.5,1.1,13.65,210.0,547.12,447.02
2018,6,11,6,30,660.0,59.0,1.1,14.4,258.0,614.58,496.52
2018,6,11,6,45,698.0,63.5,1.1,15.1,308.0,673.57,537.41
2018,6,11,7,0,736.0,68.0,1.1,15.8,358.0,733.08,576.91
2018,6,11,7,15,764.5,71.5,1.05,16.45,408.5,783.13,607.66
2018,6,11,7,30,793.0,75.0,1.0,17.1,459.0,832.44,636.8
2018,6,11,7,45,814.0,78.0,1.0,17.75,508.0,873.08,659.93
2018,6,11,8,0,835.0,81.0,1.0,18.4,557.0,902.46,675.17
2018,6,11,8,15,851.5,83.5,1.0,18.9,604.0,934.32,692.32
2018,6,11,8,30,868.0,86.0,1.0,19.4,651.0,963.88,707.71
2018,6,11,8,45,880.5,88.5,1.0,19.9,694.5,986.94,718.84
2018,6,11,9,0,893.0,91.0,1.0,20.4,738.0,1007.18,728.23
2018,6,11,9,15,900.0,94.0,1.0,20.75,776.0,1019.49,733.12
2018,6,11,9,30,907.0,97.0,1.0,21.1,814.0,1028.63,736.25
2018,6,11,9,45,912.0,100.5,1.05,21.5,847.0,1033.05,737.48
2018,6,11,10,0,917.0,104.0,1.1,21.9,880.0,1034.13,736.84
2018,6,11,10,15,923.5,105.0,1.1,22.2,908.0,1030.7,732.89
2018,6,11,10,30,930.0,106.0,1.1,22.5,936.0,1023.97,727.11
2018,6,11,10,45,934.5,106.5,1.15,22.85,957.0,1011.5,718.76
2018,6,11,11,0,939.0,107.0,1.2,23.2,978.0,995.82,708.55
2018,6,11,11,15,942.5,107.0,1.25,23.4,992.0,975.59,695.99
2018,6,11,11,30,946.0,107.0,1.3,23.6,1006.0,952.35,681.57
2018,6,11,11,45,947.5,106.5,1.35,23.8,1012.5,924.02,663.9
2018,6,11,12,0,949.0,106.0,1.4,24.0,1019.0,893.06,644.49
2018,6,11,12,15,950.5,105.0,1.45,24.05,1019.0,859.18,623.44
2018,6,11,12,30,952.0,104.0,1.5,24.1,1019.0,823.0,600.68
2018,6,11,12,45,952.5,102.5,1.55,24.15,1011.5,783.51,575.47
2018,6,11,13,0,953.0,101.0,1.6,24.2,1004.0,742.07,547.64
2018,6,11,13,15,950.5,100.5,1.65,24.15,989.0,697.7,516.32
2018,6,11,13,30,948.0,100.0,1.7,24.1,974.0,651.9,483.09
2018,6,11,13,45,944.0,99.0,1.7,24.1,952.0,603.62,446.71
2018,6,11,14,0,940.0,98.0,1.7,24.1,930.0,554.39,408.6
2018,6,11,14,15,934.0,97.0,1.75,24.0,901.5,503.51,368.5
2018,6,11,14,30,928.0,96.0,1.8,23.9,873.0,452.28,326.84
2018,6,11,14,45,920.0,94.5,1.8,23.85,838.5,399.81,282.95
2018,6,11,15,0,912.0,93.0,1.8,23.8,804.0,347.6,238.39
2018,6,11,15,15,902.0,91.0,1.8,23.8,764.5,294.99,193.29
2018,6,11,15,30,892.0,89.0,1.8,23.8,725.0,243.25,149.63
2018,6,11,15,45,879.0,87.5,1.8,23.4,681.5,192.48,109.59
2018,6,11,16,0,866.0,86.0,1.8,23.0,638.0,143.22,76.08
2018,6,11,16,15,849.5,82.5,1.8,22.65,590.5,94.17,52.64
2018,6,11,16,30,833.0,79.0,1.8,22.3,543.0,64.8,49.71
2018,6,11,16,45,811.5,76.5,1.8,21.95,494.0,54.74,41.42
2018,6,11,17,0,790.0,74.0,1.8,21.6,445.0,54.24,41.22
2018,6,11,17,15,760.5,70.5,1.8,21.0,394.5,52.89,40.31
2018,6,11,17,30,731.0,67.0,1.8,20.4,344.0,51.48,39.33
2018,6,11,17,45,690.5,62.5,1.8,19.75,294.0,49.14,37.5
2018,6,11,18,0,650.0,58.0,1.8,19.1,244.0,46.74,35.52
2018,6,11,18,15,589.0,52.5,1.8,18.25,196.5,39.61,29.31
2018,6,11,18,30,528.0,47.0,1.8,17.4,149.0,36.43,26.39
2018,6,11,18,45,433.5,40.0,1.8,16.55,108.0,31.8,21.99
2018,6,11,19,0,339.0,33.0,1.8,15.7,67.0,27.14,16.94
2018,6,11,19,15,204.5,21.0,1.8,15.35,38.5,17.47,0.0
2018,6,11,19,30,70.0,9.0,1.8,15.0,10.0,8.19,0.0
2018,6,11,19,45,35.0,4.5,1.75,14.65,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,12,4,45,67.0,6.5,1.8,13.35,8.5,0.0,0.0
2018,6,12,5,0,134.0,13.0,1.8,13.6,17.0,82.11,0.0
2018,6,12,5,15,279.0,23.0,1.7,14.35,49.5,217.04,132.99
2018,6,12,5,30,424.0,33.0,1.6,15.1,82.0,337.63,268.19
2018,6,12,5,45,509.5,39.0,1.5,15.9,125.5,418.85,339.88
2018,6,12,6,0,595.0,45.0,1.4,16.7,169.0,501.09,406.96
2018,6,12,6,15,648.5,49.5,1.4,17.35,217.5,569.72,459.7
2018,6,12,6,30,702.0,54.0,1.4,18.0,266.0,640.67,511.33
2018,6,12,6,45,739.0,58.0,1.35,18.65,317.0,699.51,551.16
2018,6,12,7,0,776.0,62.0,1.3,19.3,368.0,758.79,589.45
2018,6,12,7,15,802.0,65.0,1.3,19.85,418.5,807.15,619.37
2018,6,12,7,30,828.0,68.0,1.3,20.4,469.0,845.64,641.74
2018,6,12,7,45,847.5,71.0,1.35,21.0,518.5,885.62,665.21
2018,6,12,8,0,867.0,74.0,1.4,21.6,568.0,923.82,687.05
2018,6,12,8,15,882.0,76.0,1.4,22.0,615.0,954.36,703.39
2018,6,12,8,30,897.0,78.0,1.4,22.4,662.0,982.47,718.07
2018,6,12,8,45,908.5,80.0,1.4,22.8,705.5,1004.48,728.77
2018,6,12,9,0,920.0,82.0,1.4,23.2,749.0,1023.59,737.7
2018,6,12,9,15,929.5,83.5,1.45,23.4,788.0,1037.04,744.58
2018,6,12,9,30,939.0,85.0,1.5,23.6,827.0,1047.31,749.64
2018,6,12,9,45,946.0,86.0,1.5,23.85,860.5,1051.21,749.93
2018,6,12,10,0,953.0,87.0,1.5,24.1,894.0,1051.78,748.37
2018,6,12,10,15,958.0,89.0,1.55,24.25,922.0,1048.05,745.45
2018,6,12,10,30,963.0,91.0,1.6,24.4,950.0,1040.9,740.57
2018,6,12,10,45,966.5,91.5,1.6,24.55,971.0,1027.35,731.09
2018,6,12,11,0,970.0,92.0,1.6,24.7,992.0,1010.54,719.75
2018,6,12,11,15,972.5,92.5,1.65,24.75,1006.0,989.59,706.94
2018,6,12,11,30,975.0,93.0,1.7,24.8,1020.0,965.56,692.2
2018,6,12,11,45,975.5,94.0,1.7,24.85,1027.0,937.31,674.13
2018,6,12,12,0,976.0,95.0,1.7,24.9,1034.0,906.32,654.31
2018,6,12,12,15,976.0,94.5,1.75,24.8,1033.0,871.05,632.57
2018,6,12,12,30,976.0,94.0,1.8,24.7,1032.0,833.47,609.11
2018,6,12,12,45,974.5,94.5,1.85,24.65,1024.5,793.51,583.66
2018,6,12,13,0,973.0,95.0,1.9,24.6,1017.0,751.64,555.84
2018,6,12,13,15,970.5,94.0,1.9,24.4,1001.5,706.13,523.52
2018,6,12,13,30,968.0,93.0,1.9,24.2,986.0,659.16,489.3
2018,6,12,13,45,964.0,92.0,1.9,24.05,964.0,610.07,452.48
2018,6,12,14,0,960.0,91.0,1.9,23.9,942.0,560.01,413.85
2018,6,12,14,15,954.5,90.0,1.95,23.7,913.5,508.49,373.2
2018,6,12,14,30,949.0,89.0,2.0,23.5,885.0,456.54,330.89
2018,6,12,14,45,942.5,87.5,2.0,23.3,851.0,403.63,286.52
2018,6,12,15,0,936.0,86.0,2.0,23.1,817.0,350.81,241.28
2018,6,12,15,15,926.0,84.5,2.0,23.1,777.0,297.41,195.2
2018,6,12,15,30,916.0,83.0,2.0,23.1,737.0,244.87,150.55
2018,6,12,15,45,904.0,81.5,2.05,22.55,693.5,193.07,109.44
2018,6,12,16,0,892.0,80.0,2.1,22.0,650.0,142.71,74.82
2018,6,12,16,15,876.0,78.0,2.1,21.65,602.5,93.43,51.14
2018,6,12,16,30,860.0,76.0,2.1,21.3,555.0,63.07,48.45
2018,6,12,16,45,838.5,72.5,2.1,20.9,504.5,60.95,46.92
2018,6,12,17,0,817.0,69.0,2.1,20.5,454.0,50.79,38.43
2018,6,12,17,15,787.5,66.5,2.05,19.95,403.0,50.03,38.01
2018,6,12,17,30,758.0,64.0,2.0,19.4,352.0,49.25,37.55
2018,6,12,17,45,716.5,60.0,2.0,18.85,301.0,47.2,35.94
2018,6,12,18,0,675.0,56.0,2.0,18.3,250.0,45.1,34.21
2018,6,12,18,15,614.5,51.0,2.0,17.6,202.0,42.02,31.52
2018,6,12,18,30,554.0,46.0,2.0,16.9,154.0,35.63,25.75
2018,6,12,18,45,458.5,39.0,1.95,16.25,111.5,30.93,21.28
2018,6,12,19,0,363.0,32.0,1.9,15.6,69.0,26.18,16.22
2018,6,12,19,15,221.0,21.0,1.95,15.15,40.0,17.44,0.6
2018,6,12,19,30,79.0,10.0,2.0,14.7,11.0,9.1,0.0
2018,6,12,19,45,39.5,5.0,2.0,14.25,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,4,45,57.5,7.0,2.2,12.2,8.5,0.0,0.0
2018,6,13,5,0,115.0,14.0,2.2,12.4,17.0,73.02,0.0
2018,6,13,5,15,254.5,24.0,2.2,12.95,48.5,203.92,125.66
2018,6,13,5,30,394.0,34.0,2.2,13.5,80.0,320.17,256.84
2018,6,13,5,45,483.0,41.0,2.2,14.0,123.5,403.93,332.14
2018,6,13,6,0,572.0,48.0,2.2,14.5,167.0,494.43,408.31
2018,6,13,6,15,628.0,53.0,2.2,15.15,215.5,558.68,459.06
2018,6,13,6,30,684.0,58.0,2.2,15.8,264.0,631.63,513.87
2018,6,13,6,45,722.5,61.5,2.2,16.45,314.5,690.54,555.58
2018,6,13,7,0,761.0,65.0,2.2,17.1,365.0,749.95,595.97
2018,6,13,7,15,788.5,68.0,2.2,17.65,415.5,799.21,627.82
2018,6,13,7,30,816.0,71.0,2.2,18.2,466.0,847.65,658.21
2018,6,13,7,45,835.5,74.0,2.15,18.75,515.0,878.28,675.02
2018,6,13,8,0,855.0,77.0,2.1,19.3,564.0,916.19,696.59
2018,6,13,8,15,869.5,79.5,2.1,19.75,610.5,946.62,713.41
2018,6,13,8,30,884.0,82.0,2.1,20.2,657.0,974.64,728.51
2018,6,13,8,45,896.0,84.0,2.1,20.6,700.5,996.95,739.91
2018,6,13,9,0,908.0,86.0,2.1,21.0,744.0,1016.41,749.48
2018,6,13,9,15,916.5,88.0,2.1,21.3,782.5,1029.34,755.18
2018,6,13,9,30,925.0,90.0,2.1,21.6,821.0,1039.1,759.0
2018,6,13,9,45,930.5,92.5,2.1,21.9,854.0,1043.14,759.31
2018,6,13,10,0,936.0,95.0,2.1,22.2,887.0,1043.84,757.69
2018,6,13,10,15,940.5,96.5,2.1,22.4,914.0,1039.09,753.08
2018,6,13,10,30,945.0,98.0,2.1,22.6,941.0,1031.02,746.55
2018,6,13,10,45,949.0,98.5,2.05,22.75,962.0,1018.12,736.65
