Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,11,0,953.0,99.0,2.0,22.9,983.0,1001.99,724.87
2018,6,13,11,15,955.0,100.0,2.05,22.95,997.0,981.33,711.8
2018,6,13,11,30,957.0,101.0,2.1,23.0,1011.0,957.64,696.81
2018,6,13,11,45,958.0,101.0,2.1,23.05,1017.5,929.26,678.25
2018,6,13,12,0,959.0,101.0,2.1,23.1,1024.0,898.22,657.96
2018,6,13,12,15,955.5,103.5,2.1,23.05,1022.5,863.27,635.28
2018,6,13,12,30,952.0,106.0,2.1,23.0,1021.0,826.21,611.07
2018,6,13,12,45,946.0,108.5,2.15,22.9,1011.5,785.41,584.64
2018,6,13,13,0,940.0,111.0,2.2,22.8,1002.0,743.06,555.62
2018,6,13,13,15,937.0,110.0,2.2,22.6,986.5,698.47,523.48
2018,6,13,13,30,934.0,109.0,2.2,22.4,971.0,652.53,489.54
2018,6,13,13,45,929.5,108.0,2.25,22.2,949.0,604.58,453.42
2018,6,13,14,0,925.0,107.0,2.3,22.0,927.0,555.76,415.51
2018,6,13,14,15,918.0,106.5,2.3,21.7,898.5,505.49,375.31
2018,6,13,14,30,911.0,106.0,2.3,21.4,870.0,454.97,333.71
2018,6,13,14,45,903.0,104.0,2.3,21.15,835.5,402.94,289.82
2018,6,13,15,0,895.0,102.0,2.3,20.9,801.0,351.18,245.24
2018,6,13,15,15,884.5,99.5,2.3,20.9,761.5,298.9,199.81
2018,6,13,15,30,874.0,97.0,2.3,20.9,722.0,247.54,155.87
2018,6,13,15,45,860.0,95.0,2.25,20.3,678.0,197.12,115.54
2018,6,13,16,0,846.0,93.0,2.2,19.7,634.0,148.31,81.61
2018,6,13,16,15,828.5,90.0,2.2,19.3,587.0,90.77,49.97
2018,6,13,16,30,811.0,87.0,2.2,18.9,540.0,60.36,46.61
2018,6,13,16,45,787.5,84.0,2.2,18.55,490.5,59.78,46.37
2018,6,13,17,0,764.0,81.0,2.2,18.2,441.0,59.14,46.06
2018,6,13,17,15,733.0,76.5,2.15,17.7,390.5,57.23,44.66
2018,6,13,17,30,702.0,72.0,2.1,17.2,340.0,55.22,43.14
2018,6,13,17,45,659.5,67.5,2.1,16.75,290.5,48.39,37.31
2018,6,13,18,0,617.0,63.0,2.1,16.3,241.0,46.4,35.65
2018,6,13,18,15,556.0,57.0,2.1,15.8,194.5,43.05,32.68
2018,6,13,18,30,495.0,51.0,2.1,15.3,148.0,39.64,29.48
2018,6,13,18,45,402.5,42.5,2.05,14.8,107.0,33.85,23.99
2018,6,13,19,0,310.0,34.0,2.0,14.3,66.0,27.91,17.83
2018,6,13,19,15,186.5,22.0,2.0,13.95,38.5,18.32,1.74
2018,6,13,19,30,63.0,10.0,2.0,13.6,11.0,9.1,0.0
2018,6,13,19,45,31.5,5.0,2.0,13.25,5.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,14,4,45,25.5,5.5,1.95,11.15,6.0,0.0,0.0
2018,6,14,5,0,51.0,11.0,1.9,11.4,12.0,36.72,0.0
2018,6,14,5,15,187.5,24.0,1.85,12.1,43.5,164.13,100.54
2018,6,14,5,30,324.0,37.0,1.8,12.8,75.0,280.0,224.94
2018,6,14,5,45,430.0,44.5,1.75,13.5,119.0,373.23,307.13
2018,6,14,6,0,536.0,52.0,1.7,14.2,163.0,474.35,391.31
2018,6,14,6,15,594.5,57.5,1.65,14.85,211.5,545.07,446.74
2018,6,14,6,30,653.0,63.0,1.6,15.5,260.0,618.78,501.41
2018,6,14,6,45,693.5,67.0,1.55,16.15,310.0,673.75,539.43
2018,6,14,7,0,734.0,71.0,1.5,16.8,360.0,734.7,580.11
2018,6,14,7,15,763.0,74.5,1.45,17.4,410.5,785.22,611.76
2018,6,14,7,30,792.0,78.0,1.4,18.0,461.0,835.01,641.84
2018,6,14,7,45,813.5,81.0,1.35,18.55,510.5,876.17,665.19
2018,6,14,8,0,835.0,84.0,1.3,19.1,560.0,915.63,686.85
2018,6,14,8,15,851.0,87.0,1.25,19.6,607.0,938.0,696.94
2018,6,14,8,30,867.0,90.0,1.2,20.1,654.0,967.7,711.82
2018,6,14,8,45,879.5,92.5,1.2,20.6,697.5,990.77,723.01
2018,6,14,9,0,892.0,95.0,1.2,21.1,741.0,1011.04,732.46
2018,6,14,9,15,904.0,95.5,1.2,21.45,780.5,1025.54,738.75
2018,6,14,9,30,916.0,96.0,1.2,21.8,820.0,1036.99,743.29
2018,6,14,9,45,927.0,95.5,1.2,22.2,854.5,1043.15,744.55
2018,6,14,10,0,938.0,95.0,1.2,22.6,889.0,1046.06,744.0
2018,6,14,10,15,943.0,96.5,1.25,22.8,916.5,1041.85,740.73
2018,6,14,10,30,948.0,98.0,1.3,23.0,944.0,1034.28,735.59
2018,6,14,10,45,951.0,99.0,1.3,23.2,964.5,1020.93,726.15
2018,6,14,11,0,954.0,100.0,1.3,23.4,985.0,1004.36,714.89
2018,6,14,11,15,955.5,101.5,1.35,23.45,999.0,983.73,702.44
2018,6,14,11,30,957.0,103.0,1.4,23.5,1013.0,960.07,688.1
2018,6,14,11,45,957.0,104.5,1.45,23.55,1020.0,932.2,671.05
2018,6,14,12,0,957.0,106.0,1.5,23.6,1027.0,901.67,652.22
2018,6,14,12,15,956.5,106.0,1.55,23.6,1026.0,866.94,630.65
2018,6,14,12,30,956.0,106.0,1.6,23.6,1025.0,829.99,607.42
2018,6,14,12,45,954.0,105.5,1.65,23.55,1016.5,789.47,581.66
2018,6,14,13,0,952.0,105.0,1.7,23.5,1008.0,747.17,553.37
2018,6,14,13,15,949.5,104.0,1.7,23.45,993.0,702.51,521.39
2018,6,14,13,30,947.0,103.0,1.7,23.4,978.0,656.42,487.59
2018,6,14,13,45,942.0,102.5,1.7,23.35,955.5,608.09,451.25
2018,6,14,14,0,937.0,102.0,1.7,23.3,933.0,558.91,413.24
2018,6,14,14,15,927.0,103.0,1.7,23.15,903.5,507.91,372.94
2018,6,14,14,30,917.0,104.0,1.7,23.0,874.0,456.9,331.45
2018,6,14,14,45,904.5,104.0,1.7,22.85,838.0,404.47,287.86
2018,6,14,15,0,892.0,104.0,1.7,22.7,802.0,352.72,243.95
2018,6,14,15,15,891.0,98.0,1.7,22.7,765.5,300.49,198.88
2018,6,14,15,30,890.0,92.0,1.7,22.7,729.0,248.26,154.37
2018,6,14,15,45,877.0,90.0,1.7,22.3,685.5,197.22,113.76
2018,6,14,16,0,864.0,88.0,1.7,21.9,642.0,147.69,79.42
2018,6,14,16,15,846.5,85.5,1.7,21.5,594.5,99.32,55.51
2018,6,14,16,30,829.0,83.0,1.7,21.1,547.0,57.76,43.95
2018,6,14,16,45,806.5,80.0,1.7,20.75,497.5,57.06,43.61
2018,6,14,17,0,784.0,77.0,1.7,20.4,448.0,56.29,43.18
2018,6,14,17,15,752.0,74.5,1.7,19.85,397.5,55.78,43.01
2018,6,14,17,30,720.0,72.0,1.7,19.3,347.0,55.3,42.83
2018,6,14,17,45,675.5,67.5,1.7,18.7,296.5,48.45,37.06
2018,6,14,18,0,631.0,63.0,1.7,18.1,246.0,46.43,35.41
2018,6,14,18,15,567.0,57.5,1.7,17.4,198.5,43.47,32.83
2018,6,14,18,30,503.0,52.0,1.7,16.7,151.0,40.49,30.06
2018,6,14,18,45,394.5,44.0,1.7,16.0,108.5,35.14,24.99
2018,6,14,19,0,286.0,36.0,1.7,15.3,66.0,29.72,19.31
2018,6,14,19,15,176.5,24.0,1.7,14.85,39.5,18.98,2.68
2018,6,14,19,30,67.0,12.0,1.7,14.4,13.0,10.91,0.0
2018,6,14,19,45,33.5,6.0,1.65,13.95,6.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,15,4,45,45.5,6.5,1.9,11.65,8.0,0.0,0.0
2018,6,15,5,0,91.0,13.0,1.9,11.8,16.0,59.45,0.0
2018,6,15,5,15,217.5,25.0,1.85,12.3,46.5,183.31,112.26
2018,6,15,5,30,344.0,37.0,1.8,12.8,77.0,292.12,234.52
2018,6,15,5,45,432.0,44.5,1.8,13.25,118.5,374.35,308.32
2018,6,15,6,0,520.0,52.0,1.8,13.7,160.0,462.94,383.26
2018,6,15,6,15,577.5,58.0,1.8,14.2,207.5,532.95,439.22
2018,6,15,6,30,635.0,64.0,1.8,14.7,255.0,605.94,494.49
2018,6,15,6,45,675.5,68.0,1.75,15.25,304.5,664.9,536.27
2018,6,15,7,0,716.0,72.0,1.7,15.8,354.0,720.54,573.85
2018,6,15,7,15,744.5,76.0,1.7,16.25,404.0,770.75,606.77
2018,6,15,7,30,773.0,80.0,1.7,16.7,454.0,820.26,638.24
2018,6,15,7,45,794.0,83.5,1.7,17.15,502.5,861.16,662.92
2018,6,15,8,0,815.0,87.0,1.7,17.6,551.0,900.39,686.05
2018,6,15,8,15,831.5,89.0,1.7,18.05,597.0,921.55,696.64
2018,6,15,8,30,848.0,91.0,1.7,18.5,643.0,950.23,712.39
2018,6,15,8,45,861.0,93.5,1.65,18.95,686.0,973.61,723.72
2018,6,15,9,0,874.0,96.0,1.6,19.4,729.0,994.24,733.22
2018,6,15,9,15,886.0,97.5,1.6,19.7,768.5,1009.83,740.62
2018,6,15,9,30,898.0,99.0,1.6,20.0,808.0,1022.39,746.2
2018,6,15,9,45,908.5,98.5,1.6,20.3,842.0,1028.08,747.54
2018,6,15,10,0,919.0,98.0,1.6,20.6,876.0,1030.59,747.08
2018,6,15,10,15,925.0,99.0,1.6,20.75,903.5,1026.98,743.35
2018,6,15,10,30,931.0,100.0,1.6,20.9,931.0,1020.08,737.75
2018,6,15,10,45,935.5,100.5,1.6,21.1,952.0,1007.93,728.86
2018,6,15,11,0,940.0,101.0,1.6,21.3,973.0,992.58,718.11
2018,6,15,11,15,942.5,102.0,1.6,21.35,987.5,972.72,705.03
2018,6,15,11,30,945.0,103.0,1.6,21.4,1002.0,949.84,690.11
2018,6,15,11,45,947.0,103.0,1.6,21.5,1009.5,922.71,672.37
2018,6,15,12,0,949.0,103.0,1.6,21.6,1017.0,892.9,652.9
2018,6,15,12,15,947.5,104.0,1.6,21.55,1016.0,858.61,630.83
2018,6,15,12,30,946.0,105.0,1.6,21.5,1015.0,822.16,607.22
2018,6,15,12,45,943.0,106.0,1.65,21.45,1007.0,782.61,581.82
2018,6,15,13,0,940.0,107.0,1.7,21.4,999.0,741.33,553.89
2018,6,15,13,15,937.5,107.0,1.75,21.25,985.0,698.0,523.08
2018,6,15,13,30,935.0,107.0,1.8,21.1,971.0,653.25,490.35
2018,6,15,13,45,930.5,106.5,1.85,20.95,949.5,605.73,454.64
2018,6,15,14,0,926.0,106.0,1.9,20.8,928.0,557.32,417.12
2018,6,15,14,15,920.0,105.0,1.9,20.65,900.0,507.15,376.9
2018,6,15,14,30,914.0,104.0,1.9,20.5,872.0,456.63,335.23
2018,6,15,14,45,905.0,103.0,1.9,20.35,838.0,404.88,291.55
2018,6,15,15,0,896.0,102.0,1.9,20.2,804.0,353.47,247.26
2018,6,15,15,15,885.5,100.0,1.9,20.2,764.5,301.51,202.14
2018,6,15,15,30,875.0,98.0,1.9,20.2,725.0,250.46,158.41
2018,6,15,15,45,861.0,96.0,1.9,19.8,681.5,199.97,117.82
2018,6,15,16,0,847.0,94.0,1.9,19.4,638.0,151.1,83.48
2018,6,15,16,15,828.5,92.5,1.9,19.1,591.5,94.48,52.07
2018,6,15,16,30,810.0,91.0,1.9,18.8,545.0,63.05,48.93
2018,6,15,16,45,785.5,88.0,1.9,18.55,495.5,62.57,48.77
2018,6,15,17,0,761.0,85.0,1.9,18.3,446.0,62.05,48.55
2018,6,15,17,15,728.5,81.5,1.9,17.8,395.5,61.04,47.95
2018,6,15,17,30,696.0,78.0,1.9,17.3,345.0,54.58,42.55
2018,6,15,17,45,651.5,73.5,1.85,16.85,295.0,52.83,41.2
2018,6,15,18,0,607.0,69.0,1.8,16.4,245.0,51.04,39.74
2018,6,15,18,15,541.5,62.5,1.8,15.65,197.5,47.47,36.63
2018,6,15,18,30,476.0,56.0,1.8,14.9,150.0,43.84,33.26
2018,6,15,18,45,378.0,47.0,1.75,14.2,109.0,37.78,27.52
2018,6,15,19,0,280.0,38.0,1.7,13.5,68.0,29.72,19.53
2018,6,15,19,15,167.0,25.0,1.65,13.15,40.5,19.76,3.71
2018,6,15,19,30,54.0,12.0,1.6,12.8,13.0,10.91,0.0
2018,6,15,19,45,27.0,6.0,1.6,12.45,6.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,16,4,45,46.0,6.5,0.65,12.15,8.0,0.0,0.0
2018,6,16,5,0,92.0,13.0,0.6,12.5,16.0,59.94,0.0
2018,6,16,5,15,218.5,25.0,0.55,13.05,46.5,183.63,111.05
2018,6,16,5,30,345.0,37.0,0.5,13.6,77.0,292.54,231.66
2018,6,16,5,45,435.0,45.0,0.4,14.2,119.5,376.7,304.13
2018,6,16,6,0,525.0,53.0,0.3,14.8,162.0,467.47,376.87
2018,6,16,6,15,584.5,58.5,0.35,15.35,210.0,538.56,431.29
2018,6,16,6,30,644.0,64.0,0.4,15.9,258.0,612.69,485.07
2018,6,16,6,45,686.5,68.5,0.45,16.45,309.0,674.29,527.38
2018,6,16,7,0,729.0,73.0,0.5,17.0,360.0,732.54,565.78
2018,6,16,7,15,759.5,76.5,0.55,17.45,411.0,784.3,598.67
2018,6,16,7,30,790.0,80.0,0.6,17.9,462.0,835.41,630.29
2018,6,16,7,45,814.0,83.0,0.65,18.4,512.5,878.88,656.0
2018,6,16,8,0,838.0,86.0,0.7,18.9,563.0,920.77,680.3
2018,6,16,8,15,856.0,88.5,0.75,19.25,611.0,944.49,692.99
2018,6,16,8,30,874.0,91.0,0.8,19.6,659.0,975.65,710.65
2018,6,16,8,45,888.0,92.5,0.8,19.9,703.0,999.16,722.36
2018,6,16,9,0,902.0,94.0,0.8,20.2,747.0,1019.91,732.42
2018,6,16,9,15,913.0,95.5,0.85,20.45,787.0,1034.71,740.1
2018,6,16,9,30,924.0,97.0,0.9,20.7,827.0,1046.39,746.05
2018,6,16,9,45,934.5,98.0,0.95,20.9,862.5,1053.77,749.65
2018,6,16,10,0,945.0,99.0,1.0,21.1,898.0,1057.82,751.39
2018,6,16,10,15,951.5,99.5,1.1,21.2,926.5,1053.97,749.75
2018,6,16,10,30,958.0,100.0,1.2,21.3,955.0,1046.75,746.16
2018,6,16,10,45,963.0,100.0,1.25,21.35,976.5,1034.21,738.55
2018,6,16,11,0,968.0,100.0,1.3,21.4,998.0,1018.38,729.01
2018,6,16,11,15,971.0,100.5,1.35,21.4,1012.5,997.95,716.79
2018,6,16,11,30,974.0,101.0,1.4,21.4,1027.0,974.42,702.62
2018,6,16,11,45,977.5,101.0,1.45,21.4,1036.0,947.88,686.5
2018,6,16,12,0,981.0,101.0,1.5,21.4,1045.0,918.47,668.46
2018,6,16,12,15,981.0,101.0,1.55,21.3,1045.0,883.53,646.92
2018,6,16,12,30,981.0,101.0,1.6,21.2,1045.0,846.26,623.66
2018,6,16,12,45,978.0,102.0,1.7,21.1,1037.0,805.48,598.24
2018,6,16,13,0,975.0,103.0,1.8,21.0,1029.0,762.89,570.31
2018,6,16,13,15,973.0,102.0,1.8,20.8,1014.0,717.67,537.97
2018,6,16,13,30,971.0,101.0,1.8,20.6,999.0,670.93,503.67
2018,6,16,13,45,969.0,99.5,1.85,20.45,978.0,622.45,467.32
2018,6,16,14,0,967.0,98.0,1.9,20.3,957.0,572.82,428.9
2018,6,16,14,15,962.0,97.5,1.95,20.05,929.5,521.59,388.15
2018,6,16,14,30,957.0,97.0,2.0,19.8,902.0,469.86,345.65
2018,6,16,14,45,949.5,95.5,2.0,19.6,867.0,416.18,300.26
2018,6,16,15,0,942.0,94.0,2.0,19.4,832.0,362.68,254.03
2018,6,16,15,15,932.0,92.5,2.0,19.4,792.0,308.92,207.08
2018,6,16,15,30,922.0,91.0,2.0,19.4,752.0,255.99,161.46
2018,6,16,15,45,908.5,89.0,2.05,18.65,707.0,203.21,118.92
2018,6,16,16,0,895.0,87.0,2.1,17.9,662.0,152.02,82.68
2018,6,16,16,15,876.0,85.5,2.1,17.5,613.5,102.63,57.54
2018,6,16,16,30,857.0,84.0,2.1,17.1,565.0,58.66,45.46
2018,6,16,16,45,833.0,81.5,2.1,16.7,514.0,58.3,45.43
2018,6,16,17,0,809.0,79.0,2.1,16.3,463.0,57.92,45.34
2018,6,16,17,15,776.0,76.0,2.05,15.8,411.0,57.06,44.85
2018,6,16,17,30,743.0,73.0,2.0,15.3,359.0,56.19,44.33
2018,6,16,17,45,696.0,69.5,1.95,14.85,307.0,50.01,39.04
2018,6,16,18,0,649.0,66.0,1.9,14.4,255.0,48.82,38.1
2018,6,16,18,15,577.0,61.0,1.9,13.85,205.5,46.33,35.89
2018,6,16,18,30,505.0,56.0,1.9,13.3,156.0,43.89,33.55
2018,6,16,18,45,398.5,47.5,1.85,12.75,113.0,38.25,28.12
2018,6,16,19,0,292.0,39.0,1.8,12.2,70.0,30.52,20.37
2018,6,16,19,15,175.0,25.5,1.75,11.85,41.5,20.16,4.51
2018,6,16,19,30,58.0,12.0,1.7,11.5,13.0,10.91,0.0
2018,6,16,19,45,29.0,6.0,1.7,11.15,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,6,17,4,45,34.5,6.5,0.7,10.3,7.5,0.0,0.0
2018,6,17,5,0,69.0,13.0,0.7,10.4,15.0,47.88,0.0
2018,6,17,5,15,180.5,26.5,0.75,10.75,44.5,164.17,99.2
2018,6,17,5,30,292.0,40.0,0.8,11.1,74.0,263.44,211.31
2018,6,17,5,45,380.5,49.0,0.8,11.5,114.5,344.99,283.74
2018,6,17,6,0,469.0,58.0,0.8,11.9,155.0,434.07,358.3
2018,6,17,6,15,452.5,72.0,0.8,12.35,186.0,457.32,377.28
2018,6,17,6,30,436.0,86.0,0.8,12.8,217.0,472.37,388.83
2018,6,17,6,45,431.5,102.0,0.8,13.25,251.5,502.72,410.93
2018,6,17,7,0,427.0,118.0,0.8,13.7,286.0,531.25,430.46
2018,6,17,7,15,501.0,122.0,0.75,14.15,345.0,611.35,488.13
2018,6,17,7,30,575.0,126.0,0.7,14.6,404.0,703.36,550.47
2018,6,17,7,45,682.5,110.5,0.7,15.1,474.5,796.47,611.22
2018,6,17,8,0,790.0,95.0,0.7,15.6,545.0,886.44,667.37
2018,6,17,8,15,808.0,98.0,0.7,16.1,591.5,919.78,684.65
2018,6,17,8,30,826.0,101.0,0.7,16.6,638.0,950.89,701.08
2018,6,17,8,45,839.5,104.0,0.65,17.1,681.0,975.1,711.85
2018,6,17,9,0,853.0,107.0,0.6,17.6,724.0,985.98,714.2
2018,6,17,9,15,865.0,108.5,0.6,18.05,763.0,1001.34,720.9
2018,6,17,9,30,877.0,110.0,0.6,18.5,802.0,1013.73,725.74
2018,6,17,9,45,886.5,110.5,0.6,18.95,835.5,1019.44,726.58
2018,6,17,10,0,896.0,111.0,0.6,19.4,869.0,1022.0,725.73
2018,6,17,10,15,901.5,113.0,0.6,19.7,896.5,1018.96,722.04
2018,6,17,10,30,907.0,115.0,0.6,20.0,924.0,1012.66,716.59
2018,6,17,10,45,910.0,116.5,0.6,20.35,944.5,1000.2,707.42
2018,6,17,11,0,913.0,118.0,0.6,20.7,965.0,984.61,696.55
2018,6,17,11,15,914.5,120.0,0.6,20.85,979.0,965.05,683.9
2018,6,17,11,30,916.0,122.0,0.6,21.0,993.0,942.56,669.54
2018,6,17,11,45,916.0,122.5,0.6,21.15,999.0,914.62,651.85
2018,6,17,12,0,916.0,123.0,0.6,21.3,1005.0,884.18,632.64
2018,6,17,12,15,915.5,123.0,0.65,21.3,1004.5,850.6,612.63
2018,6,17,12,30,915.0,123.0,0.7,21.3,1004.0,814.92,591.05
2018,6,17,12,45,913.0,123.0,0.7,21.35,996.0,776.21,566.33
2018,6,17,13,0,911.0,123.0,0.7,21.4,988.0,735.82,538.87
2018,6,17,13,15,907.0,123.0,0.7,21.25,973.0,692.58,508.85
2018,6,17,13,30,903.0,123.0,0.7,21.1,958.0,648.12,477.19
2018,6,17,13,45,896.5,122.5,0.75,21.0,935.5,600.82,443.05
2018,6,17,14,0,890.0,122.0,0.8,20.9,913.0,552.87,407.26
2018,6,17,14,15,883.5,120.5,0.8,20.7,885.0,503.71,369.13
2018,6,17,14,30,877.0,119.0,0.8,20.5,857.0,454.31,329.59
2018,6,17,14,45,868.0,117.5,0.8,20.3,823.5,403.93,288.21
2018,6,17,15,0,859.0,116.0,0.8,20.1,790.0,353.92,246.17
2018,6,17,15,15,847.5,114.0,0.8,20.1,751.0,303.48,203.27
2018,6,17,15,30,836.0,112.0,0.8,20.1,712.0,245.8,155.34
2018,6,17,15,45,823.0,108.5,0.75,19.6,669.0,195.83,115.53
2018,6,17,16,0,810.0,105.0,0.7,19.1,626.0,147.52,81.47
2018,6,17,16,15,793.0,101.5,0.7,18.8,580.0,100.83,57.22
2018,6,17,16,30,776.0,98.0,0.7,18.5,534.0,67.56,52.8
2018,6,17,16,45,754.0,93.5,0.7,18.2,485.5,66.23,51.97
2018,6,17,17,0,732.0,89.0,0.7,17.9,437.0,64.77,50.97
2018,6,17,17,15,701.0,84.5,0.7,17.45,387.5,57.29,44.75
2018,6,17,17,30,670.0,80.0,0.7,17.0,338.0,55.79,43.68
2018,6,17,17,45,628.0,74.5,0.65,16.6,289.0,53.37,41.74
2018,6,17,18,0,586.0,69.0,0.6,16.2,240.0,50.84,39.62
2018,6,17,18,15,526.0,62.0,0.6,15.65,194.0,46.9,36.15
2018,6,17,18,30,466.0,55.0,0.6,15.1,148.0,42.83,32.4
2018,6,17,18,45,378.5,46.0,0.6,14.6,108.0,36.76,26.66
2018,6,17,19,0,291.0,37.0,0.6,14.1,68.0,30.52,20.28
2018,6,17,19,15,179.5,24.5,0.55,13.7,40.5,19.35,4.5
2018,6,17,19,30,68.0,12.0,0.5,13.3,13.0,10.91,0.0
2018,6,17,19,45,34.0,6.0,0.5,12.9,6.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,18,4,45,54.0,6.5,0.45,11.2,8.0,0.0,0.0
2018,6,18,5,0,108.0,13.0,0.4,11.5,16.0,68.2,0.0
2018,6,18,5,15,238.0,24.0,0.4,12.1,46.5,193.3,115.54
2018,6,18,5,30,368.0,35.0,0.4,12.7,77.0,304.32,241.07
2018,6,18,5,45,453.5,42.0,0.35,13.3,118.5,384.76,311.08
2018,6,18,6,0,539.0,49.0,0.3,13.9,160.0,471.54,381.3
2018,6,18,6,15,595.0,54.5,0.3,14.5,207.5,540.32,433.36
2018,6,18,6,30,651.0,60.0,0.3,15.1,255.0,612.03,484.76
2018,6,18,6,45,690.0,64.0,0.3,15.75,304.5,666.13,520.85
2018,6,18,7,0,729.0,68.0,0.3,16.4,354.0,725.67,559.26
2018,6,18,7,15,757.5,71.5,0.3,16.9,404.0,775.63,589.84
2018,6,18,7,30,786.0,75.0,0.3,17.4,454.0,824.9,619.07
2018,6,18,7,45,807.5,77.5,0.3,17.9,502.5,865.37,641.69
2018,6,18,8,0,829.0,80.0,0.3,18.4,551.0,894.69,656.75
2018,6,18,8,15,845.5,82.0,0.3,18.85,597.5,926.06,673.19
2018,6,18,8,30,862.0,84.0,0.3,19.3,644.0,955.2,687.95
2018,6,18,8,45,874.0,86.0,0.3,19.8,686.5,977.41,698.18
2018,6,18,9,0,886.0,88.0,0.3,20.3,729.0,996.86,706.78
2018,6,18,9,15,888.5,93.5,0.35,20.7,765.5,1007.88,711.72
2018,6,18,9,30,891.0,99.0,0.4,21.1,802.0,1015.62,714.95
2018,6,18,9,45,888.5,106.5,0.4,21.45,832.5,1017.21,713.61
2018,6,18,10,0,886.0,114.0,0.4,21.8,863.0,1015.39,710.44
2018,6,18,10,15,892.0,115.5,0.45,22.0,890.5,1012.38,708.35
2018,6,18,10,30,898.0,117.0,0.5,22.2,918.0,1006.17,704.46
2018,6,18,10,45,902.5,118.0,0.55,22.35,939.0,994.79,697.72
2018,6,18,11,0,907.0,119.0,0.6,22.5,960.0,980.29,689.22
2018,6,18,11,15,909.5,119.5,0.6,22.55,973.5,960.38,676.67
2018,6,18,11,30,912.0,120.0,0.6,22.6,987.0,937.58,662.45
2018,6,18,11,45,912.5,120.5,0.65,22.7,993.5,910.27,646.35
2018,6,18,12,0,913.0,121.0,0.7,22.8,1000.0,880.44,628.59
2018,6,18,12,15,914.0,120.0,0.75,22.75,1000.0,847.38,608.98
2018,6,18,12,30,915.0,119.0,0.8,22.7,1000.0,812.16,587.75
2018,6,18,12,45,914.5,118.5,0.8,22.65,993.0,774.24,563.74
2018,6,18,13,0,914.0,118.0,0.8,22.6,986.0,734.51,537.09
2018,6,18,13,15,911.5,117.0,0.85,22.5,971.5,691.42,507.69
2018,6,18,13,30,909.0,116.0,0.9,22.4,957.0,646.99,476.43
2018,6,18,13,45,904.5,115.0,0.9,22.25,935.5,600.25,442.15
2018,6,18,14,0,900.0,114.0,0.9,22.1,914.0,552.67,406.21
2018,6,18,14,15,894.0,112.5,0.9,21.95,886.5,503.36,367.89
2018,6,18,14,30,888.0,111.0,0.9,21.8,859.0,453.73,328.13
2018,6,18,14,45,880.0,109.5,0.95,21.65,825.5,403.26,286.83
2018,6,18,15,0,872.0,108.0,1.0,21.5,792.0,353.04,244.66
2018,6,18,15,15,861.0,105.5,1.0,21.5,753.0,301.79,201.06
2018,6,18,15,30,850.0,103.0,1.0,21.5,714.0,251.5,158.69
2018,6,18,15,45,837.0,100.0,1.0,21.0,671.0,201.71,119.1
2018,6,18,16,0,824.0,97.0,1.0,20.5,628.0,144.1,77.74
2018,6,18,16,15,808.0,93.5,1.05,20.2,582.0,96.76,52.96
2018,6,18,16,30,792.0,90.0,1.1,19.9,536.0,62.06,47.83
2018,6,18,16,45,770.0,86.5,1.1,19.6,487.5,61.23,47.4
2018,6,18,17,0,748.0,83.0,1.1,19.3,439.0,60.31,46.84
2018,6,18,17,15,719.0,78.5,1.1,18.9,389.5,58.49,45.52
2018,6,18,17,30,690.0,74.0,1.1,18.5,340.0,51.52,39.67
2018,6,18,17,45,650.0,69.0,1.1,18.1,291.5,49.29,37.89
2018,6,18,18,0,610.0,64.0,1.1,17.7,243.0,46.96,35.95
2018,6,18,18,15,552.0,57.5,1.1,17.15,196.5,43.25,32.7
2018,6,18,18,30,494.0,51.0,1.1,16.6,150.0,39.42,29.19
2018,6,18,18,45,407.0,43.0,1.05,16.05,110.0,34.09,24.15
2018,6,18,19,0,320.0,35.0,1.0,15.5,70.0,28.63,18.57
2018,6,18,19,15,200.0,23.5,1.0,15.1,42.0,19.56,4.93
2018,6,18,19,30,80.0,12.0,1.0,14.7,14.0,10.91,0.0
2018,6,18,19,45,40.0,6.0,1.0,14.3,7.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,19,4,45,30.0,5.5,1.0,12.8,6.5,0.0,0.0
2018,6,19,5,0,60.0,11.0,1.0,13.1,13.0,41.29,0.0
2018,6,19,5,15,140.0,24.0,0.95,13.8,37.5,136.27,79.01
2018,6,19,5,30,220.0,37.0,0.9,14.5,62.0,214.18,169.56
2018,6,19,5,45,325.5,47.0,0.9,15.15,104.0,302.63,246.72
2018,6,19,6,0,431.0,57.0,0.9,15.8,146.0,405.9,331.81
2018,6,19,6,15,535.5,59.5,0.85,16.2,199.5,502.93,408.17
2018,6,19,6,30,640.0,62.0,0.8,16.6,253.0,606.02,483.89
2018,6,19,6,45,563.5,86.0,0.8,17.0,277.0,596.6,474.49
2018,6,19,7,0,487.0,110.0,0.8,17.4,301.0,571.22,454.07
2018,6,19,7,15,533.5,117.0,0.8,17.7,352.5,641.42,503.57
2018,6,19,7,30,580.0,124.0,0.8,18.0,404.0,705.19,545.78
2018,6,19,7,45,671.0,111.5,0.8,18.3,468.0,786.75,598.92
2018,6,19,8,0,762.0,99.0,0.8,18.6,532.0,864.5,647.43
2018,6,19,8,15,657.0,147.0,0.8,18.9,542.5,838.4,626.33
2018,6,19,8,30,552.0,195.0,0.8,19.2,553.0,789.5,591.27
2018,6,19,8,45,606.5,189.5,0.8,19.5,607.5,848.73,629.39
2018,6,19,9,0,661.0,184.0,0.8,19.8,662.0,899.33,659.32
2018,6,19,9,15,673.5,192.0,0.75,20.2,701.5,920.57,668.86
2018,6,19,9,30,686.0,200.0,0.7,20.6,741.0,939.11,677.01
2018,6,19,9,45,796.0,151.0,0.7,21.0,804.5,984.01,702.59
2018,6,19,10,0,906.0,102.0,0.7,21.4,868.0,1022.66,723.52
2018,6,19,10,15,920.0,98.5,0.75,21.75,898.0,1022.41,721.96
2018,6,19,10,30,934.0,95.0,0.8,22.1,928.0,1018.9,719.13
2018,6,19,10,45,938.5,96.0,0.8,22.5,949.5,1007.53,710.43
2018,6,19,11,0,943.0,97.0,0.8,22.9,971.0,992.92,699.99
2018,6,19,11,15,946.0,97.0,0.9,23.05,985.5,972.76,688.94
2018,6,19,11,30,949.0,97.0,1.0,23.2,1000.0,949.6,675.94
2018,6,19,11,45,951.0,97.0,1.05,23.35,1007.5,922.67,659.58
2018,6,19,12,0,953.0,97.0,1.1,23.5,1015.0,893.04,641.43
2018,6,19,12,15,951.5,98.0,1.15,23.5,1014.5,858.91,620.63
2018,6,19,12,30,950.0,99.0,1.2,23.5,1014.0,822.58,598.2
2018,6,19,12,45,946.5,100.5,1.25,23.5,1006.0,783.19,573.46
2018,6,19,13,0,943.0,102.0,1.3,23.5,998.0,742.06,546.5
2018,6,19,13,15,940.5,101.5,1.3,23.35,983.5,698.39,515.76
2018,6,19,13,30,938.0,101.0,1.3,23.2,969.0,653.3,483.2
2018,6,19,13,45,934.5,99.5,1.35,23.1,947.5,605.59,448.15
2018,6,19,14,0,931.0,98.0,1.4,23.0,926.0,556.9,411.21
2018,6,19,14,15,926.0,96.5,1.4,22.8,898.5,506.73,371.84
2018,6,19,14,30,921.0,95.0,1.4,22.6,871.0,456.1,330.88
2018,6,19,14,45,913.5,94.0,1.45,22.4,837.5,404.68,288.32
2018,6,19,15,0,906.0,93.0,1.5,22.2,804.0,353.44,244.84
2018,6,19,15,15,896.5,90.5,1.5,22.2,765.0,300.97,199.74
2018,6,19,15,30,887.0,88.0,1.5,22.2,726.0,249.31,155.8
2018,6,19,15,45,875.0,86.0,1.5,21.7,683.0,198.61,115.1
2018,6,19,16,0,863.0,84.0,1.5,21.2,640.0,149.31,80.19
2018,6,19,16,15,847.5,81.5,1.5,20.85,594.0,101.08,55.05
2018,6,19,16,30,832.0,79.0,1.5,20.5,548.0,64.7,49.96
2018,6,19,16,45,811.0,76.0,1.5,20.15,499.0,54.13,41.19
2018,6,19,17,0,790.0,73.0,1.5,19.8,450.0,53.26,40.66
2018,6,19,17,15,762.0,69.5,1.45,19.3,400.0,51.89,39.72
2018,6,19,17,30,734.0,66.0,1.4,18.8,350.0,50.45,38.68
2018,6,19,17,45,695.0,62.0,1.4,18.35,300.5,48.48,37.14
2018,6,19,18,0,656.0,58.0,1.4,17.9,251.0,46.48,35.49
2018,6,19,18,15,600.0,53.0,1.35,17.25,204.0,39.79,29.63
2018,6,19,18,30,544.0,48.0,1.3,16.6,157.0,37.03,27.08
2018,6,19,18,45,457.0,41.0,1.3,16.0,115.5,32.42,22.71
2018,6,19,19,0,370.0,34.0,1.3,15.4,74.0,27.75,17.86
2018,6,19,19,15,237.0,23.5,1.3,14.95,44.5,19.57,5.27
2018,6,19,19,30,104.0,13.0,1.3,14.5,15.0,11.82,0.0
2018,6,19,19,45,52.0,6.5,1.25,14.05,7.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,20,4,45,56.5,6.5,1.2,11.15,8.0,0.0,0.0
2018,6,20,5,0,113.0,13.0,1.2,11.4,16.0,70.68,0.0
2018,6,20,5,15,250.5,24.0,1.2,11.95,47.5,199.54,117.04
2018,6,20,5,30,388.0,35.0,1.2,12.5,79.0,316.07,252.23
2018,6,20,5,45,477.0,42.0,1.2,13.1,122.0,399.66,326.78
2018,6,20,6,0,566.0,49.0,1.2,13.7,165.0,489.81,401.73
2018,6,20,6,15,623.5,54.5,1.2,14.3,214.0,560.75,456.83
2018,6,20,6,30,681.0,60.0,1.2,14.9,263.0,629.82,507.67
2018,6,20,6,45,720.5,64.0,1.2,15.45,314.0,690.25,549.78
2018,6,20,7,0,760.0,68.0,1.2,16.0,365.0,751.23,590.49
2018,6,20,7,15,789.0,70.5,1.2,16.5,416.0,801.29,622.1
2018,6,20,7,30,818.0,73.0,1.2,17.0,467.0,850.6,652.28
2018,6,20,7,45,839.5,75.5,1.15,17.5,517.0,882.64,669.24
2018,6,20,8,0,861.0,78.0,1.1,18.0,567.0,922.06,690.86
2018,6,20,8,15,877.5,80.0,1.1,18.4,614.5,954.13,708.19
2018,6,20,8,30,894.0,82.0,1.1,18.8,662.0,983.86,723.89
2018,6,20,8,45,907.0,83.5,1.1,19.15,706.0,1006.95,735.39
2018,6,20,9,0,920.0,85.0,1.1,19.5,750.0,1027.22,745.15
2018,6,20,9,15,927.0,88.5,1.15,19.8,789.0,1040.78,751.91
2018,6,20,9,30,934.0,92.0,1.2,20.1,828.0,1051.07,756.81
2018,6,20,9,45,939.0,94.0,1.2,20.35,861.0,1054.33,756.67
2018,6,20,10,0,944.0,96.0,1.2,20.6,894.0,1054.24,754.7
2018,6,20,10,15,950.5,97.0,1.25,20.75,922.5,1051.19,752.32
2018,6,20,10,30,957.0,98.0,1.3,20.9,951.0,1044.77,748.0
2018,6,20,10,45,961.5,98.0,1.3,21.05,972.5,1032.0,738.98
2018,6,20,11,0,966.0,98.0,1.3,21.2,994.0,1015.97,728.11
2018,6,20,11,15,968.0,98.0,1.35,21.25,1007.0,994.41,715.01
2018,6,20,11,30,970.0,98.0,1.4,21.3,1020.0,969.82,700.02
2018,6,20,11,45,972.0,97.5,1.45,21.3,1027.5,941.87,682.97
2018,6,20,12,0,974.0,97.0,1.5,21.3,1035.0,911.16,664.05
2018,6,20,12,15,973.0,97.5,1.55,21.2,1034.5,876.33,642.53
2018,6,20,12,30,972.0,98.0,1.6,21.1,1034.0,839.23,619.3
2018,6,20,12,45,969.0,98.5,1.6,21.0,1025.5,798.56,592.89
2018,6,20,13,0,966.0,99.0,1.6,20.9,1017.0,756.1,564.42
2018,6,20,13,15,964.0,98.0,1.6,20.8,1002.5,711.44,532.41
2018,6,20,13,30,962.0,97.0,1.6,20.7,988.0,665.27,498.49
2018,6,20,13,45,959.0,95.5,1.65,20.55,966.5,616.8,462.36
2018,6,20,14,0,956.0,94.0,1.7,20.4,945.0,567.26,424.25
2018,6,20,14,15,950.5,92.5,1.7,20.25,916.5,515.7,383.15
2018,6,20,14,30,945.0,91.0,1.7,20.1,888.0,463.69,340.45
2018,6,20,14,45,938.5,90.0,1.7,19.9,854.5,411.47,296.42
2018,6,20,15,0,932.0,89.0,1.7,19.7,821.0,359.3,251.43
2018,6,20,15,15,922.5,87.0,1.7,19.7,781.5,305.89,204.93
2018,6,20,15,30,913.0,85.0,1.7,19.7,742.0,253.26,159.6
2018,6,20,15,45,901.5,83.0,1.7,19.3,698.5,201.31,117.29
2018,6,20,16,0,890.0,81.0,1.7,18.9,655.0,150.73,80.91
2018,6,20,16,15,874.0,79.0,1.65,18.65,608.0,101.45,54.86
2018,6,20,16,30,858.0,77.0,1.6,18.4,561.0,63.63,49.48
2018,6,20,16,45,837.0,74.0,1.6,18.1,511.0,61.89,48.25
2018,6,20,17,0,816.0,71.0,1.6,17.8,461.0,52.01,39.92
2018,6,20,17,15,787.5,68.0,1.6,17.4,410.0,50.93,39.2
2018,6,20,17,30,759.0,65.0,1.6,17.0,359.0,49.82,38.42
2018,6,20,17,45,720.0,61.0,1.6,16.55,308.5,47.8,36.82
2018,6,20,18,0,681.0,57.0,1.6,16.1,258.0,45.73,35.1
2018,6,20,18,15,624.5,51.5,1.55,15.55,209.5,42.24,32.02
2018,6,20,18,30,568.0,46.0,1.5,15.0,161.0,35.42,25.85
2018,6,20,18,45,481.0,39.5,1.5,14.5,118.5,31.15,21.75
2018,6,20,19,0,394.0,33.0,1.5,14.0,76.0,26.84,17.23
2018,6,20,19,15,255.0,22.5,1.5,13.55,45.5,18.6,5.06
2018,6,20,19,30,116.0,12.0,1.5,13.1,15.0,10.91,0.0
2018,6,20,19,45,58.0,6.0,1.5,12.65,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,21,4,45,54.5,6.5,1.6,10.9,8.0,0.0,0.0
2018,6,21,5,0,109.0,13.0,1.6,11.1,16.0,68.52,0.0
2018,6,21,5,15,249.0,24.0,1.55,11.65,47.5,198.2,114.62
2018,6,21,5,30,389.0,35.0,1.5,12.2,79.0,316.42,253.11
2018,6,21,5,45,481.5,41.5,1.5,12.75,122.5,401.69,329.7
2018,6,21,6,0,574.0,48.0,1.5,13.3,166.0,493.71,406.75
2018,6,21,6,15,632.0,53.5,1.5,14.05,215.5,565.29,462.56
2018,6,21,6,30,690.0,59.0,1.5,14.8,265.0,635.21,514.2
2018,6,21,6,45,730.5,62.5,1.45,15.5,316.0,696.09,556.25
2018,6,21,7,0,771.0,66.0,1.4,16.2,367.0,757.57,596.72
2018,6,21,7,15,799.0,69.0,1.4,16.95,418.5,807.74,627.95
2018,6,21,7,30,827.0,72.0,1.4,17.7,470.0,857.1,657.66
2018,6,21,7,45,848.5,75.0,1.4,18.4,520.5,890.07,675.53
2018,6,21,8,0,870.0,78.0,1.4,19.1,571.0,930.36,698.09
2018,6,21,8,15,885.5,80.0,1.35,19.7,618.5,961.66,713.69
2018,6,21,8,30,901.0,82.0,1.3,20.3,666.0,990.57,727.53
2018,6,21,8,45,913.5,83.5,1.3,20.95,709.5,1013.29,737.95
2018,6,21,9,0,926.0,85.0,1.3,21.6,753.0,1033.16,746.59
2018,6,21,9,15,937.0,85.5,1.25,22.05,793.0,1047.32,751.37
2018,6,21,9,30,948.0,86.0,1.2,22.5,833.0,1058.34,754.31
2018,6,21,9,45,957.0,85.5,1.2,23.0,867.0,1062.96,754.24
2018,6,21,10,0,966.0,85.0,1.2,23.5,901.0,1064.26,752.37
2018,6,21,10,15,971.0,86.0,1.2,23.8,929.0,1059.84,747.78
2018,6,21,10,30,976.0,87.0,1.2,24.1,957.0,1052.01,741.33
2018,6,21,10,45,980.0,87.5,1.2,24.4,978.5,1039.28,732.07
2018,6,21,11,0,984.0,88.0,1.2,24.7,1000.0,1023.23,720.97
2018,6,21,11,15,986.0,89.0,1.25,24.8,1014.5,1002.55,708.58
2018,6,21,11,30,988.0,90.0,1.3,24.9,1029.0,978.73,694.27
2018,6,21,11,45,989.0,90.5,1.35,25.0,1036.5,950.56,677.21
2018,6,21,12,0,990.0,91.0,1.4,25.1,1044.0,919.61,658.31
2018,6,21,12,15,987.5,92.5,1.4,25.1,1043.0,884.09,635.97
2018,6,21,12,30,985.0,94.0,1.4,25.1,1042.0,846.32,612.07
2018,6,21,12,45,980.5,96.0,1.45,25.1,1034.0,805.44,586.49
2018,6,21,13,0,976.0,98.0,1.5,25.1,1026.0,762.8,558.91
2018,6,21,13,15,972.5,98.0,1.55,25.05,1010.5,717.59,527.49
2018,6,21,13,30,969.0,98.0,1.6,25.0,995.0,670.96,494.15
2018,6,21,13,45,965.0,97.0,1.6,24.95,973.0,622.01,457.86
2018,6,21,14,0,961.0,96.0,1.6,24.9,951.0,572.07,419.78
2018,6,21,14,15,955.5,94.5,1.65,24.8,922.5,520.25,379.48
2018,6,21,14,30,950.0,93.0,1.7,24.7,894.0,467.98,337.51
2018,6,21,14,45,941.5,92.0,1.7,24.6,859.5,414.76,293.48
2018,6,21,15,0,933.0,91.0,1.7,24.5,825.0,361.8,248.68
2018,6,21,15,15,923.5,89.5,1.7,24.5,785.5,308.67,203.26
2018,6,21,15,30,914.0,88.0,1.7,24.5,746.0,256.32,158.95
2018,6,21,15,45,901.5,86.0,1.75,24.0,702.0,204.11,117.31
2018,6,21,16,0,889.0,84.0,1.8,23.5,658.0,153.37,81.46
2018,6,21,16,15,872.5,82.0,1.8,23.15,610.5,104.05,55.69
2018,6,21,16,30,856.0,80.0,1.8,22.8,563.0,65.59,50.23
2018,6,21,16,45,835.0,76.5,1.85,22.45,512.5,54.67,41.23
2018,6,21,17,0,814.0,73.0,1.9,22.1,462.0,53.42,40.4
2018,6,21,17,15,785.5,69.5,1.85,21.55,411.0,52.03,39.45
2018,6,21,17,30,757.0,66.0,1.8,21.0,360.0,50.57,38.41
2018,6,21,17,45,718.0,62.0,1.75,20.4,309.5,48.58,36.89
2018,6,21,18,0,679.0,58.0,1.7,19.8,259.0,46.55,35.26
2018,6,21,18,15,621.5,53.0,1.7,19.05,210.5,39.85,29.44
2018,6,21,18,30,564.0,48.0,1.7,18.3,162.0,37.05,26.9
2018,6,21,18,45,475.0,40.5,1.65,17.5,119.0,31.98,22.17
2018,6,21,19,0,386.0,33.0,1.6,16.7,76.0,26.8,16.98
2018,6,21,19,15,247.5,22.5,1.6,16.25,45.5,18.57,5.15
2018,6,21,19,30,109.0,12.0,1.6,15.8,15.0,10.91,0.0
2018,6,21,19,45,54.5,6.0,1.6,15.3,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,22,4,45,33.5,5.5,1.7,13.55,6.5,0.0,0.0
2018,6,22,5,0,67.0,11.0,1.7,13.9,13.0,44.81,0.0
2018,6,22,5,15,139.5,24.5,1.6,14.8,37.5,136.13,74.75
2018,6,22,5,30,212.0,38.0,1.5,15.7,62.0,210.91,166.15
2018,6,22,5,45,343.0,46.5,1.45,16.6,107.0,316.64,257.45
2018,6,22,6,0,474.0,55.0,1.4,17.5,152.0,432.71,352.62
2018,6,22,6,15,573.0,58.0,1.35,18.2,206.5,527.7,426.66
2018,6,22,6,30,672.0,61.0,1.3,18.9,261.0,623.34,496.51
2018,6,22,6,45,712.5,65.5,1.25,19.55,312.0,684.96,538.18
2018,6,22,7,0,753.0,70.0,1.2,20.2,363.0,747.23,578.55
2018,6,22,7,15,782.5,73.0,1.2,20.9,414.5,798.26,609.88
2018,6,22,7,30,812.0,76.0,1.2,21.6,466.0,848.56,639.76
2018,6,22,7,45,834.0,78.5,1.15,22.25,516.0,890.24,662.41
2018,6,22,8,0,856.0,81.0,1.1,22.9,566.0,920.69,677.17
2018,6,22,8,15,872.0,83.5,1.1,23.45,613.5,952.82,693.92
2018,6,22,8,30,888.0,86.0,1.1,24.0,661.0,982.59,708.91
2018,6,22,8,45,901.0,88.0,1.1,24.5,705.0,1006.22,720.07
2018,6,22,9,0,914.0,90.0,1.1,25.0,749.0,1027.01,729.5
2018,6,22,9,15,924.0,91.5,1.1,25.4,788.5,1041.22,735.22
2018,6,22,9,30,934.0,93.0,1.1,25.8,828.0,1052.27,739.18
2018,6,22,9,45,942.0,94.0,1.1,26.15,862.5,1057.49,739.9
2018,6,22,10,0,950.0,95.0,1.1,26.5,897.0,1059.39,738.83
2018,6,22,10,15,955.5,96.0,1.15,26.75,925.0,1055.42,735.67
2018,6,22,10,30,961.0,97.0,1.2,27.0,953.0,1048.07,730.66
2018,6,22,10,45,964.5,98.0,1.2,27.25,974.5,1035.42,721.67
2018,6,22,11,0,968.0,99.0,1.2,27.5,996.0,1019.47,710.88
2018,6,22,11,15,969.0,100.0,1.25,27.6,1009.5,997.99,698.11
2018,6,22,11,30,970.0,101.0,1.3,27.7,1023.0,973.47,683.5
2018,6,22,11,45,970.5,101.0,1.3,27.8,1029.5,944.68,665.48
2018,6,22,12,0,971.0,101.0,1.3,27.9,1036.0,913.21,645.79
2018,6,22,12,15,970.0,102.0,1.35,27.9,1036.0,878.9,625.16
2018,6,22,12,30,969.0,103.0,1.4,27.9,1036.0,842.31,602.86
2018,6,22,12,45,966.0,104.0,1.45,27.9,1028.0,802.15,577.98
2018,6,22,13,0,963.0,105.0,1.5,27.9,1020.0,760.18,550.93
2018,6,22,13,15,959.0,104.0,1.5,27.8,1004.0,714.31,519.11
2018,6,22,13,30,955.0,103.0,1.5,27.7,988.0,667.11,485.58
2018,6,22,13,45,950.5,102.5,1.55,27.6,966.0,618.87,450.67
2018,6,22,14,0,946.0,102.0,1.6,27.5,944.0,569.7,413.93
2018,6,22,14,15,940.0,100.5,1.6,27.35,915.5,518.32,374.27
2018,6,22,14,30,934.0,99.0,1.6,27.2,887.0,466.56,333.1
2018,6,22,14,45,926.5,97.5,1.65,27.05,853.0,414.08,290.37
2018,6,22,15,0,919.0,96.0,1.7,26.9,819.0,361.76,246.73
2018,6,22,15,15,909.0,94.0,1.7,26.9,779.5,308.81,201.97
2018,6,22,15,30,899.0,92.0,1.7,26.9,740.0,256.69,158.34
2018,6,22,15,45,884.5,90.5,1.7,26.3,695.5,205.24,117.78
2018,6,22,16,0,870.0,89.0,1.7,25.7,651.0,155.44,82.97
2018,6,22,16,15,852.0,86.0,1.75,25.3,603.0,106.25,57.22
2018,6,22,16,30,834.0,83.0,1.8,24.9,555.0,57.59,43.06
2018,6,22,16,45,810.5,80.5,1.8,24.5,505.0,57.22,43.03
2018,6,22,17,0,787.0,78.0,1.8,24.1,455.0,56.82,42.93
2018,6,22,17,15,756.0,74.5,1.8,23.5,404.0,55.58,42.14
2018,6,22,17,30,725.0,71.0,1.8,22.9,353.0,54.29,41.29
2018,6,22,17,45,683.0,67.0,1.8,22.3,303.0,52.48,39.95
2018,6,22,18,0,641.0,63.0,1.8,21.7,253.0,46.24,34.69
2018,6,22,18,15,581.5,57.0,1.8,20.85,205.0,42.87,31.84
2018,6,22,18,30,522.0,51.0,1.8,20.0,157.0,39.42,28.74
2018,6,22,18,45,432.0,43.5,1.75,19.15,115.5,34.49,24.17
2018,6,22,19,0,342.0,36.0,1.7,18.3,74.0,29.48,19.11
2018,6,22,19,15,214.5,24.5,1.75,17.9,44.5,20.43,6.35
2018,6,22,19,30,87.0,13.0,1.8,17.5,15.0,11.82,0.0
2018,6,22,19,45,43.5,6.5,1.8,17.05,7.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,23,4,45,57.0,6.0,1.45,15.1,7.5,0.0,0.0
2018,6,23,5,0,114.0,12.0,1.4,15.3,15.0,70.05,0.0
