Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,5,15,256.0,22.5,1.4,16.0,46.0,199.74,108.63
2018,6,23,5,30,398.0,33.0,1.4,16.7,77.0,319.26,250.43
2018,6,23,5,45,489.0,39.5,1.35,17.4,120.5,403.39,324.76
2018,6,23,6,0,580.0,46.0,1.3,18.1,164.0,494.45,399.04
2018,6,23,6,15,637.5,51.0,1.25,18.7,213.0,560.2,449.19
2018,6,23,6,30,695.0,56.0,1.2,19.3,262.0,634.55,502.85
2018,6,23,6,45,734.5,59.5,1.2,19.95,313.0,694.68,543.75
2018,6,23,7,0,774.0,63.0,1.2,20.6,364.0,755.41,583.31
2018,6,23,7,15,801.5,66.0,1.15,21.25,415.0,805.25,613.16
2018,6,23,7,30,829.0,69.0,1.1,21.9,466.0,845.34,635.41
2018,6,23,7,45,849.5,71.5,1.1,22.6,516.0,885.9,657.97
2018,6,23,8,0,870.0,74.0,1.1,23.3,566.0,924.77,678.87
2018,6,23,8,15,885.5,75.5,1.05,23.9,613.0,955.6,693.6
2018,6,23,8,30,901.0,77.0,1.0,24.5,660.0,984.07,706.62
2018,6,23,8,45,912.5,79.5,1.0,25.15,704.0,1007.21,716.97
2018,6,23,9,0,924.0,82.0,1.0,25.8,748.0,1027.43,725.55
2018,6,23,9,15,934.5,83.5,0.95,26.2,788.5,1042.41,730.65
2018,6,23,9,30,945.0,85.0,0.9,26.6,829.0,1054.2,733.92
2018,6,23,9,45,953.0,86.5,0.9,27.0,864.0,1060.19,734.9
2018,6,23,10,0,961.0,88.0,0.9,27.4,899.0,1062.79,734.08
2018,6,23,10,15,966.0,89.0,0.9,27.7,927.0,1058.44,729.61
2018,6,23,10,30,971.0,90.0,0.9,28.0,955.0,1050.69,723.37
2018,6,23,10,45,975.0,91.0,0.9,28.25,977.0,1038.58,714.86
2018,6,23,11,0,979.0,92.0,0.9,28.5,999.0,1023.13,704.54
2018,6,23,11,15,980.5,92.5,0.95,28.7,1012.5,1001.59,691.83
2018,6,23,11,30,982.0,93.0,1.0,28.9,1026.0,976.98,677.31
2018,6,23,11,45,982.0,93.5,1.0,29.1,1032.5,948.11,659.32
2018,6,23,12,0,982.0,94.0,1.0,29.3,1039.0,916.53,639.68
2018,6,23,12,15,982.0,94.0,1.05,29.4,1039.0,881.96,619.15
2018,6,23,12,30,982.0,94.0,1.1,29.5,1039.0,845.03,596.94
2018,6,23,12,45,980.0,94.0,1.1,29.6,1031.5,804.44,571.51
2018,6,23,13,0,978.0,94.0,1.1,29.7,1024.0,761.95,544.32
2018,6,23,13,15,975.5,94.0,1.15,29.75,1009.5,717.42,514.2
2018,6,23,13,30,973.0,94.0,1.2,29.8,995.0,671.35,482.16
2018,6,23,13,45,967.5,93.0,1.2,29.8,972.0,621.45,446.23
2018,6,23,14,0,962.0,92.0,1.2,29.8,949.0,570.69,408.64
2018,6,23,14,15,956.0,91.0,1.2,29.75,920.5,519.04,369.32
2018,6,23,14,30,950.0,90.0,1.2,29.7,892.0,466.97,328.47
2018,6,23,14,45,942.5,89.0,1.25,29.6,858.0,414.14,286.14
2018,6,23,15,0,935.0,88.0,1.3,29.5,824.0,361.47,242.83
2018,6,23,15,15,925.5,86.5,1.3,29.5,784.5,308.26,198.44
2018,6,23,15,30,916.0,85.0,1.3,29.5,745.0,255.82,155.06
2018,6,23,15,45,903.0,82.5,1.3,29.2,700.5,203.09,113.78
2018,6,23,16,0,890.0,80.0,1.3,28.9,656.0,151.89,78.18
2018,6,23,16,15,872.0,78.5,1.3,28.55,608.0,102.79,52.95
2018,6,23,16,30,854.0,77.0,1.3,28.2,560.0,63.57,47.38
2018,6,23,16,45,832.0,74.5,1.3,27.9,510.0,62.16,46.5
2018,6,23,17,0,810.0,72.0,1.3,27.6,460.0,52.63,38.76
2018,6,23,17,15,779.5,69.0,1.3,26.85,409.0,51.57,38.15
2018,6,23,17,30,749.0,66.0,1.3,26.1,358.0,50.47,37.49
2018,6,23,17,45,706.5,62.5,1.3,25.35,307.0,48.88,36.36
2018,6,23,18,0,664.0,59.0,1.3,24.6,256.0,47.29,35.16
2018,6,23,18,15,605.0,54.0,1.35,23.85,208.0,40.54,29.41
2018,6,23,18,30,546.0,49.0,1.4,23.1,160.0,37.79,26.96
2018,6,23,18,45,455.5,41.5,1.45,22.35,117.5,32.76,22.35
2018,6,23,19,0,365.0,34.0,1.5,21.6,75.0,27.64,17.3
2018,6,23,19,15,233.5,23.0,1.5,21.25,45.0,18.99,5.52
2018,6,23,19,30,102.0,12.0,1.5,20.9,15.0,10.91,0.0
2018,6,23,19,45,51.0,6.0,1.55,20.5,7.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.6,19.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.45,19.05,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,24,4,45,50.0,6.0,0.7,17.55,7.0,0.0,0.0
2018,6,24,5,0,100.0,12.0,0.7,17.6,14.0,62.72,0.0
2018,6,24,5,15,227.0,23.0,0.6,18.05,43.5,183.2,95.38
2018,6,24,5,30,354.0,34.0,0.5,18.5,73.0,293.22,226.48
2018,6,24,5,45,440.5,42.0,0.4,19.0,115.0,374.62,296.55
2018,6,24,6,0,527.0,50.0,0.3,19.5,157.0,462.7,366.42
2018,6,24,6,15,584.5,55.5,0.3,19.95,204.0,532.11,418.6
2018,6,24,6,30,642.0,61.0,0.3,20.4,251.0,604.56,470.0
2018,6,24,6,45,682.0,66.0,0.3,20.85,301.0,660.18,506.99
2018,6,24,7,0,722.0,71.0,0.3,21.3,351.0,721.7,546.54
2018,6,24,7,15,751.0,75.0,0.35,21.75,401.5,772.7,578.23
2018,6,24,7,30,780.0,79.0,0.4,22.2,452.0,823.04,608.73
2018,6,24,7,45,801.5,82.0,0.4,22.65,501.0,864.19,631.6
2018,6,24,8,0,823.0,85.0,0.4,23.1,550.0,903.71,653.02
2018,6,24,8,15,840.0,88.0,0.45,23.3,597.0,927.14,665.69
2018,6,24,8,30,857.0,91.0,0.5,23.5,644.0,958.0,683.22
2018,6,24,8,45,870.0,93.0,0.5,23.7,687.5,981.23,694.74
2018,6,24,9,0,883.0,95.0,0.5,23.9,731.0,1001.74,704.69
2018,6,24,9,15,889.0,98.5,0.5,24.0,768.5,1014.05,710.02
2018,6,24,9,30,895.0,102.0,0.5,24.1,806.0,1023.21,713.68
2018,6,24,9,45,897.5,107.0,0.55,24.2,838.5,1027.27,715.64
2018,6,24,10,0,900.0,112.0,0.6,24.3,871.0,1027.98,715.81
2018,6,24,10,15,908.0,112.5,0.6,24.3,899.5,1026.11,713.71
2018,6,24,10,30,916.0,113.0,0.6,24.3,928.0,1020.97,709.83
2018,6,24,10,45,922.5,112.5,0.6,24.35,950.0,1010.1,702.54
2018,6,24,11,0,929.0,112.0,0.6,24.4,972.0,996.03,693.52
2018,6,24,11,15,933.0,112.0,0.6,24.4,987.0,976.97,681.74
2018,6,24,11,30,937.0,112.0,0.6,24.4,1002.0,954.88,668.24
2018,6,24,11,45,939.5,111.0,0.6,24.35,1009.5,927.65,651.76
2018,6,24,12,0,942.0,110.0,0.6,24.3,1017.0,897.76,633.66
2018,6,24,12,15,930.0,118.0,0.6,24.25,1013.5,861.47,611.49
2018,6,24,12,30,918.0,126.0,0.6,24.2,1010.0,823.43,588.11
2018,6,24,12,45,900.5,136.5,0.6,24.1,998.0,781.9,562.38
2018,6,24,13,0,883.0,147.0,0.6,24.0,986.0,739.46,533.93
2018,6,24,13,15,885.5,142.5,0.6,23.85,973.5,697.99,505.79
2018,6,24,13,30,888.0,138.0,0.6,23.7,961.0,654.87,475.7
2018,6,24,13,45,890.5,132.0,0.6,23.6,941.5,609.09,442.82
2018,6,24,14,0,893.0,126.0,0.6,23.5,922.0,561.91,407.91
2018,6,24,14,15,889.0,123.5,0.65,23.2,895.0,513.06,371.32
2018,6,24,14,30,885.0,121.0,0.7,22.9,868.0,463.7,332.97
2018,6,24,14,45,880.5,117.0,0.7,22.65,835.5,412.75,291.79
2018,6,24,15,0,876.0,113.0,0.7,22.4,803.0,361.74,249.48
2018,6,24,15,15,865.0,111.0,0.7,22.4,764.0,310.54,206.41
2018,6,24,15,30,854.0,109.0,0.7,22.4,725.0,260.28,164.41
2018,6,24,15,45,841.0,105.5,0.75,21.75,681.5,201.01,117.78
2018,6,24,16,0,828.0,102.0,0.8,21.1,638.0,151.67,82.76
2018,6,24,16,15,811.0,98.5,0.85,20.75,591.5,103.92,56.98
2018,6,24,16,30,794.0,95.0,0.9,20.4,545.0,65.42,50.55
2018,6,24,16,45,770.5,92.0,0.9,20.05,496.0,65.07,50.58
2018,6,24,17,0,747.0,89.0,0.9,19.7,447.0,64.69,50.51
2018,6,24,17,15,716.5,84.5,0.9,19.25,397.0,57.22,44.33
2018,6,24,17,30,686.0,80.0,0.9,18.8,347.0,55.71,43.26
2018,6,24,17,45,644.0,74.5,0.9,18.4,297.5,53.27,41.32
2018,6,24,18,0,602.0,69.0,0.9,18.0,248.0,50.72,39.21
2018,6,24,18,15,541.5,62.0,0.9,17.55,200.5,46.76,35.74
2018,6,24,18,30,481.0,55.0,0.9,17.1,153.0,42.67,31.99
2018,6,24,18,45,393.0,46.0,0.85,16.65,112.0,36.58,26.3
2018,6,24,19,0,305.0,37.0,0.8,16.2,71.0,30.31,20.06
2018,6,24,19,15,191.0,24.5,0.8,15.85,42.5,19.32,6.11
2018,6,24,19,30,77.0,12.0,0.8,15.5,14.0,10.91,0.0
2018,6,24,19,45,38.5,6.0,0.8,15.15,7.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,25,4,45,23.5,5.0,1.6,12.6,5.5,0.0,0.0
2018,6,25,5,0,47.0,10.0,1.6,12.8,11.0,33.41,0.0
2018,6,25,5,15,173.0,23.0,1.55,13.4,40.0,151.36,77.3
2018,6,25,5,30,299.0,36.0,1.5,14.0,69.0,261.32,206.93
2018,6,25,5,45,405.0,43.5,1.5,14.6,111.5,352.96,288.34
2018,6,25,6,0,511.0,51.0,1.5,15.2,154.0,452.55,371.49
2018,6,25,6,15,571.0,56.5,1.45,15.8,201.0,523.22,427.35
2018,6,25,6,30,631.0,62.0,1.4,16.4,248.0,597.11,482.33
2018,6,25,6,45,673.5,66.5,1.4,17.05,298.0,658.25,525.38
2018,6,25,7,0,716.0,71.0,1.4,17.7,348.0,716.29,564.38
2018,6,25,7,15,746.0,74.5,1.4,18.25,398.5,767.37,597.19
2018,6,25,7,30,776.0,78.0,1.4,18.8,449.0,817.85,628.58
2018,6,25,7,45,798.0,81.0,1.4,19.35,498.0,859.39,652.99
2018,6,25,8,0,820.0,84.0,1.4,19.9,547.0,899.34,675.88
2018,6,25,8,15,837.5,86.5,1.4,20.4,594.0,922.66,687.5
2018,6,25,8,30,855.0,89.0,1.4,20.9,641.0,953.43,704.08
2018,6,25,8,45,869.0,91.0,1.4,21.35,684.5,977.71,716.33
2018,6,25,9,0,883.0,93.0,1.4,21.8,728.0,999.3,726.88
2018,6,25,9,15,892.5,95.5,1.45,22.05,767.5,1014.06,734.5
2018,6,25,9,30,902.0,98.0,1.5,22.3,807.0,1025.74,740.35
2018,6,25,9,45,908.5,100.5,1.5,22.55,840.5,1031.19,741.63
2018,6,25,10,0,915.0,103.0,1.5,22.8,874.0,1033.38,741.08
2018,6,25,10,15,923.5,103.0,1.55,22.95,903.0,1031.57,739.29
2018,6,25,10,30,932.0,103.0,1.6,23.1,932.0,1026.47,735.59
2018,6,25,10,45,940.0,102.5,1.6,23.25,955.5,1017.06,728.6
2018,6,25,11,0,948.0,102.0,1.6,23.4,979.0,1004.34,719.7
2018,6,25,11,15,952.0,102.0,1.65,23.45,994.5,985.13,707.82
2018,6,25,11,30,956.0,102.0,1.7,23.5,1010.0,962.84,694.05
2018,6,25,11,45,960.0,101.0,1.75,23.55,1019.0,936.65,677.77
2018,6,25,12,0,964.0,100.0,1.8,23.6,1028.0,907.63,659.62
2018,6,25,12,15,963.0,101.5,1.85,23.55,1028.5,874.11,638.66
2018,6,25,12,30,962.0,103.0,1.9,23.5,1029.0,838.29,616.02
2018,6,25,12,45,959.5,103.5,1.95,23.4,1021.5,798.4,590.54
2018,6,25,13,0,957.0,104.0,2.0,23.3,1014.0,756.69,562.9
2018,6,25,13,15,957.5,102.0,2.0,23.15,1001.0,713.25,531.85
2018,6,25,13,30,958.0,100.0,2.0,23.0,988.0,668.12,498.79
2018,6,25,13,45,956.5,98.0,2.05,22.8,967.5,620.31,463.22
2018,6,25,14,0,955.0,96.0,2.1,22.6,947.0,571.3,425.6
2018,6,25,14,15,950.0,94.5,2.1,22.4,919.0,520.02,384.9
2018,6,25,14,30,945.0,93.0,2.1,22.2,891.0,468.25,342.57
2018,6,25,14,45,939.0,91.5,2.1,22.0,858.0,415.81,298.54
2018,6,25,15,0,933.0,90.0,2.1,21.8,825.0,363.37,253.51
2018,6,25,15,15,923.5,88.0,2.1,21.8,785.5,309.86,207.1
2018,6,25,15,30,914.0,86.0,2.1,21.8,746.0,257.12,161.79
2018,6,25,15,45,901.5,84.5,2.1,21.1,702.5,205.23,119.72
2018,6,25,16,0,889.0,83.0,2.1,20.4,659.0,154.78,83.38
2018,6,25,16,15,871.5,81.5,2.15,20.0,611.5,105.67,56.95
2018,6,25,16,30,854.0,80.0,2.2,19.6,564.0,65.54,50.86
2018,6,25,16,45,832.0,77.5,2.2,19.15,514.0,55.27,42.33
2018,6,25,17,0,810.0,75.0,2.2,18.7,464.0,54.78,42.15
2018,6,25,17,15,779.0,72.5,2.15,18.15,413.0,54.18,41.89
2018,6,25,17,30,748.0,70.0,2.1,17.6,362.0,53.6,41.62
2018,6,25,17,45,705.5,66.0,2.1,17.05,310.5,51.73,40.19
2018,6,25,18,0,663.0,62.0,2.1,16.5,259.0,45.53,34.85
2018,6,25,18,15,602.5,56.5,2.1,15.95,210.5,42.51,32.2
2018,6,25,18,30,542.0,51.0,2.1,15.4,162.0,39.44,29.35
2018,6,25,18,45,449.0,44.0,2.05,14.85,119.5,34.93,25.04
2018,6,25,19,0,356.0,37.0,2.0,14.3,77.0,30.4,20.29
2018,6,25,19,15,224.0,25.5,1.95,13.95,46.5,21.36,7.53
2018,6,25,19,30,92.0,14.0,1.9,13.6,16.0,12.73,0.0
2018,6,25,19,45,46.0,7.0,1.9,13.25,8.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,26,4,45,37.5,5.5,1.6,11.5,6.5,0.0,0.0
2018,6,26,5,0,75.0,11.0,1.6,11.8,13.0,48.75,0.0
2018,6,26,5,15,192.5,23.5,1.55,12.5,41.5,162.85,80.5
2018,6,26,5,30,310.0,36.0,1.5,13.2,70.0,267.69,212.24
2018,6,26,5,45,399.5,45.0,1.45,13.85,111.0,350.75,287.02
2018,6,26,6,0,489.0,54.0,1.4,14.5,152.0,440.64,362.4
2018,6,26,6,15,550.0,60.5,1.35,15.15,199.5,512.73,419.84
2018,6,26,6,30,611.0,67.0,1.3,15.8,247.0,588.07,476.01
2018,6,26,6,45,653.5,73.0,1.3,16.5,297.5,650.65,520.14
2018,6,26,7,0,696.0,79.0,1.3,17.2,348.0,714.31,563.16
2018,6,26,7,15,727.5,83.0,1.25,17.8,398.5,761.49,592.46
2018,6,26,7,30,759.0,87.0,1.2,18.4,449.0,813.56,624.21
2018,6,26,7,45,782.5,90.5,1.2,19.0,498.5,856.78,649.5
2018,6,26,8,0,806.0,94.0,1.2,19.6,548.0,898.45,673.25
2018,6,26,8,15,824.5,96.5,1.2,20.1,595.0,932.26,691.62
2018,6,26,8,30,843.0,99.0,1.2,20.6,642.0,963.85,708.37
2018,6,26,8,45,858.0,101.5,1.15,21.1,686.5,979.11,713.66
2018,6,26,9,0,873.0,104.0,1.1,21.6,731.0,1002.0,723.96
2018,6,26,9,15,884.0,105.5,1.1,21.95,770.5,1016.89,730.42
2018,6,26,9,30,895.0,107.0,1.1,22.3,810.0,1028.76,735.19
2018,6,26,9,45,903.5,109.0,1.1,22.6,844.5,1035.52,737.08
2018,6,26,10,0,912.0,111.0,1.1,22.9,879.0,1039.04,737.17
2018,6,26,10,15,919.5,112.0,1.1,23.1,908.0,1037.19,734.42
2018,6,26,10,30,927.0,113.0,1.1,23.3,937.0,1032.04,729.86
2018,6,26,10,45,932.0,113.5,1.15,23.45,959.0,1020.64,722.72
2018,6,26,11,0,937.0,114.0,1.2,23.6,981.0,1006.01,713.73
2018,6,26,11,15,940.5,114.0,1.2,23.65,996.0,986.34,701.1
2018,6,26,11,30,944.0,114.0,1.2,23.7,1011.0,963.64,686.69
2018,6,26,11,45,947.0,113.5,1.2,23.75,1019.0,937.14,669.95
2018,6,26,12,0,950.0,113.0,1.2,23.8,1027.0,907.89,651.49
2018,6,26,12,15,949.0,114.0,1.25,23.75,1027.0,874.13,631.05
2018,6,26,12,30,948.0,115.0,1.3,23.7,1027.0,838.14,608.97
2018,6,26,12,45,945.5,115.5,1.3,23.6,1019.5,798.58,583.8
2018,6,26,13,0,943.0,116.0,1.3,23.5,1012.0,757.26,556.31
2018,6,26,13,15,943.0,113.0,1.35,23.4,998.0,713.14,525.89
2018,6,26,13,30,943.0,110.0,1.4,23.3,984.0,667.43,493.43
2018,6,26,13,45,942.0,107.5,1.4,23.15,964.0,620.1,458.49
2018,6,26,14,0,941.0,105.0,1.4,23.0,944.0,571.55,421.6
2018,6,26,14,15,937.5,103.0,1.4,22.8,917.0,521.18,382.26
2018,6,26,14,30,934.0,101.0,1.4,22.6,890.0,470.18,341.2
2018,6,26,14,45,929.0,98.0,1.45,22.4,856.5,417.46,297.8
2018,6,26,15,0,924.0,95.0,1.5,22.2,823.0,364.67,253.21
2018,6,26,15,15,914.0,93.5,1.5,22.2,784.0,311.78,207.78
2018,6,26,15,30,904.0,92.0,1.5,22.2,745.0,259.71,163.42
2018,6,26,15,45,893.0,89.5,1.5,21.7,701.5,207.78,121.49
2018,6,26,16,0,882.0,87.0,1.5,21.2,658.0,157.15,85.07
2018,6,26,16,15,867.0,84.0,1.5,20.85,611.0,107.44,58.1
2018,6,26,16,30,852.0,81.0,1.5,20.5,564.0,66.17,51.19
2018,6,26,16,45,831.0,78.0,1.5,20.2,514.0,55.6,42.43
2018,6,26,17,0,810.0,75.0,1.5,19.9,464.0,54.77,41.93
2018,6,26,17,15,780.0,72.0,1.5,19.4,413.0,53.8,41.35
2018,6,26,17,30,750.0,69.0,1.5,18.9,362.0,52.81,40.71
2018,6,26,17,45,709.0,65.0,1.5,18.4,311.0,50.91,39.25
2018,6,26,18,0,668.0,61.0,1.5,17.9,260.0,48.99,37.69
2018,6,26,18,15,608.0,55.5,1.5,17.3,211.0,41.72,31.33
2018,6,26,18,30,548.0,50.0,1.5,16.7,162.0,38.6,28.47
2018,6,26,18,45,455.0,42.5,1.45,16.1,119.0,33.6,23.76
2018,6,26,19,0,362.0,35.0,1.4,15.5,76.0,28.52,18.61
2018,6,26,19,15,230.0,23.5,1.4,15.0,45.5,19.42,6.37
2018,6,26,19,30,98.0,12.0,1.4,14.5,15.0,10.91,0.0
2018,6,26,19,45,49.0,6.0,1.4,14.05,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,27,4,45,37.0,5.5,1.5,12.0,6.5,0.0,0.0
2018,6,27,5,0,74.0,11.0,1.5,12.3,13.0,48.17,0.0
2018,6,27,5,15,195.0,23.5,1.5,13.0,41.5,163.54,76.83
2018,6,27,5,30,316.0,36.0,1.5,13.7,70.0,271.0,214.07
2018,6,27,5,45,410.0,44.5,1.5,14.4,112.0,356.71,291.18
2018,6,27,6,0,504.0,53.0,1.5,15.1,154.0,449.47,368.88
2018,6,27,6,15,565.5,59.5,1.5,15.7,202.0,522.44,427.12
2018,6,27,6,30,627.0,66.0,1.5,16.3,250.0,598.71,484.38
2018,6,27,6,45,670.5,71.0,1.45,16.95,300.5,661.3,528.25
2018,6,27,7,0,714.0,76.0,1.4,17.6,351.0,725.01,570.89
2018,6,27,7,15,745.0,80.0,1.4,18.15,402.0,772.69,601.15
2018,6,27,7,30,776.0,84.0,1.4,18.7,453.0,824.78,633.63
2018,6,27,7,45,799.0,87.0,1.4,19.2,502.5,867.33,658.76
2018,6,27,8,0,822.0,90.0,1.4,19.7,552.0,908.3,682.36
2018,6,27,8,15,839.5,93.5,1.4,20.1,600.0,942.74,701.49
2018,6,27,8,30,857.0,97.0,1.4,20.5,648.0,964.65,712.28
2018,6,27,8,45,871.0,99.0,1.4,20.85,692.0,988.87,724.81
2018,6,27,9,0,885.0,101.0,1.4,21.2,736.0,1010.39,735.54
2018,6,27,9,15,894.5,102.5,1.4,21.45,774.5,1023.93,741.54
2018,6,27,9,30,904.0,104.0,1.4,21.7,813.0,1034.42,745.81
2018,6,27,9,45,912.0,105.5,1.4,22.0,847.0,1040.23,747.15
2018,6,27,10,0,920.0,107.0,1.4,22.3,881.0,1042.78,746.65
2018,6,27,10,15,927.0,107.5,1.4,22.45,909.5,1039.97,743.43
2018,6,27,10,30,934.0,108.0,1.4,22.6,938.0,1033.87,738.37
2018,6,27,10,45,938.5,108.5,1.45,22.75,959.5,1022.03,730.73
2018,6,27,11,0,943.0,109.0,1.5,22.9,981.0,1006.97,721.21
2018,6,27,11,15,945.5,109.0,1.5,22.95,995.0,986.39,707.82
2018,6,27,11,30,948.0,109.0,1.5,23.0,1009.0,962.82,692.65
2018,6,27,11,45,950.0,109.0,1.5,23.1,1017.0,935.93,675.29
2018,6,27,12,0,952.0,109.0,1.5,23.2,1025.0,906.32,656.2
2018,6,27,12,15,952.5,109.0,1.55,23.1,1025.5,872.93,635.72
2018,6,27,12,30,953.0,109.0,1.6,23.0,1026.0,837.25,613.53
2018,6,27,12,45,952.5,108.0,1.6,22.95,1019.0,797.83,588.0
2018,6,27,13,0,952.0,107.0,1.6,22.9,1012.0,756.51,560.32
2018,6,27,13,15,949.5,106.5,1.65,22.75,997.5,712.53,529.56
2018,6,27,13,30,947.0,106.0,1.7,22.6,983.0,667.09,496.86
2018,6,27,13,45,942.5,105.0,1.75,22.4,961.5,618.82,461.24
2018,6,27,14,0,938.0,104.0,1.8,22.2,940.0,569.64,423.77
2018,6,27,14,15,932.0,103.5,1.8,21.95,912.5,519.4,384.13
2018,6,27,14,30,926.0,103.0,1.8,21.7,885.0,468.75,342.94
2018,6,27,14,45,918.0,101.5,1.85,21.45,851.0,416.42,299.48
2018,6,27,15,0,910.0,100.0,1.9,21.2,817.0,364.3,255.1
2018,6,27,15,15,900.0,97.5,1.9,21.2,777.5,311.35,209.31
2018,6,27,15,30,890.0,95.0,1.9,21.2,738.0,259.24,164.63
2018,6,27,15,45,876.0,93.5,1.95,20.55,694.5,208.2,123.33
2018,6,27,16,0,862.0,92.0,2.0,19.9,651.0,158.74,87.68
2018,6,27,16,15,844.0,89.5,2.0,19.45,603.5,110.13,61.18
2018,6,27,16,30,826.0,87.0,2.0,19.0,556.0,60.16,46.36
2018,6,27,16,45,803.0,84.5,2.05,18.6,506.5,59.92,46.45
2018,6,27,17,0,780.0,82.0,2.1,18.2,457.0,59.65,46.47
2018,6,27,17,15,749.0,78.0,2.1,17.65,406.0,58.15,45.44
2018,6,27,17,30,718.0,74.0,2.1,17.1,355.0,56.57,44.31
2018,6,27,17,45,675.0,70.0,2.1,16.6,304.5,50.02,38.75
2018,6,27,18,0,632.0,66.0,2.1,16.1,254.0,48.47,37.51
2018,6,27,18,15,571.0,60.5,2.1,15.55,206.5,45.61,35.01
2018,6,27,18,30,510.0,55.0,2.1,15.0,159.0,42.73,32.32
2018,6,27,18,45,418.0,46.5,2.05,14.5,117.0,37.07,26.96
2018,6,27,19,0,326.0,38.0,2.0,14.0,75.0,31.27,21.07
2018,6,27,19,15,202.5,25.5,2.0,13.7,45.0,20.13,6.9
2018,6,27,19,30,79.0,13.0,2.0,13.4,15.0,11.82,0.0
2018,6,27,19,45,39.5,6.5,1.95,13.1,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,28,4,45,38.0,5.5,2.0,11.6,6.5,0.0,0.0
2018,6,28,5,0,76.0,11.0,2.0,11.7,13.0,49.15,0.0
2018,6,28,5,15,201.5,23.0,2.0,12.15,41.5,166.09,73.96
2018,6,28,5,30,327.0,35.0,2.0,12.6,70.0,276.51,219.41
2018,6,28,5,45,421.5,42.5,2.0,13.05,111.0,361.59,297.46
2018,6,28,6,0,516.0,50.0,2.0,13.5,152.0,453.67,376.07
2018,6,28,6,15,576.0,55.0,2.0,14.05,199.0,523.77,432.91
2018,6,28,6,30,636.0,60.0,2.0,14.6,246.0,597.06,489.03
2018,6,28,6,45,677.0,64.5,2.0,15.2,295.5,652.71,529.12
2018,6,28,7,0,718.0,69.0,2.0,15.8,345.0,714.28,571.98
2018,6,28,7,15,746.0,72.5,2.0,16.25,394.5,763.71,604.72
2018,6,28,7,30,774.0,76.0,2.0,16.7,444.0,812.46,636.08
2018,6,28,7,45,795.0,80.0,2.0,17.15,493.0,854.41,661.86
2018,6,28,8,0,816.0,84.0,2.0,17.6,542.0,894.74,686.04
2018,6,28,8,15,833.5,86.0,2.0,18.05,588.5,917.48,697.85
2018,6,28,8,30,851.0,88.0,2.0,18.5,635.0,947.69,714.79
2018,6,28,8,45,864.0,90.5,1.95,18.95,678.5,971.67,726.73
2018,6,28,9,0,877.0,93.0,1.9,19.4,722.0,992.93,736.84
2018,6,28,9,15,887.5,94.5,1.9,19.8,761.0,1007.64,743.45
2018,6,28,9,30,898.0,96.0,1.9,20.2,800.0,1019.32,748.25
2018,6,28,9,45,905.5,97.5,1.9,20.55,833.5,1024.85,749.37
2018,6,28,10,0,913.0,99.0,1.9,20.9,867.0,1027.16,748.62
2018,6,28,10,15,919.0,100.0,1.9,21.15,895.0,1024.16,744.95
2018,6,28,10,30,925.0,101.0,1.9,21.4,923.0,1017.9,739.39
2018,6,28,10,45,929.5,102.0,1.9,21.65,944.5,1006.9,730.99
2018,6,28,11,0,934.0,103.0,1.9,21.9,966.0,992.68,720.7
2018,6,28,11,15,937.0,103.5,1.95,22.0,981.0,973.42,708.32
2018,6,28,11,30,940.0,104.0,2.0,22.1,996.0,951.13,694.05
2018,6,28,11,45,941.5,104.0,2.0,22.2,1003.5,924.16,676.21
2018,6,28,12,0,943.0,104.0,2.0,22.3,1011.0,894.53,656.64
2018,6,28,12,15,945.5,102.5,2.05,22.35,1012.0,861.86,635.63
2018,6,28,12,30,948.0,101.0,2.1,22.4,1013.0,826.81,612.88
2018,6,28,12,45,950.0,98.5,2.15,22.4,1007.0,788.29,587.69
2018,6,28,13,0,952.0,96.0,2.2,22.4,1001.0,747.71,560.47
2018,6,28,13,15,949.5,96.5,2.2,22.35,987.5,704.71,529.12
2018,6,28,13,30,947.0,97.0,2.2,22.3,974.0,660.22,495.95
2018,6,28,13,45,943.5,95.5,2.2,22.25,953.0,612.23,459.44
2018,6,28,14,0,940.0,94.0,2.2,22.2,932.0,563.23,421.17
2018,6,28,14,15,934.0,93.5,2.25,22.05,904.5,513.01,381.17
2018,6,28,14,30,928.0,93.0,2.3,21.9,877.0,462.37,339.6
2018,6,28,14,45,921.0,92.0,2.3,21.8,844.0,410.77,295.97
2018,6,28,15,0,914.0,91.0,2.3,21.7,811.0,359.28,251.49
2018,6,28,15,15,904.0,89.0,2.3,21.7,772.0,306.56,205.66
2018,6,28,15,30,894.0,87.0,2.3,21.7,733.0,254.67,160.98
2018,6,28,15,45,882.0,85.0,2.3,21.3,690.0,203.47,119.18
2018,6,28,16,0,870.0,83.0,2.3,20.9,647.0,153.67,83.01
2018,6,28,16,15,855.5,80.5,2.3,20.55,601.0,104.94,56.35
2018,6,28,16,30,841.0,78.0,2.3,20.2,555.0,64.08,49.49
2018,6,28,16,45,820.5,75.0,2.3,19.9,506.0,62.37,48.3
2018,6,28,17,0,800.0,72.0,2.3,19.6,457.0,52.49,40.01
2018,6,28,17,15,771.5,69.5,2.3,19.1,407.0,51.83,39.68
2018,6,28,17,30,743.0,67.0,2.3,18.6,357.0,51.17,39.32
2018,6,28,17,45,703.5,62.5,2.25,18.05,306.5,48.81,37.46
2018,6,28,18,0,664.0,58.0,2.2,17.5,256.0,46.38,35.45
2018,6,28,18,15,606.0,53.0,2.2,16.95,208.0,39.69,29.58
2018,6,28,18,30,548.0,48.0,2.2,16.4,160.0,36.91,27.0
2018,6,28,18,45,458.0,41.0,2.15,15.8,118.0,32.28,22.63
2018,6,28,19,0,368.0,34.0,2.1,15.2,76.0,27.59,17.84
2018,6,28,19,15,234.5,23.0,2.05,14.8,45.5,18.94,6.13
2018,6,28,19,30,101.0,12.0,2.0,14.4,15.0,10.91,0.0
2018,6,28,19,45,50.5,6.0,2.0,14.0,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,29,4,45,58.0,6.0,1.45,13.15,7.0,0.0,0.0
2018,6,29,5,0,116.0,12.0,1.4,13.5,14.0,70.55,0.0
2018,6,29,5,15,258.5,21.5,1.4,14.2,43.5,196.06,81.02
2018,6,29,5,30,401.0,31.0,1.4,14.9,73.0,317.03,247.89
2018,6,29,5,45,491.0,37.0,1.35,15.65,115.5,399.34,322.88
2018,6,29,6,0,581.0,43.0,1.3,16.4,158.0,483.19,392.5
2018,6,29,6,15,637.0,48.0,1.3,17.0,206.0,553.54,447.26
2018,6,29,6,30,693.0,53.0,1.3,17.6,254.0,626.56,501.05
2018,6,29,6,45,731.0,56.5,1.25,18.25,304.5,685.36,541.22
2018,6,29,7,0,769.0,60.0,1.2,18.9,355.0,744.75,579.87
2018,6,29,7,15,796.5,63.0,1.15,19.55,405.5,794.56,610.14
2018,6,29,7,30,824.0,66.0,1.1,20.2,456.0,834.75,632.78
2018,6,29,7,45,844.0,68.5,1.1,20.9,505.5,874.97,655.41
2018,6,29,8,0,864.0,71.0,1.1,21.6,555.0,913.51,676.37
2018,6,29,8,15,878.5,73.0,1.1,22.1,601.5,944.18,692.36
2018,6,29,8,30,893.0,75.0,1.1,22.6,648.0,972.47,706.72
2018,6,29,8,45,904.5,77.0,1.1,23.15,691.5,995.2,717.32
2018,6,29,9,0,916.0,79.0,1.1,23.7,735.0,1015.06,726.16
2018,6,29,9,15,924.0,81.0,1.1,24.0,774.0,1028.4,731.71
2018,6,29,9,30,932.0,83.0,1.1,24.3,813.0,1038.56,735.49
2018,6,29,9,45,937.0,85.5,1.1,24.65,846.5,1042.99,735.78
2018,6,29,10,0,942.0,88.0,1.1,25.0,880.0,1044.07,734.23
2018,6,29,10,15,947.5,88.5,1.1,25.2,907.5,1040.09,730.22
2018,6,29,10,30,953.0,89.0,1.1,25.4,935.0,1032.77,724.4
2018,6,29,10,45,957.5,89.5,1.1,25.6,957.0,1021.16,716.14
2018,6,29,11,0,962.0,90.0,1.1,25.8,979.0,1006.27,706.05
2018,6,29,11,15,965.0,90.5,1.15,25.9,994.0,986.74,694.41
2018,6,29,11,30,968.0,91.0,1.2,26.0,1009.0,964.11,680.89
2018,6,29,11,45,969.5,90.5,1.2,26.05,1016.5,936.23,663.44
2018,6,29,12,0,971.0,90.0,1.2,26.1,1024.0,905.6,644.28
2018,6,29,12,15,969.5,91.0,1.25,26.1,1023.5,871.31,623.55
2018,6,29,12,30,968.0,92.0,1.3,26.1,1023.0,834.73,601.15
2018,6,29,12,45,965.0,93.0,1.35,26.1,1015.5,794.93,576.38
2018,6,29,13,0,962.0,94.0,1.4,26.1,1008.0,753.3,549.81
2018,6,29,13,15,959.0,93.5,1.45,26.1,993.5,708.76,518.93
2018,6,29,13,30,956.0,93.0,1.5,26.1,979.0,662.77,486.17
2018,6,29,13,45,952.0,92.5,1.55,26.05,958.0,614.93,451.18
2018,6,29,14,0,948.0,92.0,1.6,26.0,937.0,566.09,414.34
2018,6,29,14,15,942.0,91.0,1.65,25.85,909.0,515.1,374.9
2018,6,29,14,30,936.0,90.0,1.7,25.7,881.0,463.7,333.83
2018,6,29,14,45,928.5,89.0,1.75,25.6,847.5,411.54,290.91
2018,6,29,15,0,921.0,88.0,1.8,25.5,814.0,359.52,247.05
2018,6,29,15,15,911.5,86.0,1.8,25.5,775.0,306.58,201.89
2018,6,29,15,30,902.0,84.0,1.8,25.5,736.0,254.41,157.75
2018,6,29,15,45,889.5,82.5,1.85,25.05,693.0,203.08,116.62
2018,6,29,16,0,877.0,81.0,1.9,24.6,650.0,153.19,81.02
2018,6,29,16,15,860.5,79.0,1.9,24.25,603.0,104.33,54.79
2018,6,29,16,30,844.0,77.0,1.9,23.9,556.0,63.44,48.18
2018,6,29,16,45,823.0,74.0,1.9,23.55,506.5,61.72,47.01
2018,6,29,17,0,802.0,71.0,1.9,23.2,457.0,51.79,38.79
2018,6,29,17,15,774.5,67.5,1.9,22.7,406.5,50.35,37.81
2018,6,29,17,30,747.0,64.0,1.9,22.2,356.0,48.85,36.72
2018,6,29,17,45,709.5,60.0,1.9,21.65,306.5,46.81,35.15
2018,6,29,18,0,672.0,56.0,1.9,21.1,257.0,44.73,33.47
2018,6,29,18,15,617.0,51.0,1.85,20.3,209.0,41.65,30.86
2018,6,29,18,30,562.0,46.0,1.8,19.5,161.0,35.3,25.23
2018,6,29,18,45,477.0,39.5,1.8,18.65,119.0,31.03,21.26
2018,6,29,19,0,392.0,33.0,1.8,17.8,77.0,26.72,16.89
2018,6,29,19,15,254.0,23.0,1.8,17.3,46.5,18.97,6.02
2018,6,29,19,30,116.0,13.0,1.8,16.8,16.0,11.82,0.0
2018,6,29,19,45,58.0,6.5,1.8,16.35,8.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,6,30,4,45,64.0,6.0,1.05,15.6,7.0,0.0,0.0
2018,6,30,5,0,128.0,12.0,1.0,15.9,14.0,76.61,0.0
2018,6,30,5,15,275.0,20.5,1.0,16.75,43.5,203.56,75.8
2018,6,30,5,30,422.0,29.0,1.0,17.6,73.0,327.01,251.55
2018,6,30,5,45,509.5,35.0,1.0,18.4,115.5,402.04,320.47
2018,6,30,6,0,597.0,41.0,1.0,19.2,158.0,491.38,392.88
2018,6,30,6,15,652.0,45.5,0.95,19.85,206.5,560.79,445.31
2018,6,30,6,30,707.0,50.0,0.9,20.5,255.0,632.83,496.56
2018,6,30,6,45,745.0,53.5,0.9,21.15,305.5,692.06,536.37
2018,6,30,7,0,783.0,57.0,0.9,21.8,356.0,751.9,574.81
2018,6,30,7,15,809.5,59.5,0.9,22.4,406.5,792.04,598.42
2018,6,30,7,30,836.0,62.0,0.9,23.0,457.0,839.72,626.47
2018,6,30,7,45,855.5,64.5,0.9,23.6,506.5,879.9,648.69
2018,6,30,8,0,875.0,67.0,0.9,24.2,556.0,918.36,669.35
2018,6,30,8,15,889.0,69.0,0.85,24.75,603.0,948.88,683.78
2018,6,30,8,30,903.0,71.0,0.8,25.3,650.0,976.97,696.47
2018,6,30,8,45,914.5,72.5,0.8,25.9,693.5,999.33,706.36
2018,6,30,9,0,926.0,74.0,0.8,26.5,737.0,1018.82,714.54
2018,6,30,9,15,934.0,76.0,0.8,26.9,776.0,1032.38,719.75
2018,6,30,9,30,942.0,78.0,0.8,27.3,815.0,1042.71,723.19
2018,6,30,9,45,947.0,80.5,0.75,27.7,848.5,1047.3,722.25
2018,6,30,10,0,952.0,83.0,0.7,28.1,882.0,1048.49,719.48
2018,6,30,10,15,956.5,84.0,0.75,28.35,909.5,1044.13,716.33
2018,6,30,10,30,961.0,85.0,0.8,28.6,937.0,1036.41,711.38
2018,6,30,10,45,963.5,86.5,0.8,28.85,958.5,1023.92,702.67
2018,6,30,11,0,966.0,88.0,0.8,29.1,980.0,1008.15,692.19
2018,6,30,11,15,968.5,88.0,0.85,29.3,994.5,987.66,680.18
2018,6,30,11,30,971.0,88.0,0.9,29.5,1009.0,964.09,666.34
2018,6,30,11,45,972.0,89.0,0.9,29.65,1017.0,937.2,649.71
2018,6,30,12,0,973.0,90.0,0.9,29.8,1025.0,907.52,631.39
2018,6,30,12,15,971.5,90.5,0.95,29.85,1024.5,872.72,610.93
2018,6,30,12,30,970.0,91.0,1.0,29.9,1024.0,835.65,588.84
2018,6,30,12,45,966.5,92.5,1.05,29.95,1016.5,795.87,564.73
2018,6,30,13,0,963.0,94.0,1.1,30.0,1009.0,754.26,538.89
2018,6,30,13,15,960.0,94.0,1.1,30.0,995.0,710.1,508.61
2018,6,30,13,30,957.0,94.0,1.1,30.0,981.0,664.46,476.58
2018,6,30,13,45,952.5,93.5,1.15,30.0,959.5,616.28,442.32
2018,6,30,14,0,948.0,93.0,1.2,30.0,938.0,567.13,406.24
2018,6,30,14,15,942.5,92.0,1.2,29.95,910.5,516.36,367.6
2018,6,30,14,30,937.0,91.0,1.2,29.9,883.0,465.11,327.42
2018,6,30,14,45,929.5,89.5,1.2,29.85,849.0,412.5,285.11
2018,6,30,15,0,922.0,88.0,1.2,29.8,815.0,360.03,241.93
2018,6,30,15,15,912.0,87.0,1.2,29.8,776.5,307.62,198.3
2018,6,30,15,30,902.0,86.0,1.2,29.8,738.0,256.0,155.63
2018,6,30,15,45,889.5,84.0,1.2,29.5,694.5,204.26,115.05
2018,6,30,16,0,877.0,82.0,1.2,29.2,651.0,153.97,79.88
2018,6,30,16,15,861.0,79.5,1.2,28.9,604.0,104.76,53.93
2018,6,30,16,30,845.0,77.0,1.2,28.6,557.0,63.45,47.19
2018,6,30,16,45,824.0,75.0,1.2,28.3,508.0,62.41,46.61
2018,6,30,17,0,803.0,73.0,1.2,28.0,459.0,53.23,39.19
2018,6,30,17,15,774.5,69.5,1.25,27.2,408.5,51.85,38.32
2018,6,30,17,30,746.0,66.0,1.3,26.4,358.0,50.4,37.37
2018,6,30,17,45,706.0,62.5,1.3,25.55,308.0,48.82,36.27
2018,6,30,18,0,666.0,59.0,1.3,24.7,258.0,47.24,35.1
2018,6,30,18,15,609.5,53.5,1.4,23.75,209.5,40.11,29.06
2018,6,30,18,30,553.0,48.0,1.5,22.8,161.0,36.93,26.26
2018,6,30,18,45,465.0,40.5,1.55,21.85,118.5,31.87,21.66
2018,6,30,19,0,377.0,33.0,1.6,20.9,76.0,26.7,16.61
2018,6,30,19,15,241.5,22.5,1.6,20.45,45.5,18.49,5.54
2018,6,30,19,30,106.0,12.0,1.6,20.0,15.0,10.91,0.0
2018,6,30,19,45,53.0,6.0,1.55,19.6,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.45,18.95,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,1,4,45,44.5,5.0,0.75,17.25,5.5,0.0,0.0
2018,7,1,5,0,89.0,10.0,0.7,17.2,11.0,54.69,0.0
2018,7,1,5,15,234.5,20.5,0.6,17.55,40.5,180.1,58.72
2018,7,1,5,30,380.0,31.0,0.5,17.9,70.0,303.7,231.73
2018,7,1,5,45,470.0,38.0,0.4,18.25,112.0,386.39,305.32
2018,7,1,6,0,560.0,45.0,0.3,18.6,154.0,476.2,377.25
2018,7,1,6,15,618.0,50.0,0.3,19.1,202.0,541.2,426.18
2018,7,1,6,30,676.0,55.0,0.3,19.6,250.0,615.14,478.85
2018,7,1,6,45,715.5,58.5,0.25,20.1,300.0,674.65,517.87
2018,7,1,7,0,755.0,62.0,0.2,20.6,350.0,734.85,555.51
2018,7,1,7,15,783.5,65.5,0.2,21.15,401.0,785.83,585.96
2018,7,1,7,30,812.0,69.0,0.2,21.7,452.0,836.13,615.01
2018,7,1,7,45,833.5,72.0,0.25,22.2,502.0,869.16,633.13
2018,7,1,8,0,855.0,75.0,0.3,22.7,552.0,909.51,655.9
2018,7,1,8,15,870.5,77.0,0.3,23.1,599.0,940.96,671.87
2018,7,1,8,30,886.0,79.0,0.3,23.5,646.0,970.09,686.34
2018,7,1,8,45,898.0,80.5,0.35,23.85,689.0,992.6,697.94
2018,7,1,9,0,910.0,82.0,0.4,24.2,732.0,1012.31,707.99
2018,7,1,9,15,917.0,85.0,0.4,24.4,771.0,1025.79,713.66
2018,7,1,9,30,924.0,88.0,0.4,24.6,810.0,1036.07,717.6
2018,7,1,9,45,928.5,91.0,0.45,24.85,843.5,1040.53,719.33
2018,7,1,10,0,933.0,94.0,0.5,25.1,877.0,1041.64,719.3
2018,7,1,10,15,939.0,95.0,0.5,25.2,905.5,1038.7,716.28
2018,7,1,10,30,945.0,96.0,0.5,25.3,934.0,1032.42,711.48
2018,7,1,10,45,948.5,96.5,0.55,25.4,955.0,1019.87,704.3
2018,7,1,11,0,952.0,97.0,0.6,25.5,976.0,1004.09,695.35
2018,7,1,11,15,954.5,97.5,0.6,25.55,990.5,984.21,683.03
2018,7,1,11,30,957.0,98.0,0.6,25.6,1005.0,961.27,668.98
2018,7,1,11,45,958.0,98.5,0.65,25.6,1012.5,934.07,653.52
2018,7,1,12,0,959.0,99.0,0.7,25.6,1020.0,904.15,636.3
2018,7,1,12,15,953.5,103.0,0.7,25.6,1019.0,869.5,615.08
2018,7,1,12,30,948.0,107.0,0.7,25.6,1018.0,832.76,592.45
2018,7,1,12,45,938.5,112.0,0.7,25.65,1008.5,792.02,566.97
2018,7,1,13,0,929.0,117.0,0.7,25.7,999.0,749.87,539.47
2018,7,1,13,15,927.5,114.5,0.75,25.7,984.5,705.78,509.96
2018,7,1,13,30,926.0,112.0,0.8,25.7,970.0,660.23,478.53
2018,7,1,13,45,923.0,110.0,0.8,25.65,949.0,612.91,444.42
2018,7,1,14,0,920.0,108.0,0.8,25.6,928.0,564.57,408.55
2018,7,1,14,15,915.0,106.0,0.8,25.55,900.5,514.45,370.29
2018,7,1,14,30,910.0,104.0,0.8,25.5,873.0,463.86,330.47
2018,7,1,14,45,903.5,102.0,0.85,25.45,840.0,412.45,289.12
2018,7,1,15,0,897.0,100.0,0.9,25.4,807.0,361.11,246.69
2018,7,1,15,15,886.5,98.0,0.9,25.4,768.0,308.98,202.98
2018,7,1,15,30,876.0,96.0,0.9,25.4,729.0,257.71,160.27
2018,7,1,15,45,863.5,93.5,0.95,25.15,686.0,206.84,119.95
2018,7,1,16,0,851.0,91.0,1.0,24.9,643.0,157.4,84.94
2018,7,1,16,15,835.0,88.0,1.0,24.7,596.5,109.03,58.96
2018,7,1,16,30,819.0,85.0,1.0,24.5,550.0,58.7,44.04
2018,7,1,16,45,797.0,82.0,1.0,24.25,501.0,58.07,43.78
2018,7,1,17,0,775.0,79.0,1.0,24.0,452.0,57.37,43.41
2018,7,1,17,15,745.0,75.0,1.05,23.6,401.5,55.79,42.3
2018,7,1,17,30,715.0,71.0,1.1,23.2,351.0,54.13,41.1
2018,7,1,17,45,673.0,67.0,1.1,22.75,301.0,47.76,35.8
2018,7,1,18,0,631.0,63.0,1.1,22.3,251.0,46.11,34.5
2018,7,1,18,15,571.5,57.5,1.1,21.6,204.0,43.16,32.0
2018,7,1,18,30,512.0,52.0,1.1,20.9,157.0,40.16,29.3
2018,7,1,18,45,421.0,44.5,1.05,20.2,115.5,35.28,24.77
2018,7,1,19,0,330.0,37.0,1.0,19.5,74.0,30.34,19.78
2018,7,1,19,15,206.5,25.0,1.0,18.95,44.5,20.85,6.98
2018,7,1,19,30,83.0,13.0,1.0,18.4,15.0,11.82,0.0
2018,7,1,19,45,41.5,6.5,1.0,17.9,7.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,2,4,45,38.5,4.5,0.65,16.25,5.0,0.0,0.0
2018,7,2,5,0,77.0,9.0,0.6,16.4,10.0,47.57,0.0
2018,7,2,5,15,212.0,20.5,0.55,17.0,38.5,166.72,46.07
2018,7,2,5,30,347.0,32.0,0.5,17.6,67.0,284.49,216.88
2018,7,2,5,45,438.5,40.0,0.45,18.2,108.5,368.21,291.6
2018,7,2,6,0,530.0,48.0,0.4,18.8,150.0,459.19,364.86
2018,7,2,6,15,590.0,53.5,0.4,19.35,197.5,530.34,419.0
2018,7,2,6,30,650.0,59.0,0.4,19.9,245.0,604.77,472.26
2018,7,2,6,45,691.5,63.0,0.4,20.45,295.0,660.72,509.67
2018,7,2,7,0,733.0,67.0,0.4,21.0,345.0,722.57,549.57
2018,7,2,7,15,763.0,70.5,0.45,21.6,396.0,774.26,581.62
2018,7,2,7,30,793.0,74.0,0.5,22.2,447.0,825.36,612.42
2018,7,2,7,45,816.0,77.0,0.5,22.85,497.5,868.45,636.14
2018,7,2,8,0,839.0,80.0,0.5,23.5,548.0,900.48,652.31
2018,7,2,8,15,856.5,82.5,0.5,24.0,595.5,934.1,669.72
2018,7,2,8,30,874.0,85.0,0.5,24.5,643.0,965.5,685.44
2018,7,2,8,45,887.5,86.5,0.5,25.05,687.0,989.26,696.2
2018,7,2,9,0,901.0,88.0,0.5,25.6,731.0,1010.28,705.36
2018,7,2,9,15,902.0,94.5,0.55,25.85,768.5,1021.65,710.78
2018,7,2,9,30,903.0,101.0,0.6,26.1,806.0,1029.62,714.44
2018,7,2,9,45,899.5,109.5,0.65,26.35,837.5,1031.84,714.84
2018,7,2,10,0,896.0,118.0,0.7,26.6,869.0,1030.53,713.35
2018,7,2,10,15,905.0,117.5,0.75,26.65,898.0,1028.82,712.34
2018,7,2,10,30,914.0,117.0,0.8,26.7,927.0,1023.86,709.5
2018,7,2,10,45,921.0,117.0,0.85,26.75,950.0,1014.2,703.97
2018,7,2,11,0,928.0,117.0,0.9,26.8,973.0,1001.3,696.61
2018,7,2,11,15,933.0,116.0,0.9,26.8,988.5,982.36,684.83
2018,7,2,11,30,938.0,115.0,0.9,26.8,1004.0,960.38,671.33
2018,7,2,11,45,942.5,114.0,0.95,26.75,1013.0,935.02,656.82
2018,7,2,12,0,947.0,113.0,1.0,26.7,1022.0,906.84,640.49
2018,7,2,12,15,949.0,112.0,1.0,26.65,1023.5,873.96,620.3
2018,7,2,12,30,951.0,111.0,1.0,26.6,1025.0,838.7,598.52
2018,7,2,12,45,952.0,109.0,1.0,26.5,1018.5,799.63,574.25
2018,7,2,13,0,953.0,107.0,1.0,26.4,1012.0,758.56,547.87
2018,7,2,13,15,952.0,105.5,1.05,26.3,998.5,714.71,518.34
2018,7,2,13,30,951.0,104.0,1.1,26.2,985.0,669.27,486.79
2018,7,2,13,45,949.5,101.5,1.1,26.05,964.5,621.33,452.16
2018,7,2,14,0,948.0,99.0,1.1,25.9,944.0,572.2,415.59
2018,7,2,14,15,943.5,97.5,1.1,25.7,916.5,521.41,376.71
2018,7,2,14,30,939.0,96.0,1.1,25.5,889.0,470.06,336.13
2018,7,2,14,45,933.5,94.0,1.15,25.3,856.0,417.6,293.7
2018,7,2,15,0,928.0,92.0,1.2,25.1,823.0,365.09,250.04
2018,7,2,15,15,918.0,90.5,1.2,25.1,784.0,311.91,205.04
2018,7,2,15,30,908.0,89.0,1.2,25.1,745.0,259.52,161.03
2018,7,2,15,45,896.0,86.5,1.2,24.6,701.0,207.1,119.27
2018,7,2,16,0,884.0,84.0,1.2,24.1,657.0,156.09,82.96
2018,7,2,16,15,868.0,81.5,1.25,23.75,610.0,106.42,56.29
2018,7,2,16,30,852.0,79.0,1.3,23.4,563.0,64.85,49.45
2018,7,2,16,45,831.0,76.0,1.3,23.0,513.0,63.15,48.32
2018,7,2,17,0,810.0,73.0,1.3,22.6,463.0,53.3,40.19
2018,7,2,17,15,780.5,70.0,1.35,22.1,412.0,52.28,39.56
2018,7,2,17,30,751.0,67.0,1.4,21.6,361.0,51.22,38.88
2018,7,2,17,45,710.0,63.0,1.4,21.1,310.0,49.26,37.37
2018,7,2,18,0,669.0,59.0,1.4,20.6,259.0,47.27,35.76
2018,7,2,18,15,609.5,54.0,1.4,19.9,210.5,40.52,29.92
2018,7,2,18,30,550.0,49.0,1.4,19.2,162.0,37.77,27.43
2018,7,2,18,45,458.5,42.5,1.4,18.55,119.5,33.62,23.51
2018,7,2,19,0,367.0,36.0,1.4,17.9,77.0,29.48,19.19
2018,7,2,19,15,233.0,25.0,1.4,17.35,46.5,20.9,6.98
2018,7,2,19,30,99.0,14.0,1.4,16.8,16.0,12.73,0.0
2018,7,2,19,45,49.5,7.0,1.4,16.3,8.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
