Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,3,4,45,36.5,4.5,1.35,13.3,5.0,0.0,0.0
2018,7,3,5,0,73.0,9.0,1.3,13.6,10.0,45.46,0.0
2018,7,3,5,15,207.0,20.5,1.25,14.35,38.0,163.07,36.47
2018,7,3,5,30,341.0,32.0,1.2,15.1,66.0,280.54,216.59
2018,7,3,5,45,432.5,40.0,1.15,15.8,107.5,363.98,293.52
2018,7,3,6,0,524.0,48.0,1.1,16.5,149.0,454.65,368.83
2018,7,3,6,15,583.0,54.0,1.05,17.05,196.0,525.51,424.42
2018,7,3,6,30,642.0,60.0,1.0,17.6,243.0,599.61,478.92
2018,7,3,6,45,683.0,65.0,0.95,18.2,293.5,655.92,517.42
2018,7,3,7,0,724.0,70.0,0.9,18.8,344.0,718.41,558.47
2018,7,3,7,15,753.5,74.0,0.85,19.35,394.5,770.11,590.19
2018,7,3,7,30,783.0,78.0,0.8,19.9,445.0,821.19,620.32
2018,7,3,7,45,805.0,81.0,0.75,20.45,494.5,863.15,643.32
2018,7,3,8,0,827.0,84.0,0.7,21.0,544.0,903.5,664.67
2018,7,3,8,15,842.5,87.5,0.7,21.4,591.0,926.56,675.81
2018,7,3,8,30,858.0,91.0,0.7,21.8,638.0,956.92,691.73
2018,7,3,8,45,868.5,94.0,0.7,22.2,680.5,979.23,702.34
2018,7,3,9,0,879.0,97.0,0.7,22.6,723.0,998.73,711.3
2018,7,3,9,15,878.0,104.5,0.7,22.9,759.5,1008.89,714.86
2018,7,3,9,30,877.0,112.0,0.7,23.2,796.0,1015.65,716.6
2018,7,3,9,45,871.0,122.0,0.7,23.55,826.0,1016.69,714.89
2018,7,3,10,0,865.0,132.0,0.7,23.9,856.0,1014.23,711.3
2018,7,3,10,15,871.0,134.0,0.75,24.1,884.0,1012.12,709.62
2018,7,3,10,30,877.0,136.0,0.8,24.3,912.0,1006.82,706.12
2018,7,3,10,45,881.5,137.0,0.85,24.5,933.5,995.9,699.32
2018,7,3,11,0,886.0,138.0,0.9,24.7,955.0,981.9,690.76
2018,7,3,11,15,888.0,140.0,0.95,24.75,970.0,963.45,679.95
2018,7,3,11,30,890.0,142.0,1.0,24.8,985.0,942.1,667.37
2018,7,3,11,45,890.5,143.0,1.05,24.9,992.0,915.78,651.52
2018,7,3,12,0,891.0,144.0,1.1,25.0,999.0,886.94,634.03
2018,7,3,12,15,890.0,144.0,1.1,24.95,998.5,853.72,613.27
2018,7,3,12,30,889.0,144.0,1.1,24.9,998.0,818.49,591.12
2018,7,3,12,45,886.5,144.5,1.15,24.85,991.0,780.7,567.74
2018,7,3,13,0,884.0,145.0,1.2,24.8,984.0,741.29,541.28
2018,7,3,13,15,882.0,143.0,1.2,24.75,970.0,698.8,511.59
2018,7,3,13,30,880.0,141.0,1.2,24.7,956.0,655.0,480.26
2018,7,3,13,45,876.0,139.5,1.25,24.6,935.5,609.25,447.18
2018,7,3,14,0,872.0,138.0,1.3,24.5,915.0,562.65,412.39
2018,7,3,14,15,867.0,135.5,1.3,24.35,888.0,514.16,374.91
2018,7,3,14,30,862.0,133.0,1.3,24.2,861.0,465.26,335.99
2018,7,3,14,45,855.5,130.0,1.3,24.05,828.5,415.24,295.15
2018,7,3,15,0,849.0,127.0,1.3,23.9,796.0,358.79,248.68
2018,7,3,15,15,837.5,124.0,1.3,23.9,757.0,307.15,205.15
2018,7,3,15,30,826.0,121.0,1.3,23.9,718.0,256.63,162.82
2018,7,3,15,45,814.0,117.0,1.3,23.4,675.5,206.6,122.95
2018,7,3,16,0,802.0,113.0,1.3,22.9,633.0,158.12,88.28
2018,7,3,16,15,788.0,108.0,1.3,22.55,587.5,110.51,62.06
2018,7,3,16,30,774.0,103.0,1.3,22.2,542.0,70.83,54.75
2018,7,3,16,45,753.0,98.5,1.3,21.85,494.0,69.65,54.08
2018,7,3,17,0,732.0,94.0,1.3,21.5,446.0,61.84,47.69
2018,7,3,17,15,702.5,88.5,1.3,21.0,396.0,59.89,46.3
2018,7,3,17,30,673.0,83.0,1.3,20.5,346.0,57.78,44.73
2018,7,3,17,45,633.0,76.5,1.25,20.0,296.5,54.7,42.27
2018,7,3,18,0,593.0,70.0,1.2,19.5,247.0,51.44,39.58
2018,7,3,18,15,534.0,63.0,1.2,18.85,200.0,47.53,36.21
2018,7,3,18,30,475.0,56.0,1.2,18.2,153.0,43.5,32.56
2018,7,3,18,45,389.0,46.5,1.2,17.55,112.0,37.02,26.56
2018,7,3,19,0,303.0,37.0,1.2,16.9,71.0,30.31,19.98
2018,7,3,19,15,188.0,24.5,1.15,16.45,42.5,19.32,5.95
2018,7,3,19,30,73.0,12.0,1.1,16.0,14.0,10.91,0.0
2018,7,3,19,45,36.5,6.0,1.1,15.5,7.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,4,4,45,29.5,4.5,0.8,11.2,5.0,0.0,0.0
2018,7,4,5,0,59.0,9.0,0.8,11.4,10.0,38.26,0.0
2018,7,4,5,15,187.0,21.5,0.75,11.8,37.5,151.7,23.89
2018,7,4,5,30,315.0,34.0,0.7,12.2,65.0,266.13,206.11
2018,7,4,5,45,346.0,40.5,0.7,12.65,92.0,308.49,251.03
2018,7,4,6,0,377.0,47.0,0.7,13.1,119.0,352.02,290.23
2018,7,4,6,15,220.5,61.5,0.65,13.6,106.5,264.21,219.19
2018,7,4,6,30,64.0,76.0,0.6,14.1,94.0,138.74,113.53
2018,7,4,6,45,40.0,100.5,0.6,14.6,112.5,137.05,111.55
2018,7,4,7,0,16.0,125.0,0.6,15.1,131.0,134.04,107.67
2018,7,4,7,15,26.5,151.5,0.6,15.5,163.0,183.6,147.96
2018,7,4,7,30,37.0,178.0,0.6,15.9,195.0,222.05,178.1
2018,7,4,7,45,55.5,203.5,0.6,16.3,232.5,266.54,212.64
2018,7,4,8,0,74.0,229.0,0.6,16.7,270.0,311.27,246.46
2018,7,4,8,15,95.0,253.0,0.6,17.05,310.5,356.67,280.14
2018,7,4,8,30,116.0,277.0,0.6,17.4,351.0,420.5,326.49
2018,7,4,8,45,136.0,292.5,0.65,17.7,385.0,454.94,350.74
2018,7,4,9,0,156.0,308.0,0.7,18.0,419.0,489.14,374.76
2018,7,4,9,15,278.5,309.0,0.7,18.25,520.5,627.68,474.45
2018,7,4,9,30,401.0,310.0,0.7,18.5,622.0,764.31,566.76
2018,7,4,9,45,579.0,241.0,0.75,18.7,713.5,869.69,638.52
2018,7,4,10,0,757.0,172.0,0.8,18.9,805.0,960.1,695.57
2018,7,4,10,15,812.5,156.0,0.8,19.05,856.5,988.53,710.73
2018,7,4,10,30,868.0,140.0,0.8,19.2,908.0,1001.98,717.42
2018,7,4,10,45,874.5,140.0,0.8,19.35,930.0,992.09,709.93
2018,7,4,11,0,881.0,140.0,0.8,19.5,952.0,979.11,700.98
2018,7,4,11,15,885.0,140.5,0.8,19.6,967.0,961.21,689.23
2018,7,4,11,30,889.0,141.0,0.8,19.7,982.0,940.38,675.78
2018,7,4,11,45,892.5,139.5,0.8,19.8,990.0,914.53,659.22
2018,7,4,12,0,896.0,138.0,0.8,19.9,998.0,886.1,641.06
2018,7,4,12,15,901.5,134.5,0.8,19.95,1000.0,855.14,621.38
2018,7,4,12,30,907.0,131.0,0.8,20.0,1002.0,821.8,600.08
2018,7,4,12,45,912.5,126.0,0.8,20.0,997.0,784.94,576.45
2018,7,4,13,0,918.0,121.0,0.8,20.0,992.0,745.91,550.18
2018,7,4,13,15,916.5,119.0,0.8,19.95,978.0,702.61,519.81
2018,7,4,13,30,915.0,117.0,0.8,19.9,964.0,657.86,487.65
2018,7,4,13,45,913.0,114.5,0.8,19.9,943.5,611.12,453.11
2018,7,4,14,0,911.0,112.0,0.8,19.9,923.0,563.3,416.75
2018,7,4,14,15,906.0,109.5,0.8,19.75,895.5,513.14,377.79
2018,7,4,14,30,901.0,107.0,0.8,19.6,868.0,462.54,337.24
2018,7,4,14,45,894.0,105.0,0.8,19.5,835.0,411.3,294.94
2018,7,4,15,0,887.0,103.0,0.8,19.4,802.0,360.19,251.7
2018,7,4,15,15,876.5,101.5,0.8,19.4,763.5,308.82,207.72
2018,7,4,15,30,866.0,100.0,0.8,19.4,725.0,258.3,164.74
2018,7,4,15,45,854.5,96.5,0.8,19.05,682.0,207.27,123.46
2018,7,4,16,0,843.0,93.0,0.8,18.7,639.0,157.59,87.51
2018,7,4,16,15,829.0,89.0,0.8,18.4,593.0,99.26,52.86
2018,7,4,16,30,815.0,85.0,0.8,18.1,547.0,58.68,45.25
2018,7,4,16,45,795.5,81.0,0.8,17.8,498.5,57.36,44.4
2018,7,4,17,0,776.0,77.0,0.8,17.5,450.0,55.93,43.38
2018,7,4,17,15,749.0,73.0,0.8,17.1,400.5,54.31,42.21
2018,7,4,17,30,722.0,69.0,0.8,16.7,351.0,52.61,40.93
2018,7,4,17,45,685.0,64.0,0.8,16.3,301.5,49.94,38.76
2018,7,4,18,0,648.0,59.0,0.8,15.9,252.0,47.17,36.43
2018,7,4,18,15,593.5,53.5,0.8,15.45,205.0,40.06,30.13
2018,7,4,18,30,539.0,48.0,0.8,15.0,158.0,36.91,27.21
2018,7,4,18,45,456.0,40.5,0.75,14.5,116.5,31.88,22.44
2018,7,4,19,0,373.0,33.0,0.7,14.0,75.0,26.74,17.22
2018,7,4,19,15,240.0,22.5,0.7,13.65,45.0,18.54,5.45
2018,7,4,19,30,107.0,12.0,0.7,13.3,15.0,10.91,0.0
2018,7,4,19,45,53.5,6.0,0.7,12.95,7.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,7,5,4,45,46.0,4.5,0.5,10.9,5.0,0.0,0.0
2018,7,5,5,0,92.0,9.0,0.5,11.2,10.0,54.99,0.0
2018,7,5,5,15,240.0,18.5,0.5,11.75,38.0,177.85,14.86
2018,7,5,5,30,388.0,28.0,0.5,12.3,66.0,303.84,233.33
2018,7,5,5,45,479.0,34.5,0.5,12.9,107.5,385.98,310.92
2018,7,5,6,0,570.0,41.0,0.5,13.5,149.0,470.33,381.26
2018,7,5,6,15,627.5,45.5,0.5,14.1,196.5,540.5,435.61
2018,7,5,6,30,685.0,50.0,0.5,14.7,244.0,613.5,488.98
2018,7,5,6,45,724.5,53.5,0.5,15.3,294.0,673.19,529.88
2018,7,5,7,0,764.0,57.0,0.5,15.9,344.0,733.66,569.48
2018,7,5,7,15,792.0,59.5,0.5,16.45,394.5,774.64,594.13
2018,7,5,7,30,820.0,62.0,0.5,17.0,445.0,823.27,623.35
2018,7,5,7,45,841.0,64.5,0.5,17.5,494.5,864.57,646.83
2018,7,5,8,0,862.0,67.0,0.5,18.0,544.0,904.27,668.8
2018,7,5,8,15,877.5,69.0,0.5,18.4,591.5,936.16,685.6
2018,7,5,8,30,893.0,71.0,0.5,18.8,639.0,965.71,700.81
2018,7,5,8,45,905.5,72.5,0.5,19.2,682.5,989.12,712.06
2018,7,5,9,0,918.0,74.0,0.5,19.6,726.0,1009.72,721.62
2018,7,5,9,15,928.0,74.5,0.5,19.85,765.5,1023.64,727.55
2018,7,5,9,30,938.0,75.0,0.5,20.1,805.0,1034.44,731.77
2018,7,5,9,45,946.0,76.0,0.55,20.4,839.5,1040.58,734.41
2018,7,5,10,0,954.0,77.0,0.6,20.7,874.0,1043.39,735.23
2018,7,5,10,15,959.5,77.5,0.6,20.95,902.5,1039.76,731.27
2018,7,5,10,30,965.0,78.0,0.6,21.2,931.0,1032.76,725.52
2018,7,5,10,45,968.5,78.5,0.6,21.45,952.5,1020.45,716.74
2018,7,5,11,0,972.0,79.0,0.6,21.7,974.0,1004.84,706.17
2018,7,5,11,15,975.0,79.5,0.6,21.85,989.5,985.53,693.74
2018,7,5,11,30,978.0,80.0,0.6,22.0,1005.0,963.05,679.5
2018,7,5,11,45,979.0,80.0,0.65,22.15,1012.5,935.3,663.09
2018,7,5,12,0,980.0,80.0,0.7,22.3,1020.0,904.76,644.88
2018,7,5,12,15,977.0,82.5,0.7,22.35,1020.0,870.61,623.59
2018,7,5,12,30,974.0,85.0,0.7,22.4,1020.0,834.16,600.74
2018,7,5,12,45,969.5,88.0,0.7,22.45,1013.0,794.91,575.92
2018,7,5,13,0,965.0,91.0,0.7,22.5,1006.0,753.83,549.56
2018,7,5,13,15,964.0,90.0,0.7,22.45,993.0,710.08,519.26
2018,7,5,13,30,963.0,89.0,0.7,22.4,980.0,664.68,487.02
2018,7,5,13,45,961.0,87.0,0.7,22.4,959.5,616.43,451.8
2018,7,5,14,0,959.0,85.0,0.7,22.4,939.0,566.98,414.64
2018,7,5,14,15,954.5,84.0,0.75,22.35,912.0,516.14,375.72
2018,7,5,14,30,950.0,83.0,0.8,22.3,885.0,464.71,334.93
2018,7,5,14,45,945.5,81.0,0.8,22.25,852.5,412.12,291.66
2018,7,5,15,0,941.0,79.0,0.8,22.2,820.0,359.36,247.17
2018,7,5,15,15,932.0,77.5,0.8,22.2,781.0,305.82,201.54
2018,7,5,15,30,923.0,76.0,0.8,22.2,742.0,252.98,156.77
2018,7,5,15,45,912.5,74.0,0.8,21.9,699.0,200.43,114.37
2018,7,5,16,0,902.0,72.0,0.8,21.6,656.0,149.12,77.51
2018,7,5,16,15,889.0,69.5,0.8,21.4,610.0,98.75,50.32
2018,7,5,16,30,876.0,67.0,0.8,21.2,564.0,57.09,43.31
2018,7,5,16,45,858.5,64.5,0.8,21.0,515.0,55.56,42.26
2018,7,5,17,0,841.0,62.0,0.8,20.8,466.0,53.92,41.06
2018,7,5,17,15,815.5,59.5,0.8,20.4,415.5,52.12,39.73
2018,7,5,17,30,790.0,57.0,0.8,20.0,365.0,43.81,32.71
2018,7,5,17,45,755.0,53.0,0.8,19.65,314.0,41.54,30.89
2018,7,5,18,0,720.0,49.0,0.8,19.3,263.0,39.2,28.93
2018,7,5,18,15,667.5,45.0,0.8,18.45,214.5,36.72,26.81
2018,7,5,18,30,615.0,41.0,0.8,17.6,166.0,34.24,24.55
2018,7,5,18,45,532.5,35.0,0.8,16.75,122.5,29.84,20.43
2018,7,5,19,0,450.0,29.0,0.8,15.9,79.0,25.41,15.91
2018,7,5,19,15,300.0,20.5,0.85,15.55,47.5,16.76,4.13
2018,7,5,19,30,150.0,12.0,0.9,15.2,16.0,10.91,0.0
2018,7,5,19,45,75.0,6.0,0.95,14.8,8.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,6,4,45,8.5,2.0,0.9,14.85,2.0,0.0,0.0
2018,7,6,5,0,17.0,4.0,0.9,15.2,4.0,12.27,0.0
2018,7,6,5,15,14.5,17.5,0.85,15.75,18.0,27.04,0.0
2018,7,6,5,30,12.0,31.0,0.8,16.3,32.0,44.11,29.14
2018,7,6,5,45,38.0,49.0,0.8,16.9,55.5,82.65,63.44
2018,7,6,6,0,64.0,67.0,0.8,17.5,79.0,133.09,106.6
2018,7,6,6,15,70.0,84.5,0.8,17.9,101.0,158.84,128.49
2018,7,6,6,30,76.0,102.0,0.8,18.3,123.0,184.56,149.72
2018,7,6,6,45,64.5,117.0,0.8,18.7,137.5,178.72,144.37
2018,7,6,7,0,53.0,132.0,0.8,19.1,152.0,185.35,148.83
2018,7,6,7,15,98.0,160.5,0.8,19.4,204.0,273.08,219.02
2018,7,6,7,30,143.0,189.0,0.8,19.7,256.0,347.56,276.2
2018,7,6,7,45,107.5,207.5,0.8,20.0,261.0,336.71,264.9
2018,7,6,8,0,72.0,226.0,0.8,20.3,266.0,305.96,239.22
2018,7,6,8,15,86.5,247.0,0.85,20.55,299.0,341.52,265.88
2018,7,6,8,30,101.0,268.0,0.9,20.8,332.0,377.03,291.65
2018,7,6,8,45,104.0,293.0,0.9,21.05,363.0,405.62,311.28
2018,7,6,9,0,107.0,318.0,0.9,21.3,394.0,433.48,330.15
2018,7,6,9,15,76.5,311.0,0.95,21.5,367.0,391.15,297.38
2018,7,6,9,30,46.0,304.0,1.0,21.7,340.0,349.34,265.25
2018,7,6,9,45,29.0,266.5,1.0,21.9,289.5,289.73,220.16
2018,7,6,10,0,12.0,229.0,1.0,22.1,239.0,221.29,167.86
2018,7,6,10,15,21.0,280.5,1.0,22.35,298.5,278.45,211.0
2018,7,6,10,30,30.0,332.0,1.0,22.6,358.0,349.12,262.44
2018,7,6,10,45,68.5,386.5,1.0,22.85,448.5,437.05,325.87
2018,7,6,11,0,107.0,441.0,1.0,23.1,539.0,522.1,385.1
2018,7,6,11,15,148.0,458.0,1.05,23.25,596.5,579.86,424.87
2018,7,6,11,30,189.0,475.0,1.1,23.4,654.0,622.32,453.92
2018,7,6,11,45,301.0,448.0,1.1,23.5,735.5,689.02,500.72
2018,7,6,12,0,413.0,421.0,1.1,23.6,817.0,744.44,538.63
2018,7,6,12,15,483.0,391.0,1.1,23.65,854.5,752.31,544.23
2018,7,6,12,30,553.0,361.0,1.1,23.7,892.0,755.01,546.67
2018,7,6,12,45,518.5,372.5,1.15,23.75,867.5,709.64,515.67
2018,7,6,13,0,484.0,384.0,1.2,23.8,843.0,665.52,485.53
2018,7,6,13,15,539.5,341.0,1.2,23.8,845.5,639.14,468.21
2018,7,6,13,30,595.0,298.0,1.2,23.8,848.0,604.73,444.54
2018,7,6,13,45,596.5,295.0,1.25,23.75,836.0,569.77,419.27
2018,7,6,14,0,598.0,292.0,1.3,23.7,824.0,534.21,392.82
2018,7,6,14,15,450.0,307.5,1.3,23.6,701.0,444.53,327.56
2018,7,6,14,30,302.0,323.0,1.3,23.5,578.0,373.09,275.59
2018,7,6,14,45,167.5,299.5,1.35,23.35,440.0,296.52,220.35
2018,7,6,15,0,33.0,276.0,1.4,23.2,302.0,233.31,175.72
2018,7,6,15,15,81.0,296.0,1.4,23.2,355.5,255.05,190.96
2018,7,6,15,30,129.0,316.0,1.4,23.2,409.0,259.35,192.12
2018,7,6,15,45,213.0,283.0,1.45,22.8,425.5,240.06,174.29
2018,7,6,16,0,297.0,250.0,1.5,22.4,442.0,201.11,142.3
2018,7,6,16,15,258.0,246.0,1.5,22.05,404.0,176.39,128.77
2018,7,6,16,30,219.0,242.0,1.5,21.7,366.0,169.33,136.92
2018,7,6,16,45,178.5,218.0,1.5,21.4,313.0,155.13,125.81
2018,7,6,17,0,138.0,194.0,1.5,21.1,260.0,140.41,114.14
2018,7,6,17,15,322.5,143.0,1.5,20.7,275.0,103.13,83.24
2018,7,6,17,30,507.0,92.0,1.5,20.3,290.0,63.42,49.61
2018,7,6,17,45,549.5,77.5,1.5,19.85,264.5,55.0,42.56
2018,7,6,18,0,592.0,63.0,1.5,19.4,239.0,45.96,34.8
2018,7,6,18,15,520.0,57.5,1.5,18.9,191.0,42.99,32.22
2018,7,6,18,30,448.0,52.0,1.5,18.4,143.0,40.0,29.46
2018,7,6,18,45,430.0,42.0,1.45,17.85,110.0,33.17,23.17
2018,7,6,19,0,412.0,32.0,1.4,17.3,77.0,25.94,16.21
2018,7,6,19,15,274.5,22.5,1.4,16.9,46.5,18.63,4.91
2018,7,6,19,30,137.0,13.0,1.4,16.5,16.0,11.82,0.0
2018,7,6,19,45,68.5,6.5,1.4,16.1,8.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,7,4,45,22.0,3.5,1.9,12.75,3.5,0.0,0.0
2018,7,7,5,0,44.0,7.0,1.9,13.0,7.0,28.67,0.0
2018,7,7,5,15,93.0,19.0,1.8,13.75,25.5,94.68,0.0
2018,7,7,5,30,142.0,31.0,1.7,14.5,44.0,158.26,119.17
2018,7,7,5,45,191.0,44.5,1.65,15.2,73.5,210.68,170.49
2018,7,7,6,0,240.0,58.0,1.6,15.9,103.0,267.58,220.31
2018,7,7,6,15,302.5,71.0,1.55,16.55,144.5,337.28,278.78
2018,7,7,6,30,365.0,84.0,1.5,17.2,186.0,411.27,338.26
2018,7,7,6,45,469.5,87.0,1.45,17.85,245.0,516.5,419.78
2018,7,7,7,0,574.0,90.0,1.4,18.5,304.0,622.4,496.19
2018,7,7,7,15,541.5,111.0,1.4,19.1,336.0,636.48,502.95
2018,7,7,7,30,509.0,132.0,1.4,19.7,368.0,638.63,501.59
2018,7,7,7,45,527.0,146.0,1.4,20.3,414.0,682.85,530.51
2018,7,7,8,0,545.0,160.0,1.4,20.9,460.0,725.93,557.48
2018,7,7,8,15,472.5,199.5,1.45,21.3,476.0,710.97,542.63
2018,7,7,8,30,400.0,239.0,1.5,21.7,492.0,689.84,523.76
2018,7,7,8,45,512.5,217.5,1.5,22.15,565.5,778.25,585.3
2018,7,7,9,0,625.0,196.0,1.5,22.6,639.0,875.01,648.36
2018,7,7,9,15,794.5,134.5,1.5,22.85,730.0,969.57,706.69
2018,7,7,9,30,964.0,73.0,1.5,23.1,821.0,1057.76,759.13
2018,7,7,9,45,969.5,74.5,1.5,23.3,855.0,1062.05,758.71
2018,7,7,10,0,975.0,76.0,1.5,23.5,889.0,1062.91,757.4
2018,7,7,10,15,980.0,75.5,1.55,23.65,916.5,1057.6,753.44
2018,7,7,10,30,985.0,75.0,1.6,23.8,944.0,1048.89,747.55
2018,7,7,10,45,989.0,75.0,1.6,23.95,966.0,1036.36,738.66
2018,7,7,11,0,993.0,75.0,1.6,24.1,988.0,1020.47,727.84
2018,7,7,11,15,890.0,141.0,1.6,24.15,969.0,966.34,693.34
2018,7,7,11,30,787.0,207.0,1.6,24.2,950.0,919.34,663.5
2018,7,7,11,45,746.5,230.0,1.6,24.25,939.5,884.16,640.96
2018,7,7,12,0,706.0,253.0,1.6,24.3,929.0,841.57,611.84
2018,7,7,12,15,463.0,352.0,1.6,24.3,795.5,702.6,514.11
2018,7,7,12,30,220.0,451.0,1.6,24.3,662.0,572.05,420.02
2018,7,7,12,45,168.5,427.0,1.65,24.3,588.0,498.61,368.87
2018,7,7,13,0,117.0,403.0,1.7,24.3,514.0,429.78,319.56
2018,7,7,13,15,87.5,352.5,1.7,24.15,435.0,358.79,268.39
2018,7,7,13,30,58.0,302.0,1.7,24.0,356.0,294.1,220.89
2018,7,7,13,45,144.5,331.5,1.75,23.9,461.0,357.07,268.42
2018,7,7,14,0,231.0,361.0,1.8,23.8,566.0,405.3,303.14
2018,7,7,14,15,435.0,302.5,1.8,23.5,674.5,433.81,322.54
2018,7,7,14,30,639.0,244.0,1.8,23.2,783.0,445.92,327.32
2018,7,7,14,45,655.5,223.5,1.85,22.9,757.5,399.91,289.9
2018,7,7,15,0,672.0,203.0,1.9,22.6,732.0,352.33,250.48
2018,7,7,15,15,685.5,186.0,1.9,22.6,702.5,305.03,210.15
2018,7,7,15,30,699.0,169.0,1.9,22.6,673.0,256.63,169.01
2018,7,7,15,45,745.0,140.0,1.9,21.85,648.0,204.17,125.05
2018,7,7,16,0,791.0,111.0,1.9,21.1,623.0,154.49,86.81
2018,7,7,16,15,777.5,103.5,1.9,20.8,576.0,105.57,59.36
2018,7,7,16,30,764.0,96.0,1.9,20.5,529.0,65.81,50.9
2018,7,7,16,45,792.0,80.0,1.95,20.15,493.0,56.66,43.35
2018,7,7,17,0,820.0,64.0,2.0,19.8,457.0,55.16,42.29
2018,7,7,17,15,789.0,61.0,1.95,19.35,405.0,52.99,40.65
2018,7,7,17,30,758.0,58.0,1.9,18.9,353.0,44.36,33.34
2018,7,7,17,45,727.5,54.5,1.9,18.5,305.0,42.58,31.93
2018,7,7,18,0,697.0,51.0,1.9,18.1,257.0,40.75,30.41
2018,7,7,18,15,644.5,46.5,1.9,17.6,209.5,37.93,27.94
2018,7,7,18,30,592.0,42.0,1.9,17.1,162.0,35.09,25.31
2018,7,7,18,45,512.0,36.0,1.85,16.55,119.5,30.76,21.2
2018,7,7,19,0,432.0,30.0,1.8,16.0,77.0,24.2,14.81
2018,7,7,19,15,286.0,21.5,1.8,15.65,46.5,17.72,4.17
2018,7,7,19,30,140.0,13.0,1.8,15.3,16.0,11.82,0.0
2018,7,7,19,45,70.0,6.5,1.8,14.9,8.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,8,4,45,46.5,4.0,1.7,12.8,4.5,0.0,0.0
2018,7,8,5,0,93.0,8.0,1.7,13.0,9.0,54.32,0.0
2018,7,8,5,15,244.5,18.0,1.7,13.45,37.0,176.96,0.0
2018,7,8,5,30,396.0,28.0,1.7,13.9,65.0,307.65,233.04
2018,7,8,5,45,488.0,34.5,1.7,14.4,106.5,390.66,316.25
2018,7,8,6,0,580.0,41.0,1.7,14.9,148.0,475.54,389.3
2018,7,8,6,15,637.0,45.5,1.65,15.6,195.5,545.8,445.16
2018,7,8,6,30,694.0,50.0,1.6,16.3,243.0,618.77,499.81
2018,7,8,6,45,733.0,53.5,1.6,16.95,293.5,678.43,542.08
2018,7,8,7,0,772.0,57.0,1.6,17.6,344.0,738.79,582.94
2018,7,8,7,15,800.0,60.5,1.6,18.25,395.5,790.0,615.63
2018,7,8,7,30,828.0,64.0,1.6,18.9,447.0,831.72,640.67
2018,7,8,7,45,848.5,66.0,1.6,19.55,496.5,872.11,664.18
2018,7,8,8,0,869.0,68.0,1.6,20.2,546.0,910.9,686.05
2018,7,8,8,15,885.0,70.5,1.6,20.7,594.0,944.12,704.19
2018,7,8,8,30,901.0,73.0,1.6,21.2,642.0,974.97,720.59
2018,7,8,8,45,913.0,74.5,1.6,21.7,686.0,998.04,731.81
2018,7,8,9,0,925.0,76.0,1.6,22.2,730.0,1018.26,741.26
2018,7,8,9,15,934.5,77.5,1.6,22.5,770.0,1032.96,747.83
2018,7,8,9,30,944.0,79.0,1.6,22.8,810.0,1044.47,752.53
2018,7,8,9,45,950.5,80.5,1.6,23.1,844.5,1049.68,753.43
2018,7,8,10,0,957.0,82.0,1.6,23.4,879.0,1051.51,752.44
2018,7,8,10,15,963.5,82.0,1.6,23.55,908.0,1048.26,748.91
2018,7,8,10,30,970.0,82.0,1.6,23.7,937.0,1041.63,743.47
2018,7,8,10,45,975.5,81.5,1.65,23.85,959.5,1030.09,735.92
2018,7,8,11,0,981.0,81.0,1.7,24.0,982.0,1015.21,726.39
2018,7,8,11,15,983.5,81.0,1.7,24.05,997.0,994.74,713.03
2018,7,8,11,30,986.0,81.0,1.7,24.1,1012.0,971.12,697.8
2018,7,8,11,45,987.5,81.0,1.7,24.1,1020.0,943.59,680.25
2018,7,8,12,0,989.0,81.0,1.7,24.1,1028.0,913.21,660.88
2018,7,8,12,15,987.0,82.5,1.7,24.1,1028.0,878.65,638.75
2018,7,8,12,30,985.0,84.0,1.7,24.1,1028.0,841.72,614.97
2018,7,8,12,45,981.5,85.0,1.75,24.1,1020.0,801.05,589.02
2018,7,8,13,0,978.0,86.0,1.8,24.1,1012.0,758.51,561.5
2018,7,8,13,15,976.5,85.0,1.8,24.0,998.5,713.9,529.78
2018,7,8,13,30,975.0,84.0,1.8,23.9,985.0,667.66,496.06
2018,7,8,13,45,972.5,82.5,1.8,23.8,964.0,618.97,459.66
2018,7,8,14,0,970.0,81.0,1.8,23.7,943.0,569.09,421.31
2018,7,8,14,15,965.0,80.0,1.8,23.5,915.5,517.44,380.63
2018,7,8,14,30,960.0,79.0,1.8,23.3,888.0,465.23,338.23
2018,7,8,14,45,953.0,77.5,1.8,23.1,854.0,411.54,293.51
2018,7,8,15,0,946.0,76.0,1.8,22.9,820.0,357.92,247.77
2018,7,8,15,15,937.0,75.0,1.8,22.9,781.5,304.42,201.47
2018,7,8,15,30,928.0,74.0,1.8,22.9,743.0,251.6,156.16
2018,7,8,15,45,916.0,72.0,1.8,22.35,699.0,198.46,113.13
2018,7,8,16,0,904.0,70.0,1.8,21.8,655.0,146.72,75.95
2018,7,8,16,15,889.0,68.0,1.8,21.4,608.0,96.4,49.09
2018,7,8,16,30,874.0,66.0,1.8,21.0,561.0,56.4,42.79
2018,7,8,16,45,854.0,64.0,1.8,20.6,511.5,55.18,42.01
2018,7,8,17,0,834.0,62.0,1.8,20.2,462.0,53.87,41.11
2018,7,8,17,15,808.0,59.5,1.8,19.65,411.5,52.06,39.8
2018,7,8,17,30,782.0,57.0,1.8,19.1,361.0,43.78,32.81
2018,7,8,17,45,745.5,53.5,1.8,18.55,310.5,41.91,31.34
2018,7,8,18,0,709.0,50.0,1.8,18.0,260.0,40.0,29.77
2018,7,8,18,15,656.0,46.0,1.75,17.4,212.0,37.57,27.65
2018,7,8,18,30,603.0,42.0,1.7,16.8,164.0,35.15,25.4
2018,7,8,18,45,518.5,36.0,1.7,16.15,120.5,30.81,21.28
2018,7,8,19,0,434.0,30.0,1.7,15.5,77.0,24.23,14.85
2018,7,8,19,15,287.0,21.0,1.65,15.1,46.0,17.28,3.63
2018,7,8,19,30,140.0,12.0,1.6,14.7,15.0,10.91,0.0
2018,7,8,19,45,70.0,6.0,1.6,14.3,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,9,4,45,47.5,4.0,1.6,12.8,4.5,0.0,0.0
2018,7,9,5,0,95.0,8.0,1.6,13.0,9.0,55.24,0.0
2018,7,9,5,15,246.5,17.0,1.6,13.55,35.5,176.17,0.0
2018,7,9,5,30,398.0,26.0,1.6,14.1,62.0,306.18,229.92
2018,7,9,5,45,489.5,32.5,1.55,14.7,103.5,382.05,308.72
2018,7,9,6,0,581.0,39.0,1.5,15.3,145.0,473.32,386.12
2018,7,9,6,15,637.0,43.5,1.5,16.05,192.0,542.66,441.17
2018,7,9,6,30,693.0,48.0,1.5,16.8,239.0,614.75,495.21
2018,7,9,6,45,731.0,51.0,1.5,17.55,288.5,672.81,536.02
2018,7,9,7,0,769.0,54.0,1.5,18.3,338.0,731.56,575.41
2018,7,9,7,15,796.5,56.5,1.5,19.0,388.5,772.39,600.61
2018,7,9,7,30,824.0,59.0,1.5,19.7,439.0,820.85,630.38
2018,7,9,7,45,843.5,61.5,1.5,20.45,488.0,861.05,653.4
2018,7,9,8,0,863.0,64.0,1.5,21.2,537.0,899.58,674.8
2018,7,9,8,15,877.5,66.0,1.5,21.75,584.0,930.73,691.41
2018,7,9,8,30,892.0,68.0,1.5,22.3,631.0,959.51,706.33
2018,7,9,8,45,904.0,69.5,1.5,22.85,674.5,982.62,717.46
2018,7,9,9,0,916.0,71.0,1.5,23.4,718.0,1002.9,726.81
2018,7,9,9,15,923.0,73.0,1.5,23.8,756.5,1015.79,731.96
2018,7,9,9,30,930.0,75.0,1.5,24.2,795.0,1025.49,735.27
2018,7,9,9,45,935.0,78.0,1.5,24.6,829.0,1031.06,736.16
2018,7,9,10,0,940.0,81.0,1.5,25.0,863.0,1033.23,735.12
2018,7,9,10,15,946.0,81.5,1.5,25.25,891.5,1030.22,731.48
2018,7,9,10,30,952.0,82.0,1.5,25.5,920.0,1023.86,725.98
2018,7,9,10,45,957.0,82.0,1.5,25.75,942.5,1012.65,717.65
2018,7,9,11,0,962.0,82.0,1.5,26.0,965.0,998.15,707.46
2018,7,9,11,15,965.0,82.0,1.55,26.05,980.0,978.53,695.48
2018,7,9,11,30,968.0,82.0,1.6,26.1,995.0,955.79,681.6
2018,7,9,11,45,970.5,82.0,1.6,26.2,1004.0,929.61,664.76
2018,7,9,12,0,973.0,82.0,1.6,26.3,1013.0,900.56,646.12
2018,7,9,12,15,972.5,82.5,1.6,26.3,1013.5,866.8,624.68
2018,7,9,12,30,972.0,83.0,1.6,26.3,1014.0,830.65,601.6
2018,7,9,12,45,970.0,84.0,1.6,26.3,1007.5,791.59,576.45
2018,7,9,13,0,968.0,85.0,1.6,26.3,1001.0,750.55,549.79
2018,7,9,13,15,966.5,83.5,1.65,26.2,987.0,705.94,518.84
2018,7,9,13,30,965.0,82.0,1.7,26.1,973.0,659.72,485.84
2018,7,9,13,45,962.5,80.5,1.7,26.0,952.5,611.49,450.11
2018,7,9,14,0,960.0,79.0,1.7,25.9,932.0,562.08,412.45
2018,7,9,14,15,954.5,77.5,1.7,25.65,904.0,510.28,372.13
2018,7,9,14,30,949.0,76.0,1.7,25.4,876.0,457.99,330.14
2018,7,9,14,45,942.0,74.5,1.75,25.2,842.0,404.86,286.35
2018,7,9,15,0,935.0,73.0,1.8,25.0,808.0,351.81,241.51
2018,7,9,15,15,926.0,71.5,1.8,25.0,769.5,298.51,195.72
2018,7,9,15,30,917.0,70.0,1.8,25.0,731.0,245.9,150.94
2018,7,9,15,45,905.0,68.5,1.8,24.3,687.5,193.71,109.05
2018,7,9,16,0,893.0,67.0,1.8,23.6,644.0,142.91,72.91
2018,7,9,16,15,878.0,64.5,1.8,23.25,597.0,92.82,46.38
2018,7,9,16,30,863.0,62.0,1.8,22.9,550.0,53.57,40.05
2018,7,9,16,45,843.5,60.0,1.8,22.5,501.0,52.3,39.22
2018,7,9,17,0,824.0,58.0,1.8,22.1,452.0,50.95,38.28
2018,7,9,17,15,799.0,55.5,1.8,21.6,402.5,49.11,36.92
2018,7,9,17,30,774.0,53.0,1.8,21.1,353.0,47.17,35.46
2018,7,9,17,45,739.5,49.5,1.8,20.65,303.5,38.76,28.3
2018,7,9,18,0,705.0,46.0,1.8,20.2,254.0,36.74,26.63
2018,7,9,18,15,654.5,42.5,1.8,19.6,207.0,34.6,24.78
2018,7,9,18,30,604.0,39.0,1.8,19.0,160.0,32.49,22.82
2018,7,9,18,45,525.0,33.5,1.75,18.45,118.0,28.5,19.05
2018,7,9,19,0,446.0,28.0,1.7,17.9,76.0,24.52,14.89
2018,7,9,19,15,299.5,20.0,1.7,17.5,45.5,16.39,2.71
2018,7,9,19,30,153.0,12.0,1.7,17.1,15.0,10.91,0.0
2018,7,9,19,45,76.5,6.0,1.7,16.7,7.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,10,4,45,33.5,3.5,1.4,13.3,3.5,0.0,0.0
2018,7,10,5,0,67.0,7.0,1.4,13.5,7.0,40.13,0.0
2018,7,10,5,15,228.0,16.5,1.4,14.15,34.0,164.55,0.0
2018,7,10,5,30,389.0,26.0,1.4,14.8,61.0,300.55,222.91
2018,7,10,5,45,482.0,32.5,1.4,15.45,102.0,376.71,302.95
2018,7,10,6,0,575.0,39.0,1.4,16.1,143.0,468.68,380.83
2018,7,10,6,15,633.0,43.5,1.4,16.85,190.5,539.22,436.64
2018,7,10,6,30,691.0,48.0,1.4,17.6,238.0,612.68,491.5
2018,7,10,6,45,730.0,52.0,1.4,18.35,288.5,672.87,533.67
2018,7,10,7,0,769.0,56.0,1.4,19.1,339.0,733.83,574.4
2018,7,10,7,15,797.0,59.0,1.4,19.8,390.0,775.79,600.18
2018,7,10,7,30,825.0,62.0,1.4,20.5,441.0,825.34,630.43
2018,7,10,7,45,846.0,64.5,1.45,21.15,491.0,866.88,655.0
2018,7,10,8,0,867.0,67.0,1.5,21.8,541.0,906.82,678.07
2018,7,10,8,15,882.5,69.0,1.5,22.3,588.5,938.96,695.33
2018,7,10,8,30,898.0,71.0,1.5,22.8,636.0,968.75,710.91
2018,7,10,8,45,910.0,72.5,1.55,23.25,680.0,991.89,722.98
2018,7,10,9,0,922.0,74.0,1.6,23.7,724.0,1012.19,733.32
2018,7,10,9,15,930.5,76.5,1.6,23.95,764.0,1027.17,740.18
2018,7,10,9,30,939.0,79.0,1.6,24.2,804.0,1038.92,745.15
2018,7,10,9,45,945.0,81.0,1.65,24.5,838.5,1044.26,746.89
2018,7,10,10,0,951.0,83.0,1.7,24.8,873.0,1046.21,746.73
2018,7,10,10,15,957.0,83.0,1.7,25.0,901.5,1042.54,742.8
2018,7,10,10,30,963.0,83.0,1.7,25.2,930.0,1035.51,736.98
2018,7,10,10,45,967.5,83.5,1.75,25.4,952.5,1024.17,729.37
2018,7,10,11,0,972.0,84.0,1.8,25.6,975.0,1009.49,719.79
2018,7,10,11,15,975.0,84.0,1.8,25.7,990.5,989.62,706.68
2018,7,10,11,30,978.0,84.0,1.8,25.8,1006.0,966.61,691.71
2018,7,10,11,45,980.0,84.5,1.85,25.85,1015.0,940.15,675.32
2018,7,10,12,0,982.0,85.0,1.9,25.9,1024.0,910.8,657.02
2018,7,10,12,15,981.0,86.0,1.9,25.9,1024.5,876.72,635.19
2018,7,10,12,30,980.0,87.0,1.9,25.9,1025.0,840.24,611.71
2018,7,10,12,45,977.0,88.0,1.9,25.85,1018.0,800.05,585.73
2018,7,10,13,0,974.0,89.0,1.9,25.8,1011.0,757.95,558.16
2018,7,10,13,15,971.5,89.0,1.9,25.65,997.0,713.6,526.79
2018,7,10,13,30,969.0,89.0,1.9,25.5,983.0,667.68,493.5
2018,7,10,13,45,965.0,88.5,1.95,25.4,962.0,619.11,457.59
2018,7,10,14,0,961.0,88.0,2.0,25.3,941.0,569.48,419.76
2018,7,10,14,15,955.0,87.5,2.0,25.1,913.5,518.05,379.37
2018,7,10,14,30,949.0,87.0,2.0,24.9,886.0,466.15,337.37
2018,7,10,14,45,941.0,85.5,2.0,24.7,851.5,412.49,292.9
2018,7,10,15,0,933.0,84.0,2.0,24.5,817.0,359.01,247.55
2018,7,10,15,15,924.0,82.5,2.0,24.5,778.5,305.65,201.64
2018,7,10,15,30,915.0,81.0,2.0,24.5,740.0,252.96,156.76
2018,7,10,15,45,903.0,79.5,2.0,23.95,696.5,200.69,114.76
2018,7,10,16,0,891.0,78.0,2.0,23.4,653.0,149.79,78.6
2018,7,10,16,15,875.0,76.0,1.95,23.0,606.0,99.89,52.45
2018,7,10,16,30,859.0,74.0,1.9,22.6,559.0,61.64,46.93
2018,7,10,16,45,838.5,71.5,1.9,22.2,509.5,60.2,45.99
2018,7,10,17,0,818.0,69.0,1.9,21.8,460.0,50.59,38.02
2018,7,10,17,15,790.5,66.0,1.9,21.25,409.0,49.46,37.29
2018,7,10,17,30,763.0,63.0,1.9,20.7,358.0,48.29,36.49
2018,7,10,17,45,724.0,59.0,1.85,20.15,307.0,46.21,34.87
2018,7,10,18,0,685.0,55.0,1.8,19.6,256.0,44.09,33.13
2018,7,10,18,15,628.5,50.0,1.8,18.95,207.5,40.98,30.44
2018,7,10,18,30,572.0,45.0,1.8,18.3,159.0,34.66,24.79
2018,7,10,18,45,483.5,38.5,1.75,17.65,116.5,30.37,20.73
2018,7,10,19,0,395.0,32.0,1.7,17.0,74.0,26.04,16.2
2018,7,10,19,15,255.0,22.0,1.65,16.5,44.0,18.27,3.23
2018,7,10,19,30,115.0,12.0,1.6,16.0,14.0,10.91,0.0
2018,7,10,19,45,57.5,6.0,1.6,15.55,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,11,4,45,27.0,3.0,0.85,14.55,3.0,0.0,0.0
2018,7,11,5,0,54.0,6.0,0.8,14.8,6.0,32.61,0.0
2018,7,11,5,15,201.5,17.0,0.75,15.7,32.0,125.56,0.0
2018,7,11,5,30,349.0,28.0,0.7,16.6,58.0,278.45,202.12
2018,7,11,5,45,448.0,35.5,0.6,17.5,99.5,365.3,288.44
2018,7,11,6,0,547.0,43.0,0.5,18.4,141.0,460.22,365.69
2018,7,11,6,15,609.0,48.5,0.45,19.15,189.0,527.57,417.12
2018,7,11,6,30,671.0,54.0,0.4,19.9,237.0,604.76,472.15
2018,7,11,6,45,713.0,57.5,0.4,20.6,287.5,666.21,513.43
2018,7,11,7,0,755.0,61.0,0.4,21.3,338.0,728.5,553.33
2018,7,11,7,15,785.0,64.5,0.35,21.9,389.5,780.99,584.19
2018,7,11,7,30,815.0,68.0,0.3,22.5,441.0,832.89,613.46
2018,7,11,7,45,837.0,70.5,0.3,23.15,491.5,866.12,630.5
2018,7,11,8,0,859.0,73.0,0.3,23.8,542.0,906.68,652.02
2018,7,11,8,15,875.5,75.5,0.3,24.35,590.0,940.14,668.77
2018,7,11,8,30,892.0,78.0,0.3,24.9,638.0,971.3,683.94
2018,7,11,8,45,905.0,80.0,0.3,25.45,683.0,995.83,694.95
2018,7,11,9,0,918.0,82.0,0.3,26.0,728.0,1017.54,704.31
2018,7,11,9,15,923.5,85.5,0.35,26.35,767.0,1030.51,710.24
2018,7,11,9,30,929.0,89.0,0.4,26.7,806.0,1040.19,714.51
2018,7,11,9,45,931.0,94.0,0.4,27.05,839.5,1044.69,714.72
2018,7,11,10,0,933.0,99.0,0.4,27.4,873.0,1045.72,713.11
2018,7,11,10,15,939.0,100.5,0.4,27.55,902.5,1043.48,710.36
2018,7,11,10,30,945.0,102.0,0.4,27.7,932.0,1037.85,705.82
2018,7,11,10,45,949.0,103.0,0.45,27.9,954.5,1026.38,699.1
2018,7,11,11,0,953.0,104.0,0.5,28.1,977.0,1011.61,690.6
2018,7,11,11,15,955.5,105.0,0.5,28.15,992.5,992.2,678.74
2018,7,11,11,30,958.0,106.0,0.5,28.2,1008.0,969.67,665.15
2018,7,11,11,45,959.0,106.5,0.55,28.3,1016.0,942.37,649.67
2018,7,11,12,0,960.0,107.0,0.6,28.4,1024.0,912.3,632.46
2018,7,11,12,15,961.5,105.5,0.6,28.35,1024.5,878.26,612.11
2018,7,11,12,30,963.0,104.0,0.6,28.3,1025.0,841.81,590.18
2018,7,11,12,45,964.0,101.5,0.6,28.3,1018.5,801.88,565.77
2018,7,11,13,0,965.0,99.0,0.6,28.3,1012.0,759.89,539.46
2018,7,11,13,15,962.0,98.5,0.65,28.15,997.5,715.01,510.15
2018,7,11,13,30,959.0,98.0,0.7,28.0,983.0,668.63,478.88
2018,7,11,13,45,955.0,97.5,0.7,27.9,962.0,620.37,444.6
2018,7,11,14,0,951.0,97.0,0.7,27.8,941.0,571.07,408.5
2018,7,11,14,15,945.0,96.5,0.7,27.6,913.5,519.98,370.12
2018,7,11,14,30,939.0,96.0,0.7,27.4,886.0,468.43,330.11
2018,7,11,14,45,932.0,94.0,0.7,27.15,852.0,415.13,287.67
2018,7,11,15,0,925.0,92.0,0.7,26.9,818.0,361.92,244.17
2018,7,11,15,15,915.0,90.5,0.7,26.9,779.0,308.58,199.79
2018,7,11,15,30,905.0,89.0,0.7,26.9,740.0,256.02,156.37
2018,7,11,15,45,892.5,87.0,0.7,26.35,696.5,203.69,115.5
2018,7,11,16,0,880.0,85.0,0.7,25.8,653.0,152.8,80.26
2018,7,11,16,15,864.0,82.5,0.7,25.5,605.5,102.98,54.76
2018,7,11,16,30,848.0,80.0,0.7,25.2,558.0,65.52,49.61
2018,7,11,16,45,826.5,77.5,0.7,24.85,508.5,55.32,41.35
2018,7,11,17,0,805.0,75.0,0.7,24.5,459.0,54.84,41.18
2018,7,11,17,15,776.5,71.0,0.7,24.0,407.5,53.14,39.98
2018,7,11,17,30,748.0,67.0,0.7,23.5,356.0,51.35,38.68
2018,7,11,17,45,709.5,62.5,0.7,22.95,305.5,49.01,36.87
2018,7,11,18,0,671.0,58.0,0.7,22.4,255.0,46.6,34.91
2018,7,11,18,15,613.0,53.0,0.7,21.55,206.5,39.9,29.18
2018,7,11,18,30,555.0,48.0,0.7,20.7,158.0,37.14,26.69
2018,7,11,18,45,466.0,40.5,0.7,19.8,115.5,32.11,22.03
2018,7,11,19,0,377.0,33.0,0.7,18.9,73.0,26.98,16.81
2018,7,11,19,15,240.0,22.5,0.7,18.3,43.5,18.78,2.85
2018,7,11,19,30,103.0,12.0,0.7,17.7,14.0,10.91,0.0
2018,7,11,19,45,51.5,6.0,0.65,17.1,7.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,12,4,45,21.0,3.0,0.7,15.4,3.0,0.0,0.0
2018,7,12,5,0,42.0,6.0,0.7,15.5,6.0,26.54,0.0
2018,7,12,5,15,171.5,17.5,0.6,16.15,30.5,109.43,0.0
2018,7,12,5,30,301.0,29.0,0.5,16.8,55.0,249.41,178.48
2018,7,12,5,45,400.5,37.0,0.45,17.5,94.5,336.52,265.42
2018,7,12,6,0,500.0,45.0,0.4,18.2,134.0,430.52,342.65
2018,7,12,6,15,564.0,51.5,0.4,18.85,181.0,504.36,400.2
2018,7,12,6,30,628.0,58.0,0.4,19.5,228.0,581.99,456.71
2018,7,12,6,45,672.0,62.5,0.4,20.2,278.0,639.42,495.64
2018,7,12,7,0,716.0,67.0,0.4,20.9,328.0,703.45,537.36
2018,7,12,7,15,738.5,73.0,0.4,21.4,377.0,751.6,566.79
2018,7,12,7,30,761.0,79.0,0.4,21.9,426.0,798.78,594.72
2018,7,12,7,45,792.0,80.0,0.45,22.4,477.5,846.11,622.83
2018,7,12,8,0,823.0,81.0,0.5,22.9,529.0,892.27,649.56
2018,7,12,8,15,840.5,83.5,0.5,23.3,576.5,916.35,661.09
2018,7,12,8,30,858.0,86.0,0.5,23.7,624.0,947.76,677.42
2018,7,12,8,45,871.5,88.0,0.5,24.1,668.0,972.21,689.15
2018,7,12,9,0,885.0,90.0,0.5,24.5,712.0,993.95,699.26
2018,7,12,9,15,893.5,93.0,0.5,24.85,751.5,1008.97,705.48
2018,7,12,9,30,902.0,96.0,0.5,25.2,791.0,1020.85,709.98
2018,7,12,9,45,907.5,99.0,0.55,25.5,825.0,1026.48,712.22
2018,7,12,10,0,913.0,102.0,0.6,25.8,859.0,1028.81,712.71
2018,7,12,10,15,918.5,103.5,0.6,26.05,887.5,1026.18,709.4
2018,7,12,10,30,924.0,105.0,0.6,26.3,916.0,1020.23,704.34
2018,7,12,10,45,927.5,106.0,0.6,26.55,937.5,1008.53,696.03
2018,7,12,11,0,931.0,107.0,0.6,26.8,959.0,993.61,686.01
2018,7,12,11,15,933.5,107.5,0.65,26.9,974.0,974.11,674.85
2018,7,12,11,30,936.0,108.0,0.7,27.0,989.0,951.59,661.89
2018,7,12,11,45,936.0,109.5,0.7,27.1,996.5,924.89,645.41
2018,7,12,12,0,936.0,111.0,0.7,27.2,1004.0,895.5,627.31
2018,7,12,12,15,935.5,111.0,0.7,27.15,1004.5,861.86,606.89
2018,7,12,12,30,935.0,111.0,0.7,27.1,1005.0,825.97,584.96
2018,7,12,12,45,825.0,182.0,0.75,27.05,967.0,770.64,549.77
2018,7,12,13,0,715.0,253.0,0.8,27.0,929.0,716.34,512.52
2018,7,12,13,15,626.5,303.5,0.8,26.85,889.5,662.16,475.0
2018,7,12,13,30,538.0,354.0,0.8,26.7,850.0,616.64,442.78
2018,7,12,13,45,565.5,327.0,0.85,26.5,838.0,579.48,417.78
2018,7,12,14,0,593.0,300.0,0.9,26.3,826.0,539.85,389.96
2018,7,12,14,15,639.0,264.5,0.85,26.05,815.5,496.99,358.13
2018,7,12,14,30,685.0,229.0,0.8,25.8,805.0,452.6,323.79
2018,7,12,14,45,706.0,206.5,0.8,25.5,779.5,404.33,285.79
2018,7,12,15,0,727.0,184.0,0.8,25.2,754.0,354.06,245.04
2018,7,12,15,15,710.0,177.5,0.8,25.2,711.5,303.44,203.93
2018,7,12,15,30,693.0,171.0,0.8,25.2,669.0,254.7,164.58
2018,7,12,15,45,693.0,157.0,0.7,24.5,629.5,205.37,125.92
2018,7,12,16,0,693.0,143.0,0.6,23.8,590.0,156.56,91.18
2018,7,12,16,15,714.0,124.0,0.6,23.4,554.5,106.13,61.76
2018,7,12,16,30,735.0,105.0,0.6,23.0,519.0,72.11,55.61
2018,7,12,16,45,711.5,100.0,0.55,22.6,471.0,63.71,48.87
2018,7,12,17,0,688.0,95.0,0.5,22.2,423.0,62.37,48.01
2018,7,12,17,15,672.5,87.5,0.45,21.75,378.0,59.17,45.54
2018,7,12,17,30,657.0,80.0,0.4,21.3,333.0,55.68,42.79
2018,7,12,17,45,620.0,73.5,0.4,20.85,285.0,52.55,40.29
2018,7,12,18,0,583.0,67.0,0.4,20.4,237.0,49.24,37.53
2018,7,12,18,15,522.0,60.0,0.4,19.9,190.5,45.25,34.07
2018,7,12,18,30,461.0,53.0,0.4,19.4,144.0,41.14,30.32
2018,7,12,18,45,370.0,43.5,0.4,18.95,103.5,34.57,24.24
2018,7,12,19,0,279.0,34.0,0.4,18.5,63.0,27.79,17.48
2018,7,12,19,15,165.5,21.5,0.4,18.3,36.5,16.97,1.43
2018,7,12,19,30,52.0,9.0,0.4,18.1,10.0,8.19,0.0
2018,7,12,19,45,26.0,4.5,0.35,17.85,5.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.3,17.4,0.0,0.0,0.0
