Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,21,0,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.3,17.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.35,17.15,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.4,17.05,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.4,16.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.4,16.75,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.45,16.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.45,16.4,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.45,16.25,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,13,4,45,1.0,0.5,0.45,16.1,0.5,0.0,0.0
2018,7,13,5,0,2.0,1.0,0.4,16.2,1.0,0.91,0.0
2018,7,13,5,15,11.5,5.5,0.35,16.75,6.5,11.26,0.0
2018,7,13,5,30,21.0,10.0,0.3,17.3,12.0,24.02,12.39
2018,7,13,5,45,20.0,19.5,0.3,17.8,22.0,35.75,24.25
2018,7,13,6,0,19.0,29.0,0.3,18.3,32.0,38.92,27.51
2018,7,13,6,15,14.0,37.0,0.3,18.8,39.5,43.97,31.9
2018,7,13,6,30,9.0,45.0,0.3,19.3,47.0,46.51,33.94
2018,7,13,6,45,8.0,47.5,0.3,19.85,50.0,48.26,35.31
2018,7,13,7,0,7.0,50.0,0.3,20.4,53.0,49.92,36.51
2018,7,13,7,15,3.5,48.0,0.3,20.8,49.5,45.37,32.42
2018,7,13,7,30,0.0,46.0,0.3,21.2,46.0,40.6,28.15
2018,7,13,7,45,0.0,55.5,0.35,21.6,55.5,49.04,34.92
2018,7,13,8,0,0.0,65.0,0.4,22.0,65.0,57.49,41.6
2018,7,13,8,15,1.0,102.0,0.4,22.35,102.5,91.97,69.16
2018,7,13,8,30,2.0,139.0,0.4,22.7,140.0,128.23,97.45
2018,7,13,8,45,4.0,142.0,0.4,23.0,144.5,132.65,100.45
2018,7,13,9,0,6.0,145.0,0.4,23.3,149.0,137.17,103.66
2018,7,13,9,15,10.5,151.0,0.45,23.6,159.0,147.1,111.2
2018,7,13,9,30,15.0,157.0,0.5,23.9,169.0,165.49,125.18
2018,7,13,9,45,8.0,128.0,0.5,24.2,134.5,122.79,91.59
2018,7,13,10,0,1.0,99.0,0.5,24.5,100.0,89.23,65.07
2018,7,13,10,15,10.0,129.5,0.5,24.65,138.5,131.63,98.28
2018,7,13,10,30,19.0,160.0,0.5,24.8,177.0,169.06,126.85
2018,7,13,10,45,53.5,259.5,0.5,24.95,308.0,297.23,222.73
2018,7,13,11,0,88.0,359.0,0.5,25.1,439.0,423.6,312.14
2018,7,13,11,15,53.0,315.0,0.5,25.2,363.5,343.77,253.37
2018,7,13,11,30,18.0,271.0,0.5,25.3,288.0,260.22,192.3
2018,7,13,11,45,37.0,339.0,0.5,25.45,374.0,343.85,253.36
2018,7,13,12,0,56.0,407.0,0.5,25.6,460.0,417.56,304.58
2018,7,13,12,15,83.0,418.5,0.55,25.65,497.5,443.44,322.69
2018,7,13,12,30,110.0,430.0,0.6,25.7,535.0,468.97,340.75
2018,7,13,12,45,181.5,439.5,0.6,25.7,611.5,518.71,375.75
2018,7,13,13,0,253.0,449.0,0.6,25.7,688.0,559.53,403.61
2018,7,13,13,15,220.5,429.0,0.6,25.7,635.0,507.25,367.0
2018,7,13,13,30,188.0,409.0,0.6,25.7,582.0,455.68,331.34
2018,7,13,13,45,209.0,393.5,0.6,25.65,582.0,440.98,321.37
2018,7,13,14,0,230.0,378.0,0.6,25.6,582.0,417.05,304.28
2018,7,13,14,15,138.0,362.0,0.65,25.5,483.5,353.4,259.1
2018,7,13,14,30,46.0,346.0,0.7,25.4,385.0,299.58,221.26
2018,7,13,14,45,45.5,333.0,0.7,25.25,370.0,283.7,210.15
2018,7,13,15,0,45.0,320.0,0.7,25.1,355.0,268.04,198.88
2018,7,13,15,15,190.0,278.5,0.7,25.1,416.0,261.51,189.62
2018,7,13,15,30,335.0,237.0,0.7,25.1,477.0,228.63,158.75
2018,7,13,15,45,542.0,176.0,0.75,24.8,537.0,194.93,124.27
2018,7,13,16,0,749.0,115.0,0.8,24.5,597.0,149.58,83.6
2018,7,13,16,15,748.5,105.0,0.8,24.3,556.5,101.46,57.39
2018,7,13,16,30,748.0,95.0,0.8,24.1,516.0,65.13,49.54
2018,7,13,16,45,727.0,90.0,0.85,23.85,468.5,63.39,48.37
2018,7,13,17,0,706.0,85.0,0.9,23.6,421.0,61.49,46.99
2018,7,13,17,15,676.5,80.5,0.9,23.2,373.0,54.3,41.12
2018,7,13,17,30,647.0,76.0,0.9,22.8,325.0,52.72,39.98
2018,7,13,17,45,607.0,70.5,0.9,22.45,277.5,50.23,38.0
2018,7,13,18,0,567.0,65.0,0.9,22.1,230.0,47.61,35.83
2018,7,13,18,15,509.0,58.0,0.9,21.5,185.0,43.59,32.37
2018,7,13,18,30,451.0,51.0,0.9,20.9,140.0,39.42,28.61
2018,7,13,18,45,366.0,42.0,0.9,20.35,101.0,33.27,22.92
2018,7,13,19,0,281.0,33.0,0.9,19.8,62.0,26.91,16.56
2018,7,13,19,15,169.0,21.0,0.9,19.35,36.0,16.58,0.52
2018,7,13,19,30,57.0,9.0,0.9,18.9,10.0,8.19,0.0
2018,7,13,19,45,28.5,4.5,0.85,18.45,5.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,0.75,16.05,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,0.8,16.2,5.0,4.55,0.0
2018,7,14,5,15,144.0,16.0,0.75,16.75,26.5,92.75,0.0
2018,7,14,5,30,256.0,27.0,0.7,17.3,48.0,218.35,151.41
2018,7,14,5,45,352.0,36.0,0.7,17.85,85.5,303.85,240.12
2018,7,14,6,0,448.0,45.0,0.7,18.4,123.0,394.46,316.3
2018,7,14,6,15,512.5,51.5,0.7,19.05,167.5,466.49,374.1
2018,7,14,6,30,577.0,58.0,0.7,19.7,212.0,542.43,430.83
2018,7,14,6,45,621.5,62.5,0.7,20.35,260.0,603.13,473.45
2018,7,14,7,0,666.0,67.0,0.7,21.0,308.0,661.01,512.12
2018,7,14,7,15,698.0,71.0,0.7,21.5,357.0,713.23,545.52
2018,7,14,7,30,730.0,75.0,0.7,22.0,406.0,765.17,577.58
2018,7,14,7,45,753.5,78.5,0.7,22.5,454.0,808.08,602.61
2018,7,14,8,0,777.0,82.0,0.7,23.0,502.0,849.64,626.21
2018,7,14,8,15,795.5,84.5,0.7,23.4,548.5,883.49,644.6
2018,7,14,8,30,814.0,87.0,0.7,23.8,595.0,905.46,655.25
2018,7,14,8,45,828.0,89.5,0.7,24.15,638.0,930.47,668.05
2018,7,14,9,0,842.0,92.0,0.7,24.5,681.0,952.91,679.11
2018,7,14,9,15,853.5,93.5,0.7,24.8,720.0,968.92,686.36
2018,7,14,9,30,865.0,95.0,0.7,25.1,759.0,982.02,691.96
2018,7,14,9,45,873.5,97.0,0.75,25.4,793.5,989.64,695.4
2018,7,14,10,0,882.0,99.0,0.8,25.7,828.0,994.09,697.1
2018,7,14,10,15,889.0,99.5,0.8,25.8,856.0,992.21,694.62
2018,7,14,10,30,896.0,100.0,0.8,25.9,884.0,987.12,690.43
2018,7,14,10,45,901.0,101.0,0.85,26.05,906.5,977.41,684.45
2018,7,14,11,0,906.0,102.0,0.9,26.2,929.0,964.5,676.65
2018,7,14,11,15,892.5,113.0,0.9,26.2,939.0,941.11,661.95
2018,7,14,11,30,879.0,124.0,0.9,26.2,949.0,914.91,645.67
2018,7,14,11,45,898.0,113.0,0.9,26.2,962.5,894.49,633.02
2018,7,14,12,0,917.0,102.0,0.9,26.2,976.0,870.81,618.26
2018,7,14,12,15,917.0,102.5,0.9,26.1,977.0,838.81,598.48
2018,7,14,12,30,917.0,103.0,0.9,26.0,978.0,804.53,577.2
2018,7,14,12,45,916.0,103.0,0.95,25.95,972.0,766.95,554.18
2018,7,14,13,0,915.0,103.0,1.0,25.9,966.0,727.49,528.94
2018,7,14,13,15,912.5,102.5,1.0,25.75,953.0,684.9,499.44
2018,7,14,13,30,910.0,102.0,1.0,25.6,940.0,640.87,468.16
2018,7,14,13,45,906.5,101.0,1.0,25.45,920.0,594.6,434.43
2018,7,14,14,0,903.0,100.0,1.0,25.3,900.0,547.32,398.93
2018,7,14,14,15,897.5,99.0,1.0,25.15,873.5,498.28,361.05
2018,7,14,14,30,892.0,98.0,1.0,25.0,847.0,448.79,321.63
2018,7,14,14,45,885.0,96.0,1.05,24.8,814.5,397.75,280.18
2018,7,14,15,0,878.0,94.0,1.1,24.6,782.0,346.82,237.72
2018,7,14,15,15,868.0,92.5,1.1,24.6,744.0,295.79,194.42
2018,7,14,15,30,858.0,91.0,1.1,24.6,706.0,245.55,152.22
2018,7,14,15,45,845.0,88.5,1.15,24.1,663.5,195.12,112.39
2018,7,14,16,0,832.0,86.0,1.2,23.6,621.0,146.18,78.31
2018,7,14,16,15,816.5,83.0,1.2,23.25,575.5,98.42,54.06
2018,7,14,16,30,801.0,80.0,1.2,22.9,530.0,55.36,41.57
2018,7,14,16,45,779.5,77.0,1.2,22.6,482.0,54.61,41.19
2018,7,14,17,0,758.0,74.0,1.2,22.3,434.0,53.79,40.7
2018,7,14,17,15,729.0,71.0,1.2,21.85,385.0,52.86,40.13
2018,7,14,17,30,700.0,68.0,1.2,21.4,336.0,51.9,39.52
2018,7,14,17,45,660.5,63.0,1.2,20.95,287.0,49.22,37.37
2018,7,14,18,0,621.0,58.0,1.2,20.5,238.0,42.47,31.6
2018,7,14,18,15,563.0,52.0,1.2,20.0,191.5,38.99,28.56
2018,7,14,18,30,505.0,46.0,1.2,19.5,145.0,35.4,25.28
2018,7,14,18,45,416.5,38.5,1.15,19.0,105.0,30.35,20.54
2018,7,14,19,0,328.0,31.0,1.1,18.5,65.0,25.19,15.18
2018,7,14,19,15,199.5,20.0,1.1,18.1,37.5,16.49,0.0
2018,7,14,19,30,71.0,9.0,1.1,17.7,10.0,8.19,0.0
2018,7,14,19,45,35.5,4.5,1.1,17.35,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,15,4,45,18.5,3.0,0.8,14.8,2.5,0.0,0.0
2018,7,15,5,0,37.0,6.0,0.8,15.0,5.0,0.0,0.0
2018,7,15,5,15,162.5,16.5,0.8,15.55,27.5,103.07,0.0
2018,7,15,5,30,288.0,27.0,0.8,16.1,50.0,235.72,161.16
2018,7,15,5,45,390.5,35.0,0.75,16.7,89.0,326.69,258.63
2018,7,15,6,0,493.0,43.0,0.7,17.3,128.0,421.87,338.55
2018,7,15,6,15,559.5,49.0,0.7,17.85,174.5,496.3,397.98
2018,7,15,6,30,626.0,55.0,0.7,18.4,221.0,574.78,456.52
2018,7,15,6,45,671.5,59.0,0.7,18.95,271.0,632.97,497.21
2018,7,15,7,0,717.0,63.0,0.7,19.5,321.0,697.49,540.54
2018,7,15,7,15,749.0,66.0,0.7,20.1,371.5,749.93,573.44
2018,7,15,7,30,781.0,69.0,0.7,20.7,422.0,801.98,604.98
2018,7,15,7,45,804.5,72.0,0.7,21.25,472.0,845.56,629.99
2018,7,15,8,0,828.0,75.0,0.7,21.8,522.0,878.36,647.42
2018,7,15,8,15,846.5,77.5,0.7,22.2,570.0,913.18,666.35
2018,7,15,8,30,865.0,80.0,0.7,22.6,618.0,945.85,683.58
2018,7,15,8,45,879.0,81.5,0.7,23.0,662.5,970.47,695.59
2018,7,15,9,0,893.0,83.0,0.7,23.4,707.0,992.38,705.98
2018,7,15,9,15,901.0,86.0,0.75,23.6,746.5,1007.19,713.69
2018,7,15,9,30,909.0,89.0,0.8,23.8,786.0,1018.82,719.66
2018,7,15,9,45,913.5,93.0,0.8,24.0,820.5,1024.8,721.25
2018,7,15,10,0,918.0,97.0,0.8,24.2,855.0,1027.4,721.01
2018,7,15,10,15,925.5,97.5,0.8,24.3,884.5,1025.78,718.69
2018,7,15,10,30,933.0,98.0,0.8,24.4,914.0,1020.83,714.54
2018,7,15,10,45,938.5,98.5,0.8,24.5,937.0,1010.59,707.38
2018,7,15,11,0,944.0,99.0,0.8,24.6,960.0,997.04,698.4
2018,7,15,11,15,948.0,99.0,0.8,24.6,976.0,978.35,686.69
2018,7,15,11,30,952.0,99.0,0.8,24.6,992.0,956.53,673.19
2018,7,15,11,45,954.5,99.0,0.85,24.65,1001.0,930.37,657.87
2018,7,15,12,0,957.0,99.0,0.9,24.7,1010.0,901.37,640.71
2018,7,15,12,15,954.5,101.5,0.9,24.65,1011.0,867.87,620.01
2018,7,15,12,30,952.0,104.0,0.9,24.6,1012.0,832.06,597.75
2018,7,15,12,45,947.0,106.0,0.9,24.55,1004.0,791.87,572.48
2018,7,15,13,0,942.0,108.0,0.9,24.5,996.0,749.97,545.12
2018,7,15,13,15,940.5,107.0,0.95,24.45,983.0,706.36,515.47
2018,7,15,13,30,939.0,106.0,1.0,24.4,970.0,661.19,483.79
2018,7,15,13,45,935.5,105.0,1.0,24.3,949.5,613.48,448.96
2018,7,15,14,0,932.0,104.0,1.0,24.2,929.0,564.72,412.31
2018,7,15,14,15,927.0,102.5,1.05,24.1,901.5,514.01,373.4
2018,7,15,14,30,922.0,101.0,1.1,24.0,874.0,462.77,332.72
2018,7,15,14,45,915.5,99.0,1.1,23.85,841.0,410.3,289.71
2018,7,15,15,0,909.0,97.0,1.1,23.7,808.0,357.86,245.69
2018,7,15,15,15,898.5,95.5,1.1,23.7,769.0,304.98,200.81
2018,7,15,15,30,888.0,94.0,1.1,23.7,730.0,252.94,157.09
2018,7,15,15,45,876.0,91.0,1.15,23.35,686.5,200.65,115.67
2018,7,15,16,0,864.0,88.0,1.2,23.0,643.0,149.76,80.21
2018,7,15,16,15,848.5,85.5,1.2,22.75,596.5,100.59,55.58
2018,7,15,16,30,833.0,83.0,1.2,22.5,550.0,57.76,43.67
2018,7,15,16,45,812.5,79.5,1.2,22.25,500.5,56.72,43.04
2018,7,15,17,0,792.0,76.0,1.2,22.0,451.0,55.59,42.29
2018,7,15,17,15,763.0,72.0,1.2,21.55,400.0,53.93,41.1
2018,7,15,17,30,734.0,68.0,1.2,21.1,349.0,52.18,39.81
2018,7,15,17,45,694.0,63.5,1.25,20.7,298.5,49.88,37.99
2018,7,15,18,0,654.0,59.0,1.3,20.3,248.0,43.45,32.48
2018,7,15,18,15,593.5,53.0,1.25,19.7,199.5,39.97,29.45
2018,7,15,18,30,533.0,47.0,1.2,19.1,151.0,36.39,26.18
2018,7,15,18,45,438.5,39.5,1.2,18.5,109.0,31.34,21.42
2018,7,15,19,0,344.0,32.0,1.2,17.9,67.0,26.21,16.0
2018,7,15,19,15,207.5,20.5,1.2,17.45,38.5,17.04,0.0
2018,7,15,19,30,71.0,9.0,1.2,17.0,10.0,8.19,0.0
2018,7,15,19,45,35.5,4.5,1.2,16.55,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,16,4,45,18.5,2.5,1.0,14.25,2.0,0.0,0.0
2018,7,16,5,0,37.0,5.0,1.0,14.5,4.0,0.0,0.0
2018,7,16,5,15,166.5,16.0,0.95,15.25,27.0,104.59,0.0
2018,7,16,5,30,296.0,27.0,0.9,16.0,50.0,238.88,159.6
2018,7,16,5,45,403.0,35.0,0.9,16.8,89.5,334.21,264.31
2018,7,16,6,0,510.0,43.0,0.9,17.6,129.0,432.9,347.41
2018,7,16,6,15,577.5,48.5,0.85,18.3,176.5,508.02,406.99
2018,7,16,6,30,645.0,54.0,0.8,19.0,224.0,582.15,461.67
2018,7,16,6,45,690.5,58.5,0.8,19.65,275.0,646.8,506.89
2018,7,16,7,0,736.0,63.0,0.8,20.3,326.0,712.61,550.69
2018,7,16,7,15,767.5,66.0,0.8,20.85,377.0,765.23,583.65
2018,7,16,7,30,799.0,69.0,0.8,21.4,428.0,817.39,615.19
2018,7,16,7,45,822.5,71.5,0.8,22.0,478.5,860.78,639.81
2018,7,16,8,0,846.0,74.0,0.8,22.6,529.0,893.37,656.87
2018,7,16,8,15,863.5,76.5,0.8,22.95,577.5,927.63,675.45
2018,7,16,8,30,881.0,79.0,0.8,23.3,626.0,959.65,692.31
2018,7,16,8,45,895.0,80.5,0.8,23.7,671.0,984.51,704.41
2018,7,16,9,0,909.0,82.0,0.8,24.1,716.0,1006.61,714.84
2018,7,16,9,15,919.0,83.5,0.8,24.4,756.0,1021.78,721.34
2018,7,16,9,30,929.0,85.0,0.8,24.7,796.0,1033.8,726.09
2018,7,16,9,45,936.0,86.5,0.8,25.05,831.0,1039.55,727.07
2018,7,16,10,0,943.0,88.0,0.8,25.4,866.0,1041.95,726.25
2018,7,16,10,15,949.0,89.5,0.8,25.7,895.5,1039.96,723.13
2018,7,16,10,30,955.0,91.0,0.8,26.0,925.0,1034.52,718.16
2018,7,16,10,45,959.5,91.5,0.8,26.25,947.5,1023.16,709.96
2018,7,16,11,0,964.0,92.0,0.8,26.5,970.0,1008.46,699.97
2018,7,16,11,15,967.0,92.0,0.8,26.7,985.5,988.58,687.15
2018,7,16,11,30,970.0,92.0,0.8,26.9,1001.0,965.56,672.55
2018,7,16,11,45,971.5,92.0,0.8,27.05,1009.5,938.18,655.5
2018,7,16,12,0,973.0,92.0,0.8,27.2,1018.0,907.97,636.74
2018,7,16,12,15,971.0,94.0,0.8,27.3,1018.5,874.04,615.77
2018,7,16,12,30,969.0,96.0,0.8,27.4,1019.0,837.74,593.23
2018,7,16,12,45,965.0,98.0,0.85,27.5,1012.0,797.78,568.95
2018,7,16,13,0,961.0,100.0,0.9,27.6,1005.0,755.96,542.62
2018,7,16,13,15,958.5,99.5,0.9,27.5,991.0,711.39,512.21
2018,7,16,13,30,956.0,99.0,0.9,27.4,977.0,665.27,479.94
2018,7,16,13,45,952.0,98.0,0.9,27.3,956.0,616.54,444.94
2018,7,16,14,0,948.0,97.0,0.9,27.2,935.0,566.78,408.1
2018,7,16,14,15,942.5,96.0,0.95,27.05,907.5,515.46,369.38
2018,7,16,14,30,937.0,95.0,1.0,26.9,880.0,463.65,328.86
2018,7,16,14,45,929.5,93.5,1.0,26.7,846.0,410.43,285.87
2018,7,16,15,0,922.0,92.0,1.0,26.5,812.0,357.34,241.91
2018,7,16,15,15,912.5,90.0,1.0,26.5,773.0,303.68,196.89
2018,7,16,15,30,903.0,88.0,1.0,26.5,734.0,250.77,152.94
2018,7,16,15,45,890.5,86.0,1.0,26.05,690.5,198.34,111.94
2018,7,16,16,0,878.0,84.0,1.0,25.6,647.0,147.33,77.03
2018,7,16,16,15,862.5,81.0,1.0,25.3,599.5,97.12,52.4
2018,7,16,16,30,847.0,78.0,1.0,25.0,552.0,64.24,48.63
2018,7,16,16,45,826.0,75.5,1.0,24.7,502.5,54.07,40.35
2018,7,16,17,0,805.0,73.0,1.0,24.4,453.0,53.54,40.12
2018,7,16,17,15,776.5,69.0,1.0,23.9,401.5,51.78,38.86
2018,7,16,17,30,748.0,65.0,1.0,23.4,350.0,49.94,37.5
2018,7,16,17,45,708.5,61.0,1.0,22.9,299.5,47.95,35.97
2018,7,16,18,0,669.0,57.0,1.0,22.4,249.0,45.92,34.33
2018,7,16,18,15,609.5,51.5,1.0,21.65,200.5,38.87,28.25
2018,7,16,18,30,550.0,46.0,1.0,20.9,152.0,35.66,25.32
2018,7,16,18,45,457.0,38.5,1.0,20.1,109.5,30.56,20.58
2018,7,16,19,0,364.0,31.0,1.0,19.3,67.0,25.38,15.13
2018,7,16,19,15,222.0,20.0,1.0,18.85,38.5,16.63,0.0
2018,7,16,19,30,80.0,9.0,1.0,18.4,10.0,8.19,0.0
2018,7,16,19,45,40.0,4.5,1.0,17.95,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,17,4,45,11.0,1.5,1.45,15.65,1.5,0.0,0.0
2018,7,17,5,0,22.0,3.0,1.4,15.8,3.0,0.0,0.0
2018,7,17,5,15,157.0,14.5,1.3,16.55,25.5,97.91,0.0
2018,7,17,5,30,292.0,26.0,1.2,17.3,48.0,234.24,151.46
2018,7,17,5,45,398.5,34.5,1.1,18.1,87.5,330.4,260.08
2018,7,17,6,0,505.0,43.0,1.0,18.9,127.0,429.07,342.99
2018,7,17,6,15,572.5,48.5,1.0,19.55,174.5,503.96,402.93
2018,7,17,6,30,640.0,54.0,1.0,20.2,222.0,577.77,458.09
2018,7,17,6,45,685.0,58.5,0.95,20.85,272.5,641.86,502.68
2018,7,17,7,0,730.0,63.0,0.9,21.5,323.0,707.08,545.66
2018,7,17,7,15,762.5,66.5,0.9,22.15,374.5,761.05,579.42
2018,7,17,7,30,795.0,70.0,0.9,22.8,426.0,814.62,611.73
2018,7,17,7,45,820.0,72.5,0.9,23.5,477.0,859.3,636.94
2018,7,17,8,0,845.0,75.0,0.9,24.2,528.0,893.21,654.58
2018,7,17,8,15,863.0,77.0,0.9,24.65,576.5,927.29,672.74
2018,7,17,8,30,881.0,79.0,0.9,25.1,625.0,959.16,689.21
2018,7,17,8,45,895.0,81.5,0.9,25.55,670.5,985.27,701.92
2018,7,17,9,0,909.0,84.0,0.9,26.0,716.0,1008.57,712.9
2018,7,17,9,15,918.0,86.0,0.9,26.5,756.0,1023.3,718.52
2018,7,17,9,30,927.0,88.0,0.9,27.0,796.0,1034.85,722.4
2018,7,17,9,45,933.5,90.0,0.9,27.45,831.0,1040.61,723.08
2018,7,17,10,0,940.0,92.0,0.9,27.9,866.0,1043.01,721.97
2018,7,17,10,15,946.5,93.0,0.9,28.25,895.5,1040.9,718.64
2018,7,17,10,30,953.0,94.0,0.9,28.6,925.0,1035.37,713.49
2018,7,17,10,45,957.5,94.5,0.9,28.9,948.0,1023.97,705.17
2018,7,17,11,0,962.0,95.0,0.9,29.2,971.0,1009.23,695.06
2018,7,17,11,15,965.0,95.5,0.9,29.35,986.5,989.81,682.72
2018,7,17,11,30,968.0,96.0,0.9,29.5,1002.0,967.22,668.59
2018,7,17,11,45,969.5,96.5,0.95,29.65,1011.0,940.26,652.77
2018,7,17,12,0,971.0,97.0,1.0,29.8,1020.0,910.45,635.14
2018,7,17,12,15,968.0,99.0,1.0,29.9,1020.0,875.65,613.66
2018,7,17,12,30,965.0,101.0,1.0,30.0,1020.0,838.54,590.66
2018,7,17,12,45,960.0,103.5,1.05,30.05,1012.5,798.29,566.28
2018,7,17,13,0,955.0,106.0,1.1,30.1,1005.0,756.26,539.7
2018,7,17,13,15,952.5,105.5,1.1,30.0,991.0,711.81,509.45
2018,7,17,13,30,950.0,105.0,1.1,29.9,977.0,665.83,477.36
2018,7,17,13,45,946.0,103.5,1.1,29.85,955.5,616.86,442.24
2018,7,17,14,0,942.0,102.0,1.1,29.8,934.0,566.87,405.34
2018,7,17,14,15,936.0,101.5,1.15,29.6,906.5,515.9,367.05
2018,7,17,14,30,930.0,101.0,1.2,29.4,879.0,464.46,327.06
2018,7,17,14,45,916.5,101.5,1.2,29.2,843.0,410.81,284.11
2018,7,17,15,0,903.0,102.0,1.2,29.0,807.0,357.85,240.74
2018,7,17,15,15,896.0,99.0,1.2,29.0,769.0,304.95,196.63
2018,7,17,15,30,889.0,96.0,1.2,29.0,731.0,252.55,153.41
2018,7,17,15,45,878.5,93.0,1.25,28.45,688.0,200.31,113.01
2018,7,17,16,0,868.0,90.0,1.3,27.9,645.0,149.31,78.5
2018,7,17,16,15,852.0,86.5,1.3,27.5,597.5,99.13,54.31
2018,7,17,16,30,836.0,83.0,1.3,27.1,550.0,57.87,42.91
2018,7,17,16,45,814.0,80.0,1.35,26.7,500.0,57.17,42.6
2018,7,17,17,0,792.0,77.0,1.4,26.3,450.0,56.41,42.2
2018,7,17,17,15,762.0,73.5,1.4,25.7,399.0,55.16,41.41
2018,7,17,17,30,732.0,70.0,1.4,25.1,348.0,53.86,40.56
2018,7,17,17,45,691.0,65.0,1.4,24.5,297.0,51.21,38.5
2018,7,17,18,0,650.0,60.0,1.4,23.9,246.0,44.3,32.69
2018,7,17,18,15,589.0,54.0,1.4,23.1,197.5,40.86,29.76
2018,7,17,18,30,528.0,48.0,1.4,22.3,149.0,37.34,26.58
2018,7,17,18,45,433.5,40.0,1.35,21.5,107.0,31.9,21.54
2018,7,17,19,0,339.0,32.0,1.3,20.7,65.0,26.35,15.71
2018,7,17,19,15,204.0,20.0,1.3,20.2,37.0,16.68,0.0
2018,7,17,19,30,69.0,8.0,1.3,19.7,9.0,7.28,0.0
2018,7,17,19,45,34.5,4.0,1.3,19.25,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,18,4,45,9.5,1.0,1.2,17.45,1.0,0.0,0.0
2018,7,18,5,0,19.0,2.0,1.2,17.7,2.0,0.0,0.0
2018,7,18,5,15,144.5,14.0,1.15,18.5,24.0,90.54,0.0
2018,7,18,5,30,270.0,26.0,1.1,19.3,46.0,219.78,135.77
2018,7,18,5,45,377.0,34.5,1.05,20.15,84.5,316.48,246.74
2018,7,18,6,0,484.0,43.0,1.0,21.0,123.0,414.49,328.92
2018,7,18,6,15,552.5,49.5,0.95,21.65,170.0,490.6,389.43
2018,7,18,6,30,621.0,56.0,0.9,22.3,217.0,570.93,448.71
2018,7,18,6,45,667.5,60.5,0.9,22.9,267.5,629.96,489.84
2018,7,18,7,0,714.0,65.0,0.9,23.5,318.0,695.89,533.87
2018,7,18,7,15,746.0,69.0,0.85,24.15,369.0,749.64,566.74
2018,7,18,7,30,778.0,73.0,0.8,24.8,420.0,802.99,597.98
2018,7,18,7,45,803.0,75.5,0.8,25.45,470.5,847.26,622.88
2018,7,18,8,0,828.0,78.0,0.8,26.1,521.0,890.1,646.28
2018,7,18,8,15,845.5,81.0,0.75,26.65,569.0,915.18,657.22
2018,7,18,8,30,863.0,84.0,0.7,27.2,617.0,947.45,672.65
2018,7,18,8,45,876.5,86.0,0.65,27.8,661.5,972.13,682.85
2018,7,18,9,0,890.0,88.0,0.6,28.4,706.0,994.07,691.33
2018,7,18,9,15,897.5,91.5,0.6,28.75,745.5,1008.87,697.31
2018,7,18,9,30,905.0,95.0,0.6,29.1,785.0,1020.48,701.57
2018,7,18,9,45,908.5,98.5,0.6,29.45,818.5,1024.79,701.67
2018,7,18,10,0,912.0,102.0,0.6,29.8,852.0,1025.76,700.04
2018,7,18,10,15,918.0,103.5,0.65,29.9,881.0,1023.68,698.65
2018,7,18,10,30,924.0,105.0,0.7,30.0,910.0,1018.27,695.44
2018,7,18,10,45,928.5,106.5,0.7,30.1,933.0,1008.06,688.48
2018,7,18,11,0,933.0,108.0,0.7,30.2,956.0,994.55,679.74
2018,7,18,11,15,867.5,152.5,0.75,30.15,951.5,953.97,656.37
2018,7,18,11,30,802.0,197.0,0.8,30.1,947.0,921.8,638.18
2018,7,18,11,45,801.5,200.0,0.8,30.1,955.0,896.91,623.14
2018,7,18,12,0,801.0,203.0,0.8,30.1,963.0,869.57,606.49
2018,7,18,12,15,777.5,218.0,0.85,29.95,956.5,836.08,586.42
2018,7,18,12,30,754.0,233.0,0.9,29.8,950.0,796.95,561.86
2018,7,18,12,45,746.0,237.0,0.9,29.7,942.5,759.2,537.32
2018,7,18,13,0,738.0,241.0,0.9,29.6,935.0,720.41,511.61
2018,7,18,13,15,779.0,210.5,0.95,29.45,933.5,684.53,488.76
2018,7,18,13,30,820.0,180.0,1.0,29.3,932.0,645.97,463.07
2018,7,18,13,45,853.5,155.0,1.05,29.15,922.5,603.08,433.21
2018,7,18,14,0,887.0,130.0,1.1,29.0,913.0,559.39,401.41
2018,7,18,14,15,900.0,118.5,1.1,28.85,891.5,511.32,364.77
2018,7,18,14,30,913.0,107.0,1.1,28.7,870.0,461.08,325.24
2018,7,18,14,45,906.5,104.0,1.1,28.55,836.5,408.11,282.66
2018,7,18,15,0,900.0,101.0,1.1,28.4,803.0,355.2,239.11
2018,7,18,15,15,889.5,99.5,1.1,28.4,764.0,302.6,195.29
2018,7,18,15,30,879.0,98.0,1.1,28.4,725.0,250.83,152.69
2018,7,18,15,45,859.0,96.5,1.1,28.05,678.0,198.68,112.67
2018,7,18,16,0,839.0,95.0,1.1,27.7,631.0,139.32,72.05
2018,7,18,16,15,833.0,89.5,1.1,27.4,588.0,89.33,47.58
2018,7,18,16,30,827.0,84.0,1.1,27.1,545.0,58.51,43.45
2018,7,18,16,45,805.5,81.0,1.1,26.85,495.5,57.85,43.15
2018,7,18,17,0,784.0,78.0,1.1,26.6,446.0,57.14,42.76
2018,7,18,17,15,727.5,77.5,1.1,25.95,388.5,58.06,43.82
2018,7,18,17,30,671.0,77.0,1.1,25.3,331.0,53.87,40.53
2018,7,18,17,45,647.0,68.5,1.1,24.7,284.0,49.2,36.75
2018,7,18,18,0,623.0,60.0,1.1,24.1,237.0,44.22,32.59
2018,7,18,18,15,545.0,54.0,1.1,23.25,187.0,40.72,29.62
2018,7,18,18,30,467.0,48.0,1.1,22.4,137.0,37.19,26.44
2018,7,18,18,45,373.0,39.5,1.1,21.5,97.5,31.36,21.07
2018,7,18,19,0,279.0,31.0,1.1,20.6,58.0,25.38,14.83
2018,7,18,19,15,165.5,19.5,1.1,20.15,33.0,16.24,0.0
2018,7,18,19,30,52.0,8.0,1.1,19.7,8.0,7.28,0.0
2018,7,18,19,45,26.0,4.0,1.1,19.25,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,19,4,45,9.0,1.0,1.45,17.8,1.0,0.0,0.0
2018,7,19,5,0,18.0,2.0,1.4,18.0,2.0,0.0,0.0
2018,7,19,5,15,138.0,14.0,1.3,18.55,23.0,86.88,0.0
2018,7,19,5,30,258.0,26.0,1.2,19.1,44.0,211.17,124.79
2018,7,19,5,45,363.5,35.0,1.1,19.7,82.5,308.15,240.26
2018,7,19,6,0,469.0,44.0,1.0,20.3,121.0,405.21,322.4
2018,7,19,6,15,538.0,51.5,0.9,20.85,168.0,482.48,384.17
2018,7,19,6,30,607.0,59.0,0.8,21.4,215.0,564.01,444.38
2018,7,19,6,45,653.5,64.5,0.7,21.9,266.0,628.78,488.87
2018,7,19,7,0,700.0,70.0,0.6,22.4,317.0,690.01,528.31
2018,7,19,7,15,733.0,74.5,0.6,22.8,368.0,744.95,563.05
2018,7,19,7,30,766.0,79.0,0.6,23.2,419.0,799.51,596.3
2018,7,19,7,45,790.0,82.5,0.6,23.6,469.5,843.92,621.84
2018,7,19,8,0,814.0,86.0,0.6,24.0,520.0,886.84,645.88
2018,7,19,8,15,832.5,89.0,0.55,24.4,568.5,922.12,663.56
2018,7,19,8,30,851.0,92.0,0.5,24.8,617.0,945.17,673.34
2018,7,19,8,45,864.5,95.5,0.5,25.15,662.0,971.34,686.32
2018,7,19,9,0,878.0,99.0,0.5,25.5,707.0,994.74,697.48
2018,7,19,9,15,890.0,100.0,0.45,25.8,747.5,1010.81,703.21
2018,7,19,9,30,902.0,101.0,0.4,26.1,788.0,1023.86,707.27
2018,7,19,9,45,912.5,101.5,0.4,26.45,824.0,1031.68,709.41
2018,7,19,10,0,923.0,102.0,0.4,26.8,860.0,1036.24,709.83
2018,7,19,10,15,929.5,103.5,0.45,27.0,889.5,1034.58,708.38
2018,7,19,10,30,936.0,105.0,0.5,27.2,919.0,1029.52,705.17
2018,7,19,10,45,940.0,106.5,0.5,27.4,942.0,1018.65,697.53
2018,7,19,11,0,944.0,108.0,0.5,27.6,965.0,1004.45,688.13
2018,7,19,11,15,947.5,108.5,0.55,27.75,981.0,985.54,677.34
2018,7,19,11,30,951.0,109.0,0.6,27.9,997.0,963.49,664.72
2018,7,19,11,45,952.5,109.0,0.65,28.05,1005.5,936.2,648.93
2018,7,19,12,0,954.0,109.0,0.7,28.2,1014.0,906.12,631.39
2018,7,19,12,15,955.0,108.5,0.7,28.25,1015.0,872.55,610.93
2018,7,19,12,30,956.0,108.0,0.7,28.3,1016.0,836.55,588.86
2018,7,19,12,45,955.5,107.5,0.75,28.35,1010.0,797.18,565.28
2018,7,19,13,0,955.0,107.0,0.8,28.4,1004.0,755.79,539.27
2018,7,19,13,15,953.5,106.5,0.85,28.35,991.0,711.88,510.01
2018,7,19,13,30,952.0,106.0,0.9,28.3,978.0,666.35,478.71
2018,7,19,13,45,948.0,105.0,0.9,28.25,957.0,617.57,443.69
2018,7,19,14,0,944.0,104.0,0.9,28.2,936.0,567.76,406.87
2018,7,19,14,15,938.5,103.0,0.95,28.05,908.5,516.4,368.26
2018,7,19,14,30,933.0,102.0,1.0,27.9,881.0,464.55,327.86
2018,7,19,14,45,925.5,100.0,1.0,27.7,847.0,410.93,284.76
2018,7,19,15,0,918.0,98.0,1.0,27.5,813.0,357.44,240.7
2018,7,19,15,15,907.5,96.0,1.0,27.5,773.0,303.51,195.75
2018,7,19,15,30,897.0,94.0,1.0,27.5,733.0,250.44,152.03
2018,7,19,15,45,884.5,92.0,1.05,27.0,689.5,198.1,111.63
2018,7,19,16,0,872.0,90.0,1.1,26.5,646.0,147.17,77.53
2018,7,19,16,15,855.5,87.5,1.15,26.15,598.5,97.34,54.37
2018,7,19,16,30,839.0,85.0,1.2,25.8,551.0,59.37,44.42
2018,7,19,16,45,816.5,82.0,1.2,25.45,501.0,58.72,44.15
2018,7,19,17,0,794.0,79.0,1.2,25.1,451.0,58.02,43.79
2018,7,19,17,15,763.5,75.0,1.2,24.55,399.0,56.44,42.72
2018,7,19,17,30,733.0,71.0,1.2,24.0,347.0,54.78,41.55
2018,7,19,17,45,690.0,66.0,1.2,23.4,295.5,52.16,39.51
2018,7,19,18,0,647.0,61.0,1.2,22.8,244.0,45.18,33.61
2018,7,19,18,15,584.0,55.0,1.15,21.95,195.5,41.77,30.7
2018,7,19,18,30,521.0,49.0,1.1,21.1,147.0,38.3,27.54
2018,7,19,18,45,424.5,40.5,1.1,20.2,105.0,32.47,22.12
2018,7,19,19,0,328.0,32.0,1.1,19.3,63.0,26.5,15.71
2018,7,19,19,15,196.5,20.5,1.1,18.8,36.0,17.32,0.0
2018,7,19,19,30,65.0,9.0,1.1,18.3,9.0,8.19,0.0
2018,7,19,19,45,32.5,4.5,1.05,17.8,4.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,20,4,45,5.5,1.0,0.8,14.7,1.0,0.0,0.0
2018,7,20,5,0,11.0,2.0,0.8,14.8,2.0,0.0,0.0
2018,7,20,5,15,102.5,14.5,0.7,15.35,21.0,68.15,0.0
2018,7,20,5,30,194.0,27.0,0.6,15.9,40.0,175.76,98.56
2018,7,20,5,45,295.5,38.5,0.55,16.45,77.0,268.21,210.3
2018,7,20,6,0,397.0,50.0,0.5,17.0,114.0,363.03,291.11
2018,7,20,6,15,467.5,58.5,0.5,17.6,159.5,440.4,353.94
2018,7,20,6,30,538.0,67.0,0.5,18.2,205.0,521.92,416.26
2018,7,20,6,45,587.0,74.0,0.45,18.85,254.5,588.42,463.02
2018,7,20,7,0,636.0,81.0,0.4,19.5,304.0,656.6,508.49
2018,7,20,7,15,671.5,86.5,0.45,20.0,354.5,712.58,545.02
2018,7,20,7,30,707.0,92.0,0.5,20.5,405.0,768.55,580.47
2018,7,20,7,45,718.5,99.5,0.5,20.95,450.0,804.95,601.1
2018,7,20,8,0,730.0,107.0,0.5,21.4,495.0,839.42,620.23
2018,7,20,8,15,763.0,108.0,0.5,21.8,546.5,878.72,642.25
2018,7,20,8,30,796.0,109.0,0.5,22.2,598.0,922.24,666.45
2018,7,20,8,45,706.5,150.5,0.55,22.55,608.5,897.59,648.47
2018,7,20,9,0,617.0,192.0,0.6,22.9,619.0,859.56,623.04
2018,7,20,9,15,643.0,196.0,0.6,23.15,663.5,890.43,641.22
2018,7,20,9,30,669.0,200.0,0.6,23.4,708.0,918.82,656.68
2018,7,20,9,45,739.0,178.0,0.6,23.65,763.5,960.04,679.99
2018,7,20,10,0,809.0,156.0,0.6,23.9,819.0,991.76,696.99
2018,7,20,10,15,670.5,240.0,0.6,24.05,802.5,939.98,663.36
2018,7,20,10,30,532.0,324.0,0.6,24.2,786.0,873.29,617.29
2018,7,20,10,45,537.5,334.0,0.6,24.35,811.0,874.18,617.52
2018,7,20,11,0,543.0,344.0,0.6,24.5,836.0,872.41,615.21
2018,7,20,11,15,529.5,357.0,0.6,24.6,844.0,853.33,601.93
2018,7,20,11,30,516.0,370.0,0.6,24.7,852.0,832.35,587.72
2018,7,20,11,45,538.0,362.0,0.6,24.75,868.0,821.58,581.05
2018,7,20,12,0,560.0,354.0,0.6,24.8,884.0,808.05,572.42
2018,7,20,12,15,613.5,320.0,0.65,24.8,901.5,791.69,563.79
2018,7,20,12,30,667.0,286.0,0.7,24.8,919.0,774.39,554.17
2018,7,20,12,45,719.5,250.5,0.7,24.8,929.0,750.21,538.98
2018,7,20,13,0,772.0,215.0,0.7,24.8,939.0,721.2,520.18
2018,7,20,13,15,780.0,204.5,0.7,24.7,927.0,679.15,491.61
2018,7,20,13,30,788.0,194.0,0.7,24.6,915.0,636.51,461.95
2018,7,20,13,45,825.0,165.5,0.7,24.5,905.5,594.03,431.75
2018,7,20,14,0,862.0,137.0,0.7,24.4,896.0,550.18,399.25
2018,7,20,14,15,854.0,135.5,0.75,24.25,868.0,500.9,361.97
2018,7,20,14,30,846.0,134.0,0.8,24.1,840.0,451.49,323.31
2018,7,20,14,45,835.5,132.5,0.8,23.9,806.0,395.59,278.66
2018,7,20,15,0,825.0,131.0,0.8,23.7,772.0,345.07,236.9
2018,7,20,15,15,813.0,128.0,0.8,23.7,733.5,293.89,194.1
2018,7,20,15,30,801.0,125.0,0.8,23.7,695.0,243.88,152.78
2018,7,20,15,45,783.0,122.5,0.85,23.15,651.0,194.72,114.91
2018,7,20,16,0,765.0,120.0,0.9,22.6,607.0,147.75,83.46
2018,7,20,16,15,742.0,116.0,0.9,22.3,559.0,94.15,55.62
2018,7,20,16,30,719.0,112.0,0.9,22.0,511.0,69.75,53.94
2018,7,20,16,45,691.0,107.5,0.9,21.7,462.0,69.06,53.66
2018,7,20,17,0,663.0,103.0,0.9,21.4,413.0,68.28,53.26
2018,7,20,17,15,627.0,97.5,0.9,21.0,363.5,66.61,52.11
2018,7,20,17,30,591.0,92.0,0.9,20.6,314.0,64.83,50.84
2018,7,20,17,45,542.5,85.0,0.9,20.2,265.5,61.67,48.31
2018,7,20,18,0,494.0,78.0,0.9,19.8,217.0,58.38,45.55
2018,7,20,18,15,430.0,68.5,0.9,19.3,172.0,52.71,40.58
2018,7,20,18,30,366.0,59.0,0.9,18.8,127.0,44.87,33.52
2018,7,20,18,45,280.5,46.5,0.85,18.3,89.5,35.87,25.21
2018,7,20,19,0,195.0,34.0,0.8,17.8,52.0,26.59,15.77
2018,7,20,19,15,112.0,20.5,0.8,17.5,29.5,16.24,0.0
2018,7,20,19,30,29.0,7.0,0.8,17.2,7.0,6.37,0.0
2018,7,20,19,45,14.5,3.5,0.8,16.85,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.25,14.9,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,0.3,14.95,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,0.3,15.0,2.0,0.0,0.0
2018,7,21,5,15,82.0,13.5,0.3,15.5,18.5,56.16,0.0
2018,7,21,5,30,156.0,25.0,0.3,16.0,35.0,149.39,77.15
2018,7,21,5,45,249.0,37.0,0.35,16.5,69.0,236.92,184.92
2018,7,21,6,0,342.0,49.0,0.4,17.0,103.0,322.26,258.8
2018,7,21,6,15,411.0,58.5,0.4,17.5,146.5,399.79,322.18
2018,7,21,6,30,480.0,68.0,0.4,18.0,190.0,479.15,384.02
2018,7,21,6,45,529.0,75.5,0.4,18.5,237.0,544.19,431.27
2018,7,21,7,0,578.0,83.0,0.4,19.0,284.0,611.04,477.62
2018,7,21,7,15,614.0,88.5,0.4,19.45,332.5,665.65,513.4
2018,7,21,7,30,650.0,94.0,0.4,19.9,381.0,720.42,548.09
2018,7,21,7,45,677.0,98.5,0.4,20.3,428.5,765.53,575.23
2018,7,21,8,0,704.0,103.0,0.4,20.7,476.0,809.63,601.12
2018,7,21,8,15,724.5,107.0,0.4,21.1,522.0,840.49,617.8
2018,7,21,8,30,745.0,111.0,0.4,21.5,568.0,874.86,636.67
2018,7,21,8,45,760.5,114.5,0.45,21.9,610.5,901.59,651.39
2018,7,21,9,0,776.0,118.0,0.5,22.3,653.0,925.82,664.61
2018,7,21,9,15,786.0,121.5,0.5,22.65,691.0,941.9,671.83
2018,7,21,9,30,796.0,125.0,0.5,23.0,729.0,955.08,677.44
2018,7,21,9,45,802.0,129.0,0.55,23.3,761.5,961.84,680.43
2018,7,21,10,0,808.0,133.0,0.6,23.6,794.0,965.5,681.74
2018,7,21,10,15,816.0,134.0,0.6,23.85,822.0,964.71,679.56
2018,7,21,10,30,824.0,135.0,0.6,24.1,850.0,950.32,669.23
2018,7,21,10,45,829.5,137.0,0.6,24.3,872.5,942.3,663.27
2018,7,21,11,0,835.0,139.0,0.6,24.5,895.0,931.23,655.47
2018,7,21,11,15,804.5,162.5,0.65,24.65,901.0,914.44,645.39
2018,7,21,11,30,774.0,186.0,0.7,24.8,907.0,885.24,627.64
2018,7,21,11,45,605.5,293.0,0.7,24.9,860.0,816.11,580.73
2018,7,21,12,0,437.0,400.0,0.7,25.0,813.0,745.2,530.73
2018,7,21,12,15,635.0,274.5,0.7,25.0,876.0,769.81,552.13
2018,7,21,12,30,833.0,149.0,0.7,25.0,939.0,775.32,558.7
2018,7,21,12,45,853.5,134.0,0.75,25.0,938.5,743.4,538.52
2018,7,21,13,0,874.0,119.0,0.8,25.0,938.0,708.32,515.38
2018,7,21,13,15,791.0,169.0,0.8,24.9,902.0,656.69,478.33
2018,7,21,13,30,708.0,219.0,0.8,24.8,866.0,606.46,441.98
2018,7,21,13,45,786.5,166.0,0.8,24.7,869.5,572.21,417.75
2018,7,21,14,0,865.0,113.0,0.8,24.6,873.0,532.67,388.15
2018,7,21,14,15,860.0,111.0,0.8,24.45,847.0,484.48,350.84
2018,7,21,14,30,855.0,109.0,0.8,24.3,821.0,435.85,312.09
2018,7,21,14,45,848.5,106.5,0.85,24.1,789.0,386.06,271.64
2018,7,21,15,0,842.0,104.0,0.9,23.9,757.0,336.36,230.2
2018,7,21,15,15,831.0,101.5,0.9,23.9,719.0,285.8,187.52
2018,7,21,15,30,820.0,99.0,0.9,23.9,681.0,236.17,146.2
2018,7,21,15,45,807.5,96.5,0.9,23.45,640.0,187.42,108.22
2018,7,21,16,0,795.0,94.0,0.9,23.0,599.0,130.67,69.01
2018,7,21,16,15,779.5,90.0,0.9,22.7,554.0,83.52,47.01
2018,7,21,16,30,764.0,86.0,0.9,22.4,509.0,59.42,45.14
2018,7,21,16,45,742.0,83.0,0.9,22.1,462.0,58.87,44.93
2018,7,21,17,0,720.0,80.0,0.9,21.8,415.0,58.26,44.64
2018,7,21,17,15,690.0,75.0,0.85,21.45,366.0,56.0,42.92
2018,7,21,17,30,660.0,70.0,0.8,21.1,317.0,48.86,36.97
2018,7,21,17,45,618.5,65.5,0.8,20.7,269.5,46.93,35.45
2018,7,21,18,0,577.0,61.0,0.8,20.3,222.0,44.95,33.8
2018,7,21,18,15,516.0,54.0,0.8,19.85,176.5,40.79,30.13
2018,7,21,18,30,455.0,47.0,0.8,19.4,131.0,36.5,26.17
2018,7,21,18,45,365.0,38.0,0.75,18.9,92.5,30.22,20.29
2018,7,21,19,0,275.0,29.0,0.7,18.4,54.0,23.74,13.28
2018,7,21,19,15,157.5,17.5,0.7,18.1,30.0,14.53,0.0
2018,7,21,19,30,40.0,6.0,0.7,17.8,6.0,5.46,0.0
2018,7,21,19,45,20.0,3.0,0.65,17.45,3.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.55,16.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.4,16.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,0.3,15.5,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,0.3,15.6,2.0,0.0,0.0
2018,7,22,5,15,87.0,13.0,0.3,15.9,18.5,58.28,0.0
2018,7,22,5,30,166.0,24.0,0.3,16.2,35.0,152.65,71.66
2018,7,22,5,45,263.0,36.0,0.3,16.45,69.5,244.14,189.85
2018,7,22,6,0,360.0,48.0,0.3,16.7,104.0,335.33,268.55
2018,7,22,6,15,433.0,56.5,0.35,17.2,148.0,412.68,332.05
2018,7,22,6,30,506.0,65.0,0.4,17.7,192.0,494.54,395.87
2018,7,22,6,45,559.5,70.5,0.4,18.2,240.0,561.37,444.2
2018,7,22,7,0,613.0,76.0,0.4,18.7,288.0,630.22,491.72
2018,7,22,7,15,651.0,80.5,0.4,19.3,337.5,686.2,527.88
2018,7,22,7,30,689.0,85.0,0.4,19.9,387.0,742.42,562.93
2018,7,22,7,45,719.5,87.5,0.45,20.5,436.5,784.57,588.18
2018,7,22,8,0,750.0,90.0,0.5,21.1,486.0,830.73,615.71
2018,7,22,8,15,772.0,92.0,0.5,21.55,533.0,866.87,635.51
2018,7,22,8,30,794.0,94.0,0.5,22.0,580.0,901.07,653.86
2018,7,22,8,45,756.0,118.0,0.55,22.45,608.0,900.8,651.22
2018,7,22,9,0,718.0,142.0,0.6,22.9,636.0,901.89,650.12
2018,7,22,9,15,724.0,150.5,0.6,23.15,674.0,919.05,658.78
2018,7,22,9,30,730.0,159.0,0.6,23.4,712.0,933.3,665.41
2018,7,22,9,45,802.0,131.0,0.6,23.7,764.5,963.62,681.95
2018,7,22,10,0,874.0,103.0,0.6,24.0,817.0,987.25,694.02
2018,7,22,10,15,882.0,104.0,0.65,24.15,846.5,986.86,693.1
2018,7,22,10,30,890.0,105.0,0.7,24.3,876.0,983.23,690.69
2018,7,22,10,45,896.0,105.0,0.7,24.45,898.5,973.38,683.58
2018,7,22,11,0,902.0,105.0,0.7,24.6,921.0,960.35,674.73
2018,7,22,11,15,905.5,105.5,0.7,24.7,936.5,942.34,663.1
2018,7,22,11,30,909.0,106.0,0.7,24.8,952.0,921.32,649.75
2018,7,22,11,45,911.5,105.5,0.75,24.9,960.5,895.57,634.44
2018,7,22,12,0,914.0,105.0,0.8,25.0,969.0,867.1,617.38
2018,7,22,12,15,915.5,104.5,0.8,25.0,970.5,835.24,597.48
2018,7,22,12,30,917.0,104.0,0.8,25.0,972.0,801.0,575.97
2018,7,22,12,45,917.5,102.5,0.85,25.0,966.0,762.93,552.52
2018,7,22,13,0,918.0,101.0,0.9,25.0,960.0,722.87,526.57
2018,7,22,13,15,916.0,100.0,0.9,24.95,946.5,679.75,496.43
2018,7,22,13,30,914.0,99.0,0.9,24.9,933.0,635.13,464.45
2018,7,22,13,45,864.0,127.0,0.9,24.85,901.5,585.25,427.5
2018,7,22,14,0,814.0,155.0,0.9,24.8,870.0,535.35,389.9
2018,7,22,14,15,822.0,144.0,0.9,24.7,846.5,487.03,352.77
2018,7,22,14,30,830.0,133.0,0.9,24.6,823.0,437.31,313.3
2018,7,22,14,45,855.0,111.5,0.95,24.45,797.5,390.85,274.8
2018,7,22,15,0,880.0,90.0,1.0,24.3,772.0,336.36,228.99
2018,7,22,15,15,870.0,88.5,1.0,24.3,734.0,284.88,185.3
2018,7,22,15,30,860.0,87.0,1.0,24.3,696.0,234.2,142.93
2018,7,22,15,45,847.0,85.0,1.0,23.9,653.5,183.71,103.6
2018,7,22,16,0,834.0,83.0,1.0,23.5,611.0,134.7,70.95
