Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,16,15,817.0,80.0,1.0,23.2,564.5,86.5,49.42
2018,7,22,16,30,800.0,77.0,1.0,22.9,518.0,53.68,40.18
2018,7,22,16,45,777.5,74.5,1.0,22.6,470.0,53.19,40.01
2018,7,22,17,0,755.0,72.0,1.0,22.3,422.0,52.66,39.77
2018,7,22,17,15,725.0,68.0,1.0,21.9,372.5,50.91,38.48
2018,7,22,17,30,695.0,64.0,1.0,21.5,323.0,49.08,37.09
2018,7,22,17,45,653.5,59.5,1.0,21.15,274.0,46.69,35.17
2018,7,22,18,0,612.0,55.0,1.0,20.8,225.0,40.49,29.83
2018,7,22,18,15,551.0,49.5,1.0,20.25,179.0,37.33,27.05
2018,7,22,18,30,490.0,44.0,1.0,19.7,133.0,34.12,24.06
2018,7,22,18,45,397.5,36.0,1.0,19.2,94.0,28.6,18.84
2018,7,22,19,0,305.0,28.0,1.0,18.7,55.0,22.94,12.43
2018,7,22,19,15,175.5,17.0,1.0,18.3,30.5,15.46,0.0
2018,7,22,19,30,46.0,6.0,1.0,17.9,6.0,5.46,0.0
2018,7,22,19,45,23.0,3.0,1.0,17.55,3.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.5,1.0,14.75,1.0,0.0,0.0
2018,7,23,5,0,15.0,3.0,1.0,14.9,2.0,0.0,0.0
2018,7,23,5,15,125.0,13.0,0.95,15.6,19.5,78.43,0.0
2018,7,23,5,30,235.0,23.0,0.9,16.3,37.0,189.62,79.47
2018,7,23,5,45,340.5,31.5,0.85,16.95,73.0,288.5,224.23
2018,7,23,6,0,446.0,40.0,0.8,17.6,109.0,383.09,306.84
2018,7,23,6,15,514.0,47.0,0.8,18.3,154.0,457.55,367.97
2018,7,23,6,30,582.0,54.0,0.8,19.0,199.0,536.4,428.0
2018,7,23,6,45,628.0,59.0,0.75,19.7,247.5,598.96,472.26
2018,7,23,7,0,674.0,64.0,0.7,20.4,296.0,658.85,512.21
2018,7,23,7,15,707.0,68.5,0.7,20.95,346.0,712.87,547.02
2018,7,23,7,30,740.0,73.0,0.7,21.5,396.0,766.65,580.37
2018,7,23,7,45,764.5,76.0,0.65,22.05,445.0,810.2,604.92
2018,7,23,8,0,789.0,79.0,0.6,22.6,494.0,852.4,627.87
2018,7,23,8,15,807.5,81.5,0.65,23.0,541.0,886.63,647.34
2018,7,23,8,30,826.0,84.0,0.7,23.4,588.0,909.08,659.18
2018,7,23,8,45,840.5,86.5,0.7,23.85,632.0,934.91,672.19
2018,7,23,9,0,855.0,89.0,0.7,24.3,676.0,958.11,683.41
2018,7,23,9,15,866.5,90.5,0.7,24.6,716.0,974.35,690.71
2018,7,23,9,30,878.0,92.0,0.7,24.9,756.0,987.61,696.35
2018,7,23,9,45,887.5,93.0,0.75,25.25,791.0,995.2,699.6
2018,7,23,10,0,897.0,94.0,0.8,25.6,826.0,999.59,701.09
2018,7,23,10,15,904.0,95.0,0.8,25.8,855.0,998.24,698.63
2018,7,23,10,30,911.0,96.0,0.8,26.0,884.0,993.58,694.39
2018,7,23,10,45,916.0,96.5,0.85,26.2,906.5,983.17,687.84
2018,7,23,11,0,921.0,97.0,0.9,26.4,929.0,969.51,679.45
2018,7,23,11,15,924.5,97.5,0.9,26.55,945.0,951.27,667.55
2018,7,23,11,30,928.0,98.0,0.9,26.7,961.0,929.95,653.88
2018,7,23,11,45,929.5,98.5,0.95,26.85,969.5,903.9,638.2
2018,7,23,12,0,931.0,99.0,1.0,27.0,978.0,875.09,620.74
2018,7,23,12,15,931.0,99.5,1.0,26.95,979.0,842.44,600.49
2018,7,23,12,30,931.0,100.0,1.0,26.9,980.0,807.43,578.63
2018,7,23,12,45,929.5,100.0,1.05,26.9,974.0,768.68,554.71
2018,7,23,13,0,928.0,100.0,1.1,26.9,968.0,728.01,528.32
2018,7,23,13,15,925.0,100.0,1.15,26.75,954.5,684.61,498.66
2018,7,23,13,30,922.0,100.0,1.2,26.6,941.0,639.74,467.05
2018,7,23,13,45,917.5,99.5,1.2,26.45,920.5,592.34,432.29
2018,7,23,14,0,913.0,99.0,1.2,26.3,900.0,543.98,395.76
2018,7,23,14,15,907.0,98.0,1.25,26.0,872.5,493.77,357.21
2018,7,23,14,30,901.0,97.0,1.3,25.7,845.0,443.14,316.98
2018,7,23,14,45,892.5,96.0,1.3,25.45,812.0,391.4,274.47
2018,7,23,15,0,884.0,95.0,1.3,25.2,779.0,339.9,231.2
2018,7,23,15,15,873.5,93.5,1.3,25.2,740.5,287.96,187.13
2018,7,23,15,30,863.0,92.0,1.3,25.2,702.0,236.87,144.52
2018,7,23,15,45,850.5,89.5,1.3,24.65,659.5,185.83,104.99
2018,7,23,16,0,838.0,87.0,1.3,24.1,617.0,136.22,72.23
2018,7,23,16,15,823.0,83.5,1.3,23.85,570.5,87.45,50.83
2018,7,23,16,30,808.0,80.0,1.3,23.6,524.0,55.85,41.91
2018,7,23,16,45,787.5,76.0,1.3,23.3,475.5,54.4,40.92
2018,7,23,17,0,767.0,72.0,1.3,23.0,427.0,52.82,39.78
2018,7,23,17,15,737.5,68.5,1.3,22.6,377.0,51.45,38.83
2018,7,23,17,30,708.0,65.0,1.3,22.2,327.0,50.02,37.79
2018,7,23,17,45,667.5,60.0,1.3,21.8,277.5,47.25,35.55
2018,7,23,18,0,627.0,55.0,1.3,21.4,228.0,44.39,33.13
2018,7,23,18,15,567.0,49.5,1.3,20.85,181.5,37.46,27.07
2018,7,23,18,30,507.0,44.0,1.3,20.3,135.0,34.25,24.07
2018,7,23,18,45,414.0,35.5,1.3,19.7,95.0,28.27,18.47
2018,7,23,19,0,321.0,27.0,1.3,19.1,55.0,22.11,11.54
2018,7,23,19,15,185.5,16.5,1.3,18.7,30.5,15.01,0.0
2018,7,23,19,30,50.0,6.0,1.3,18.3,6.0,5.46,0.0
2018,7,23,19,45,25.0,3.0,1.3,17.9,3.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,24,5,15,99.5,11.0,1.3,16.4,17.0,62.91,0.0
2018,7,24,5,30,199.0,22.0,1.3,16.8,34.0,166.65,57.67
2018,7,24,5,45,310.5,32.5,1.3,17.2,70.5,270.56,210.02
2018,7,24,6,0,422.0,43.0,1.3,17.6,107.0,370.37,298.22
2018,7,24,6,15,494.0,50.0,1.25,18.2,152.0,446.99,362.04
2018,7,24,6,30,566.0,57.0,1.2,18.8,197.0,528.11,424.92
2018,7,24,6,45,615.5,61.5,1.2,19.4,245.5,592.2,471.82
2018,7,24,7,0,665.0,66.0,1.2,20.0,294.0,658.1,517.79
2018,7,24,7,15,700.5,70.5,1.15,20.8,344.5,709.32,550.33
2018,7,24,7,30,736.0,75.0,1.1,21.6,395.0,765.13,584.69
2018,7,24,7,45,762.5,77.5,1.1,22.45,444.5,809.76,610.57
2018,7,24,8,0,789.0,80.0,1.1,23.3,494.0,853.12,634.95
2018,7,24,8,15,808.5,82.5,1.1,23.85,541.5,888.31,654.1
2018,7,24,8,30,828.0,85.0,1.1,24.4,589.0,911.68,665.4
2018,7,24,8,45,844.0,87.0,1.1,25.0,633.5,938.37,678.73
2018,7,24,9,0,860.0,89.0,1.1,25.6,678.0,962.48,690.26
2018,7,24,9,15,869.5,91.5,1.15,25.95,717.5,977.93,697.91
2018,7,24,9,30,879.0,94.0,1.2,26.3,757.0,990.33,703.85
2018,7,24,9,45,886.0,96.5,1.2,26.65,791.5,997.08,705.56
2018,7,24,10,0,893.0,99.0,1.2,27.0,826.0,1000.56,705.47
2018,7,24,10,15,900.0,100.0,1.25,27.2,855.0,999.11,703.79
2018,7,24,10,30,907.0,101.0,1.3,27.4,884.0,994.37,700.27
2018,7,24,10,45,912.5,101.0,1.3,27.6,906.5,983.84,692.52
2018,7,24,11,0,918.0,101.0,1.3,27.8,929.0,970.09,682.98
2018,7,24,11,15,922.0,101.0,1.3,27.8,945.0,951.76,671.28
2018,7,24,11,30,926.0,101.0,1.3,27.8,961.0,930.35,657.77
2018,7,24,11,45,929.0,100.0,1.35,27.85,969.5,904.14,641.87
2018,7,24,12,0,932.0,99.0,1.4,27.9,978.0,875.14,624.16
2018,7,24,12,15,931.0,100.5,1.4,27.9,979.0,842.52,603.55
2018,7,24,12,30,930.0,102.0,1.4,27.9,980.0,807.56,581.34
2018,7,24,12,45,927.0,102.5,1.45,27.95,973.0,768.1,556.44
2018,7,24,13,0,924.0,103.0,1.5,28.0,966.0,726.82,529.03
2018,7,24,13,15,923.0,101.5,1.5,27.9,953.0,683.54,498.63
2018,7,24,13,30,922.0,100.0,1.5,27.8,940.0,638.66,466.32
2018,7,24,13,45,919.5,98.5,1.5,27.75,920.0,591.51,431.41
2018,7,24,14,0,917.0,97.0,1.5,27.7,900.0,543.23,394.64
2018,7,24,14,15,912.5,95.5,1.5,27.5,873.5,493.08,355.61
2018,7,24,14,30,908.0,94.0,1.5,27.3,847.0,442.37,314.93
2018,7,24,14,45,902.0,91.5,1.5,27.15,814.0,390.0,271.84
2018,7,24,15,0,896.0,89.0,1.5,27.0,781.0,337.63,227.83
2018,7,24,15,15,886.0,87.5,1.5,27.0,742.5,285.21,183.45
2018,7,24,15,30,876.0,86.0,1.5,27.0,704.0,233.58,140.56
2018,7,24,15,45,865.5,83.0,1.55,26.4,661.5,181.8,100.69
2018,7,24,16,0,855.0,80.0,1.6,25.8,619.0,131.26,67.66
2018,7,24,16,15,842.0,76.5,1.55,25.45,573.5,81.73,46.58
2018,7,24,16,30,829.0,73.0,1.5,25.1,528.0,60.85,45.85
2018,7,24,16,45,809.5,70.0,1.5,24.7,479.5,59.05,44.6
2018,7,24,17,0,790.0,67.0,1.5,24.3,431.0,49.41,36.66
2018,7,24,17,15,762.5,63.0,1.5,23.8,380.5,47.51,35.26
2018,7,24,17,30,735.0,59.0,1.5,23.3,330.0,45.51,33.74
2018,7,24,17,45,695.0,55.5,1.5,22.8,280.5,43.76,32.38
2018,7,24,18,0,655.0,52.0,1.5,22.3,231.0,42.01,30.93
2018,7,24,18,15,595.5,46.5,1.45,21.65,183.5,38.42,27.79
2018,7,24,18,30,536.0,41.0,1.4,21.0,136.0,31.87,21.92
2018,7,24,18,45,440.5,33.5,1.4,20.4,95.5,26.64,16.99
2018,7,24,19,0,345.0,26.0,1.4,19.8,55.0,21.3,10.62
2018,7,24,19,15,199.5,15.5,1.4,19.4,30.0,14.1,0.0
2018,7,24,19,30,54.0,5.0,1.4,19.0,5.0,4.55,0.0
2018,7,24,19,45,27.0,2.5,1.35,18.65,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.3,18.15,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,25,5,15,131.5,10.0,1.3,18.2,17.5,78.86,0.0
2018,7,25,5,30,263.0,20.0,1.3,18.9,35.0,200.48,52.68
2018,7,25,5,45,382.5,28.0,1.3,19.65,73.0,309.71,236.84
2018,7,25,6,0,502.0,36.0,1.3,20.4,111.0,407.32,323.67
2018,7,25,6,15,570.0,41.5,1.25,21.05,157.0,483.08,385.27
2018,7,25,6,30,638.0,47.0,1.2,21.7,203.0,562.6,445.48
2018,7,25,6,45,682.0,51.0,1.15,22.35,252.5,624.8,489.54
2018,7,25,7,0,726.0,55.0,1.1,23.0,302.0,688.21,532.04
2018,7,25,7,15,757.0,58.0,1.1,23.75,352.0,740.02,564.67
2018,7,25,7,30,788.0,61.0,1.1,24.5,402.0,782.76,589.91
2018,7,25,7,45,811.0,63.0,1.1,25.2,451.5,824.68,613.95
2018,7,25,8,0,834.0,65.0,1.1,25.9,501.0,865.25,636.42
2018,7,25,8,15,851.5,67.5,1.1,26.45,549.0,899.58,654.71
2018,7,25,8,30,869.0,70.0,1.1,27.0,597.0,931.71,671.35
2018,7,25,8,45,882.0,71.5,1.15,27.55,641.0,955.72,683.53
2018,7,25,9,0,895.0,73.0,1.2,28.1,685.0,976.98,694.06
2018,7,25,9,15,897.0,78.5,1.2,28.45,723.0,989.21,698.76
2018,7,25,9,30,899.0,84.0,1.2,28.8,761.0,998.04,701.58
2018,7,25,9,45,896.5,91.5,1.2,29.15,793.5,1001.26,701.13
2018,7,25,10,0,894.0,99.0,1.2,29.5,826.0,1000.93,698.74
2018,7,25,10,15,900.0,101.0,1.25,29.65,855.0,999.56,697.3
2018,7,25,10,30,906.0,103.0,1.3,29.8,884.0,994.86,693.96
2018,7,25,10,45,910.0,104.0,1.3,29.95,906.0,983.87,686.14
2018,7,25,11,0,914.0,105.0,1.3,30.1,928.0,969.67,676.55
2018,7,25,11,15,916.5,106.0,1.35,30.1,943.5,950.91,665.43
2018,7,25,11,30,919.0,107.0,1.4,30.1,959.0,929.11,652.47
2018,7,25,11,45,920.0,108.0,1.4,30.1,967.5,903.07,636.2
2018,7,25,12,0,921.0,109.0,1.4,30.1,976.0,874.3,618.24
2018,7,25,12,15,922.5,108.0,1.45,30.0,977.5,841.55,598.53
2018,7,25,12,30,924.0,107.0,1.5,29.9,979.0,806.42,577.11
2018,7,25,12,45,925.0,105.5,1.5,29.8,973.0,768.25,552.98
2018,7,25,13,0,926.0,104.0,1.5,29.7,967.0,728.01,526.2
2018,7,25,13,15,923.0,103.5,1.5,29.55,953.5,684.11,495.65
2018,7,25,13,30,920.0,103.0,1.5,29.4,940.0,638.75,463.3
2018,7,25,13,45,915.5,102.5,1.5,29.25,919.0,591.29,428.55
2018,7,25,14,0,911.0,102.0,1.5,29.1,898.0,542.86,392.05
2018,7,25,14,15,906.0,100.0,1.5,28.9,871.0,492.28,352.96
2018,7,25,14,30,901.0,98.0,1.5,28.7,844.0,441.2,312.26
2018,7,25,14,45,893.0,97.0,1.5,28.5,811.0,389.51,270.0
2018,7,25,15,0,885.0,96.0,1.5,28.3,778.0,338.0,226.99
2018,7,25,15,15,874.5,94.0,1.5,28.3,739.0,285.54,182.93
2018,7,25,15,30,864.0,92.0,1.5,28.3,700.0,233.92,140.44
2018,7,25,15,45,851.0,90.0,1.55,27.7,657.5,183.01,101.74
2018,7,25,16,0,838.0,88.0,1.6,27.1,615.0,133.57,70.08
2018,7,25,16,15,822.0,84.5,1.6,26.65,568.5,84.67,49.99
2018,7,25,16,30,806.0,81.0,1.6,26.2,522.0,56.64,42.12
2018,7,25,16,45,783.5,78.0,1.6,25.75,473.0,55.91,41.77
2018,7,25,17,0,761.0,75.0,1.6,25.3,424.0,55.12,41.34
2018,7,25,17,15,731.0,71.0,1.6,24.7,374.0,53.46,40.19
2018,7,25,17,30,701.0,67.0,1.6,24.1,324.0,51.72,38.94
2018,7,25,17,45,658.0,62.5,1.6,23.55,274.5,45.16,33.48
2018,7,25,18,0,615.0,58.0,1.6,23.0,225.0,43.05,31.73
2018,7,25,18,15,552.0,51.5,1.55,22.35,178.0,39.18,28.35
2018,7,25,18,30,489.0,45.0,1.5,21.7,131.0,35.21,24.7
2018,7,25,18,45,390.0,36.5,1.5,21.0,91.5,29.28,19.13
2018,7,25,19,0,291.0,28.0,1.5,20.3,52.0,23.21,11.72
2018,7,25,19,15,164.5,17.0,1.5,19.95,28.5,15.46,0.0
2018,7,25,19,30,38.0,6.0,1.5,19.6,5.0,0.0,0.0
2018,7,25,19,45,19.0,3.0,1.5,19.25,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.55,18.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,26,5,15,58.0,10.0,1.55,17.4,13.0,39.8,0.0
2018,7,26,5,30,116.0,20.0,1.5,18.1,26.0,113.8,15.99
2018,7,26,5,45,198.5,35.0,1.45,18.85,58.5,203.46,154.9
2018,7,26,6,0,281.0,50.0,1.4,19.6,91.0,283.22,226.65
2018,7,26,6,15,342.0,63.5,1.35,20.2,133.0,352.66,285.11
2018,7,26,6,30,403.0,77.0,1.3,20.8,175.0,426.56,344.39
2018,7,26,6,45,444.0,89.5,1.25,21.45,220.5,487.22,390.49
2018,7,26,7,0,485.0,102.0,1.2,22.1,266.0,549.64,435.62
2018,7,26,7,15,519.0,112.0,1.15,22.8,313.5,604.13,472.35
2018,7,26,7,30,553.0,122.0,1.1,23.5,361.0,666.5,513.15
2018,7,26,7,45,577.5,131.5,1.05,24.15,407.5,713.14,541.45
2018,7,26,8,0,602.0,141.0,1.0,24.8,454.0,758.74,568.24
2018,7,26,8,15,623.5,148.5,1.0,25.4,500.0,797.91,590.72
2018,7,26,8,30,645.0,156.0,1.0,26.0,546.0,835.36,611.67
2018,7,26,8,45,660.5,163.5,0.95,26.6,589.0,864.98,626.43
2018,7,26,9,0,676.0,171.0,0.9,27.2,632.0,892.24,639.5
2018,7,26,9,15,715.0,164.5,0.9,27.6,678.0,924.47,656.85
2018,7,26,9,30,754.0,158.0,0.9,28.0,724.0,954.12,672.35
2018,7,26,9,45,795.5,144.5,0.9,28.35,767.0,969.94,679.43
2018,7,26,10,0,837.0,131.0,0.9,28.7,810.0,989.34,688.92
2018,7,26,10,15,846.0,132.0,0.95,28.9,839.5,978.6,681.53
2018,7,26,10,30,855.0,133.0,1.0,29.1,869.0,975.66,679.39
2018,7,26,10,45,863.0,132.5,1.0,29.3,892.0,967.06,672.91
2018,7,26,11,0,871.0,132.0,1.0,29.5,915.0,955.32,664.72
2018,7,26,11,15,877.0,131.0,1.05,29.5,931.5,938.12,654.7
2018,7,26,11,30,883.0,130.0,1.1,29.5,948.0,917.93,642.9
2018,7,26,11,45,888.0,129.0,1.15,29.55,958.0,893.95,628.62
2018,7,26,12,0,893.0,128.0,1.2,29.6,968.0,867.19,612.54
2018,7,26,12,15,893.0,128.5,1.2,29.5,969.0,835.07,592.7
2018,7,26,12,30,893.0,129.0,1.2,29.4,970.0,800.69,571.35
2018,7,26,12,45,891.5,128.5,1.25,29.35,963.5,762.3,547.61
2018,7,26,13,0,890.0,128.0,1.3,29.3,957.0,722.12,520.69
2018,7,26,13,15,891.5,124.5,1.3,29.2,944.5,679.82,491.35
2018,7,26,13,30,893.0,121.0,1.3,29.1,932.0,635.83,460.06
2018,7,26,13,45,894.5,117.0,1.35,29.0,913.5,589.89,426.83
2018,7,26,14,0,896.0,113.0,1.4,28.9,895.0,542.54,391.44
2018,7,26,14,15,893.5,109.5,1.4,28.75,868.5,492.51,352.76
2018,7,26,14,30,891.0,106.0,1.4,28.6,842.0,441.77,312.35
2018,7,26,14,45,888.5,102.0,1.45,28.4,810.5,390.14,270.29
2018,7,26,15,0,886.0,98.0,1.5,28.2,779.0,338.18,226.97
2018,7,26,15,15,875.5,95.5,1.5,28.2,740.0,285.23,182.55
2018,7,26,15,30,865.0,93.0,1.5,28.2,701.0,233.13,139.76
2018,7,26,15,45,855.0,89.5,1.55,27.7,658.5,181.47,100.46
2018,7,26,16,0,845.0,86.0,1.6,27.2,616.0,131.0,68.23
2018,7,26,16,15,831.0,82.5,1.6,26.8,570.0,81.79,48.65
2018,7,26,16,30,817.0,79.0,1.6,26.4,524.0,55.44,41.09
2018,7,26,16,45,795.0,76.0,1.65,26.0,475.0,54.65,40.67
2018,7,26,17,0,773.0,73.0,1.7,25.6,426.0,53.8,40.18
2018,7,26,17,15,741.5,69.0,1.7,25.0,375.0,52.05,38.95
2018,7,26,17,30,710.0,65.0,1.7,24.4,324.0,50.23,37.62
2018,7,26,17,45,666.0,61.0,1.7,23.8,274.0,48.29,36.13
2018,7,26,18,0,622.0,57.0,1.7,23.2,224.0,42.37,31.11
2018,7,26,18,15,557.0,51.0,1.7,22.5,177.0,38.87,28.05
2018,7,26,18,30,492.0,45.0,1.7,21.8,130.0,35.31,24.75
2018,7,26,18,45,390.5,36.0,1.7,21.15,90.0,28.93,18.77
2018,7,26,19,0,289.0,27.0,1.7,20.5,50.0,22.36,10.7
2018,7,26,19,15,163.5,16.0,1.7,20.05,27.0,14.55,0.0
2018,7,26,19,30,38.0,5.0,1.7,19.6,4.0,0.0,0.0
2018,7,26,19,45,19.0,2.5,1.65,19.2,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.65,18.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.7,17.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.7,17.25,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,27,5,15,92.0,10.0,1.6,15.9,15.0,57.71,0.0
2018,7,27,5,30,184.0,20.0,1.6,16.4,30.0,152.24,4.15
2018,7,27,5,45,297.5,31.0,1.55,16.9,66.0,259.96,198.93
2018,7,27,6,0,411.0,42.0,1.5,17.4,102.0,360.56,290.25
2018,7,27,6,15,484.0,50.0,1.5,18.05,147.0,438.55,356.05
2018,7,27,6,30,557.0,58.0,1.5,18.7,192.0,521.23,421.32
2018,7,27,6,45,606.0,65.0,1.5,19.3,242.0,588.01,470.97
2018,7,27,7,0,655.0,72.0,1.5,19.9,292.0,656.59,519.52
2018,7,27,7,15,690.0,77.0,1.5,20.7,342.5,711.94,555.96
2018,7,27,7,30,725.0,82.0,1.5,21.5,393.0,762.4,587.6
2018,7,27,7,45,750.0,87.0,1.45,22.3,443.5,808.63,614.71
2018,7,27,8,0,775.0,92.0,1.4,23.1,494.0,853.49,639.98
2018,7,27,8,15,794.0,96.0,1.4,23.65,542.0,889.79,660.11
2018,7,27,8,30,813.0,100.0,1.4,24.2,590.0,923.91,678.57
2018,7,27,8,45,828.0,103.0,1.4,24.75,635.0,950.52,691.93
2018,7,27,9,0,843.0,106.0,1.4,25.3,680.0,974.42,703.54
2018,7,27,9,15,846.5,113.5,1.4,25.7,719.0,989.36,709.91
2018,7,27,9,30,850.0,121.0,1.4,26.1,758.0,1000.97,714.37
2018,7,27,9,45,847.5,129.5,1.45,26.45,790.0,1004.36,714.78
2018,7,27,10,0,845.0,138.0,1.5,26.8,822.0,1004.3,713.27
2018,7,27,10,15,855.5,139.0,1.5,27.05,853.0,1005.51,712.27
2018,7,27,10,30,866.0,140.0,1.5,27.3,884.0,992.67,702.66
2018,7,27,10,45,874.5,139.5,1.5,27.55,908.0,984.22,696.1
2018,7,27,11,0,883.0,139.0,1.5,27.8,932.0,972.56,687.63
2018,7,27,11,15,888.5,138.5,1.55,27.8,948.5,954.95,676.94
2018,7,27,11,30,894.0,138.0,1.6,27.8,965.0,934.31,664.42
2018,7,27,11,45,898.0,137.0,1.65,27.85,974.0,908.96,648.8
2018,7,27,12,0,902.0,136.0,1.7,27.9,983.0,880.86,631.39
2018,7,27,12,15,902.0,136.5,1.7,27.85,984.0,848.22,610.69
2018,7,27,12,30,902.0,137.0,1.7,27.8,985.0,813.31,588.44
2018,7,27,12,45,900.0,137.0,1.75,27.7,978.5,774.42,563.67
2018,7,27,13,0,898.0,137.0,1.8,27.6,972.0,733.75,535.89
2018,7,27,13,15,897.0,135.0,1.8,27.5,958.5,690.51,505.32
2018,7,27,13,30,896.0,133.0,1.8,27.4,945.0,645.77,472.92
2018,7,27,13,45,893.5,130.5,1.8,27.3,924.5,598.45,437.81
2018,7,27,14,0,891.0,128.0,1.8,27.2,904.0,550.07,400.9
2018,7,27,14,15,886.5,125.5,1.8,27.0,877.0,499.91,361.72
2018,7,27,14,30,882.0,123.0,1.8,26.8,850.0,449.23,320.95
2018,7,27,14,45,876.0,119.0,1.8,26.65,816.5,396.62,277.63
2018,7,27,15,0,870.0,115.0,1.8,26.5,783.0,344.06,233.49
2018,7,27,15,15,858.5,113.0,1.8,26.5,743.5,291.8,189.4
2018,7,27,15,30,847.0,111.0,1.8,26.5,704.0,232.21,140.81
2018,7,27,15,45,815.0,114.5,1.85,26.05,656.0,182.89,104.08
2018,7,27,16,0,783.0,118.0,1.9,25.6,608.0,137.27,76.25
2018,7,27,16,15,734.5,124.0,1.9,25.2,555.0,88.41,56.66
2018,7,27,16,30,686.0,130.0,1.9,24.8,502.0,82.39,64.0
2018,7,27,16,45,637.0,129.0,1.9,24.4,448.5,84.65,66.24
2018,7,27,17,0,588.0,128.0,1.9,24.0,395.0,87.17,68.72
2018,7,27,17,15,546.5,120.0,1.9,23.35,345.0,83.42,65.96
2018,7,27,17,30,505.0,112.0,1.9,22.7,295.0,79.38,62.88
2018,7,27,17,45,452.0,101.0,1.9,22.05,245.5,72.92,57.63
2018,7,27,18,0,399.0,90.0,1.9,21.4,196.0,66.18,51.96
2018,7,27,18,15,340.0,75.0,1.85,20.7,152.0,56.13,43.2
2018,7,27,18,30,281.0,60.0,1.8,20.0,108.0,45.68,33.85
2018,7,27,18,45,207.5,43.5,1.8,19.35,72.5,33.62,22.83
2018,7,27,19,0,134.0,27.0,1.8,18.7,37.0,21.14,9.47
2018,7,27,19,15,71.0,14.5,1.8,18.3,19.5,13.19,0.0
2018,7,27,19,30,8.0,2.0,1.8,17.9,2.0,0.0,0.0
2018,7,27,19,45,4.0,1.0,1.75,17.45,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,28,5,15,20.0,5.5,1.4,15.65,6.5,15.55,0.0
2018,7,28,5,30,40.0,11.0,1.4,16.2,13.0,42.38,0.0
2018,7,28,5,45,79.0,27.5,1.4,16.8,37.0,100.8,74.22
2018,7,28,6,0,118.0,44.0,1.4,17.4,61.0,150.59,120.29
2018,7,28,6,15,155.5,66.5,1.35,18.05,98.0,210.91,171.9
2018,7,28,6,30,193.0,89.0,1.3,18.7,135.0,272.1,222.67
2018,7,28,6,45,223.5,112.0,1.3,19.35,177.5,329.9,268.83
2018,7,28,7,0,254.0,135.0,1.3,20.0,220.0,388.49,313.88
2018,7,28,7,15,281.5,156.5,1.25,20.55,265.0,443.2,354.21
2018,7,28,7,30,309.0,178.0,1.2,21.1,310.0,498.32,393.39
2018,7,28,7,45,331.5,198.0,1.15,21.6,355.5,547.15,426.63
2018,7,28,8,0,354.0,218.0,1.1,22.1,401.0,595.66,458.64
2018,7,28,8,15,373.0,235.0,1.1,22.65,444.5,636.6,484.75
2018,7,28,8,30,392.0,252.0,1.1,23.2,488.0,676.67,509.74
2018,7,28,8,45,406.5,268.0,1.05,23.75,529.0,710.06,529.07
2018,7,28,9,0,421.0,284.0,1.0,24.3,570.0,741.99,547.07
2018,7,28,9,15,438.0,296.0,1.05,24.7,609.0,786.58,574.41
2018,7,28,9,30,455.0,308.0,1.1,25.1,648.0,812.8,589.63
2018,7,28,9,45,470.5,315.0,1.1,25.55,681.5,830.15,598.56
2018,7,28,10,0,486.0,322.0,1.1,26.0,715.0,845.24,606.11
2018,7,28,10,15,482.0,334.0,1.1,26.15,735.5,843.86,603.41
2018,7,28,10,30,478.0,346.0,1.1,26.3,756.0,840.15,599.54
2018,7,28,10,45,467.5,361.0,1.15,26.45,771.0,830.88,592.7
2018,7,28,11,0,457.0,376.0,1.2,26.6,786.0,819.48,584.6
2018,7,28,11,15,458.5,382.0,1.25,26.5,799.5,808.66,577.9
2018,7,28,11,30,460.0,388.0,1.3,26.4,813.0,795.75,569.81
2018,7,28,11,45,458.5,393.5,1.3,26.35,820.0,777.8,557.73
2018,7,28,12,0,457.0,399.0,1.3,26.3,827.0,758.14,544.54
2018,7,28,12,15,503.5,374.0,1.35,26.4,846.5,749.1,539.66
2018,7,28,12,30,550.0,349.0,1.4,26.5,866.0,736.22,531.89
2018,7,28,12,45,610.0,311.0,1.4,26.6,880.5,715.41,518.55
2018,7,28,13,0,670.0,273.0,1.4,26.7,895.0,692.94,503.58
2018,7,28,13,15,643.0,284.5,1.4,26.55,874.5,649.22,472.78
2018,7,28,13,30,616.0,296.0,1.4,26.4,854.0,606.59,442.36
2018,7,28,13,45,579.0,309.5,1.45,26.25,824.0,564.2,411.73
2018,7,28,14,0,542.0,323.0,1.5,26.1,794.0,521.22,380.17
2018,7,28,14,15,529.5,318.0,1.5,25.9,766.5,478.36,348.04
2018,7,28,14,30,517.0,313.0,1.5,25.7,739.0,436.5,315.92
2018,7,28,14,45,500.5,307.0,1.5,25.5,705.5,393.68,282.6
2018,7,28,15,0,484.0,301.0,1.5,25.3,672.0,352.55,250.16
2018,7,28,15,15,469.0,291.0,1.5,25.3,635.0,310.88,217.12
2018,7,28,15,30,454.0,281.0,1.5,25.3,598.0,271.05,186.13
2018,7,28,15,45,446.5,264.0,1.55,24.6,559.5,229.52,155.71
2018,7,28,16,0,439.0,247.0,1.6,23.9,521.0,189.33,129.53
2018,7,28,16,15,436.0,227.5,1.6,23.45,481.5,149.02,109.32
2018,7,28,16,30,433.0,208.0,1.6,23.0,442.0,132.79,106.47
2018,7,28,16,45,421.0,189.5,1.6,22.55,399.0,124.04,99.77
2018,7,28,17,0,409.0,171.0,1.6,22.1,356.0,114.7,92.46
2018,7,28,17,15,389.5,152.5,1.6,21.55,311.5,104.69,84.52
2018,7,28,17,30,370.0,134.0,1.6,21.0,267.0,94.09,75.91
2018,7,28,17,45,345.5,115.0,1.6,20.45,224.0,82.5,66.26
2018,7,28,18,0,321.0,96.0,1.6,19.9,181.0,70.31,55.84
2018,7,28,18,15,279.0,77.5,1.6,19.4,140.0,57.84,44.91
2018,7,28,18,30,237.0,59.0,1.6,18.9,99.0,44.83,33.25
2018,7,28,18,45,182.5,42.5,1.6,18.35,67.0,32.82,22.21
2018,7,28,19,0,128.0,26.0,1.6,17.8,35.0,20.37,8.45
2018,7,28,19,15,67.5,13.5,1.6,17.55,18.0,12.28,0.0
2018,7,28,19,30,7.0,1.0,1.6,17.3,1.0,0.0,0.0
2018,7,28,19,45,3.5,0.5,1.6,17.05,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,29,5,15,21.5,5.5,1.3,16.4,6.5,16.32,0.0
2018,7,29,5,30,43.0,11.0,1.3,16.8,13.0,44.01,0.0
2018,7,29,5,45,87.0,28.0,1.25,17.2,38.0,107.4,78.55
2018,7,29,6,0,131.0,45.0,1.2,17.6,63.0,161.37,128.83
2018,7,29,6,15,174.5,66.5,1.2,18.15,101.0,224.54,182.91
2018,7,29,6,30,218.0,88.0,1.2,18.7,139.0,289.29,236.62
2018,7,29,6,45,255.0,108.5,1.15,19.2,182.5,349.41,284.58
2018,7,29,7,0,292.0,129.0,1.1,19.7,226.0,411.01,331.75
2018,7,29,7,15,326.0,147.0,1.05,20.15,272.0,467.91,373.55
2018,7,29,7,30,360.0,165.0,1.0,20.6,318.0,525.72,414.48
2018,7,29,7,45,388.5,180.5,1.0,21.0,364.5,575.9,448.88
2018,7,29,8,0,417.0,196.0,1.0,21.4,411.0,644.11,494.68
2018,7,29,8,15,442.0,209.0,1.0,21.95,456.5,688.17,522.29
2018,7,29,8,30,467.0,222.0,1.0,22.5,502.0,731.25,548.84
2018,7,29,8,45,488.0,232.0,1.0,23.05,544.5,765.77,569.1
2018,7,29,9,0,509.0,242.0,1.0,23.6,587.0,798.67,588.03
2018,7,29,9,15,562.0,234.0,1.0,24.15,636.0,841.37,614.11
2018,7,29,9,30,615.0,226.0,1.0,24.7,685.0,888.5,642.21
2018,7,29,9,45,664.0,212.5,1.0,25.3,729.5,918.59,658.39
2018,7,29,10,0,713.0,199.0,1.0,25.9,774.0,945.31,672.07
2018,7,29,10,15,702.5,213.5,1.05,26.1,797.5,939.98,667.72
2018,7,29,10,30,692.0,228.0,1.1,26.3,821.0,931.54,661.95
2018,7,29,10,45,686.0,238.0,1.1,26.45,839.0,919.96,653.68
2018,7,29,11,0,680.0,248.0,1.1,26.6,857.0,905.59,643.32
2018,7,29,11,15,664.0,263.5,1.1,26.45,866.5,884.61,629.35
2018,7,29,11,30,648.0,279.0,1.1,26.3,876.0,861.32,613.96
2018,7,29,11,45,630.0,293.0,1.15,26.15,878.0,832.93,595.96
2018,7,29,12,0,612.0,307.0,1.2,26.0,880.0,803.01,576.78
2018,7,29,12,15,606.5,311.5,1.2,25.8,880.0,773.87,557.75
2018,7,29,12,30,601.0,316.0,1.2,25.6,880.0,743.41,537.57
2018,7,29,12,45,646.5,285.0,1.25,25.45,887.5,719.58,523.03
2018,7,29,13,0,692.0,254.0,1.3,25.3,895.0,691.4,504.91
2018,7,29,13,15,664.0,266.5,1.3,25.05,874.5,647.24,473.85
2018,7,29,13,30,636.0,279.0,1.3,24.8,854.0,604.13,443.06
2018,7,29,13,45,617.5,281.0,1.3,24.5,828.5,559.51,410.82
2018,7,29,14,0,599.0,283.0,1.3,24.2,803.0,516.01,378.6
2018,7,29,14,15,599.0,273.5,1.35,23.9,779.5,473.37,346.4
2018,7,29,14,30,599.0,264.0,1.4,23.6,756.0,430.52,313.02
2018,7,29,14,45,587.0,258.0,1.4,23.3,723.5,387.67,278.75
2018,7,29,15,0,575.0,252.0,1.4,23.0,691.0,343.91,243.33
2018,7,29,15,15,559.5,244.5,1.4,23.0,653.5,299.55,207.28
2018,7,29,15,30,544.0,237.0,1.4,23.0,616.0,256.97,173.4
2018,7,29,15,45,524.5,227.5,1.45,22.3,574.0,214.45,142.3
2018,7,29,16,0,505.0,218.0,1.5,21.6,532.0,174.38,117.07
2018,7,29,16,15,481.5,207.0,1.5,21.25,487.5,135.8,100.15
2018,7,29,16,30,458.0,196.0,1.5,20.9,443.0,125.49,101.28
2018,7,29,16,45,430.0,182.5,1.5,20.55,396.5,119.66,96.89
2018,7,29,17,0,402.0,169.0,1.5,20.2,350.0,113.43,92.1
2018,7,29,17,15,372.5,152.5,1.5,19.8,304.5,109.97,89.63
2018,7,29,17,30,343.0,136.0,1.5,19.4,259.0,99.59,81.12
2018,7,29,17,45,289.5,117.0,1.5,19.0,209.5,87.01,70.55
2018,7,29,18,0,236.0,98.0,1.5,18.6,160.0,74.01,59.34
2018,7,29,18,15,196.0,78.5,1.5,18.3,122.5,60.3,47.23
2018,7,29,18,30,156.0,59.0,1.5,18.0,85.0,46.15,34.48
2018,7,29,18,45,111.5,40.5,1.5,17.65,56.0,32.27,21.74
2018,7,29,19,0,67.0,22.0,1.5,17.3,27.0,17.98,6.25
2018,7,29,19,15,35.5,11.5,1.5,17.15,14.0,10.46,0.0
2018,7,29,19,30,4.0,1.0,1.5,17.0,1.0,0.0,0.0
2018,7,29,19,45,2.0,0.5,1.5,16.85,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,5,15,14.0,4.5,1.4,15.65,5.0,11.45,0.0
2018,7,30,5,30,28.0,9.0,1.4,15.9,10.0,31.65,0.0
2018,7,30,5,45,64.0,25.0,1.4,16.15,32.5,87.55,62.62
2018,7,30,6,0,100.0,41.0,1.4,16.4,55.0,134.17,106.8
2018,7,30,6,15,138.0,65.0,1.4,16.95,92.5,196.83,160.71
2018,7,30,6,30,176.0,89.0,1.4,17.5,130.0,259.98,213.63
2018,7,30,6,45,211.5,112.0,1.4,18.05,173.0,320.87,262.97
2018,7,30,7,0,247.0,135.0,1.4,18.6,216.0,382.97,311.47
2018,7,30,7,15,279.5,154.5,1.35,19.3,261.0,438.83,353.08
2018,7,30,7,30,312.0,174.0,1.3,20.0,306.0,495.59,393.82
2018,7,30,7,45,341.0,192.0,1.3,20.7,353.0,547.82,430.04
2018,7,30,8,0,370.0,210.0,1.3,21.4,400.0,600.14,465.24
2018,7,30,8,15,389.0,226.5,1.3,22.0,443.5,640.92,491.32
2018,7,30,8,30,408.0,243.0,1.3,22.6,487.0,680.81,516.28
2018,7,30,8,45,422.0,257.0,1.25,23.25,526.0,729.03,545.38
2018,7,30,9,0,436.0,271.0,1.2,23.9,565.0,758.5,561.42
2018,7,30,9,15,439.0,286.0,1.2,24.35,597.5,776.28,570.38
2018,7,30,9,30,442.0,301.0,1.2,24.8,630.0,791.87,578.01
2018,7,30,9,45,436.5,319.0,1.2,25.3,657.0,799.91,580.35
2018,7,30,10,0,431.0,337.0,1.2,25.8,684.0,805.56,581.3
2018,7,30,10,15,434.0,348.5,1.25,25.85,709.0,810.67,583.96
2018,7,30,10,30,437.0,360.0,1.3,25.9,734.0,813.49,585.2
2018,7,30,10,45,435.5,371.0,1.35,26.0,752.0,809.22,581.75
2018,7,30,11,0,434.0,382.0,1.4,26.1,770.0,802.77,577.01
2018,7,30,11,15,439.0,386.5,1.4,25.9,785.0,794.08,571.28
2018,7,30,11,30,444.0,391.0,1.4,25.7,800.0,783.26,564.18
2018,7,30,11,45,446.5,393.5,1.45,25.5,808.0,766.4,553.63
2018,7,30,12,0,449.0,396.0,1.5,25.3,816.0,747.76,541.85
2018,7,30,12,15,472.5,384.0,1.5,25.45,826.0,731.76,531.09
2018,7,30,12,30,496.0,372.0,1.5,25.6,836.0,713.25,518.46
2018,7,30,12,45,525.5,352.5,1.5,25.7,841.5,690.35,502.96
2018,7,30,13,0,555.0,333.0,1.5,25.8,847.0,664.67,485.24
2018,7,30,13,15,526.5,343.0,1.55,25.55,824.5,622.82,456.14
2018,7,30,13,30,498.0,353.0,1.6,25.3,802.0,582.27,427.51
2018,7,30,13,45,460.5,362.5,1.6,25.1,770.5,538.08,395.46
2018,7,30,14,0,423.0,372.0,1.6,24.9,739.0,496.66,364.98
2018,7,30,14,15,414.5,362.5,1.6,24.5,712.5,457.52,335.99
2018,7,30,14,30,406.0,353.0,1.6,24.1,686.0,426.51,312.19
2018,7,30,14,45,395.5,342.0,1.6,23.75,655.0,387.96,282.46
2018,7,30,15,0,385.0,331.0,1.6,23.4,624.0,350.56,253.26
2018,7,30,15,15,371.5,317.0,1.6,23.4,588.0,311.71,222.76
2018,7,30,15,30,358.0,303.0,1.6,23.4,552.0,274.53,194.11
2018,7,30,15,45,342.5,287.5,1.6,22.7,513.5,237.9,167.83
2018,7,30,16,0,327.0,272.0,1.6,22.0,475.0,203.26,145.68
2018,7,30,16,15,321.0,251.5,1.6,21.7,437.5,167.99,135.66
2018,7,30,16,30,315.0,231.0,1.6,21.4,400.0,154.12,124.89
2018,7,30,16,45,307.5,209.5,1.6,21.1,361.0,142.75,116.02
2018,7,30,17,0,300.0,188.0,1.6,20.8,322.0,130.77,106.51
2018,7,30,17,15,287.5,164.5,1.6,20.35,280.5,116.9,95.32
2018,7,30,17,30,275.0,141.0,1.6,19.9,239.0,102.38,83.36
2018,7,30,17,45,259.0,119.5,1.6,19.45,200.0,88.49,71.7
2018,7,30,18,0,243.0,98.0,1.6,19.0,161.0,74.04,59.26
2018,7,30,18,15,208.5,77.0,1.6,18.55,122.5,59.29,46.28
2018,7,30,18,30,174.0,56.0,1.6,18.1,84.0,44.04,32.61
2018,7,30,18,45,131.0,38.5,1.6,17.65,55.5,30.82,20.43
2018,7,30,19,0,88.0,21.0,1.6,17.2,27.0,17.23,5.05
2018,7,30,19,15,46.0,11.0,1.65,16.95,14.0,10.01,0.0
2018,7,30,19,30,4.0,1.0,1.7,16.7,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,1.7,16.5,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,31,5,15,12.5,4.0,1.7,15.55,4.5,10.19,0.0
2018,7,31,5,30,25.0,8.0,1.7,15.9,9.0,21.45,0.0
2018,7,31,5,45,56.5,22.0,1.7,16.3,28.5,77.21,53.9
2018,7,31,6,0,88.0,36.0,1.7,16.7,48.0,117.71,93.03
2018,7,31,6,15,121.0,58.0,1.65,17.25,82.0,173.74,141.53
2018,7,31,6,30,154.0,80.0,1.6,17.8,116.0,230.08,189.13
2018,7,31,6,45,184.0,104.5,1.55,18.35,157.5,288.68,236.94
2018,7,31,7,0,214.0,129.0,1.5,18.9,199.0,347.85,283.47
2018,7,31,7,15,241.5,152.5,1.4,19.55,244.0,404.12,325.74
2018,7,31,7,30,269.0,176.0,1.3,20.2,289.0,460.72,366.65
2018,7,31,7,45,293.0,196.5,1.25,20.8,334.0,510.43,401.24
2018,7,31,8,0,317.0,217.0,1.2,21.4,379.0,560.0,434.67
2018,7,31,8,15,337.5,235.0,1.2,21.9,422.5,602.76,462.79
2018,7,31,8,30,358.0,253.0,1.2,22.4,466.0,644.79,489.81
2018,7,31,8,45,375.0,268.0,1.2,22.9,506.5,678.86,510.79
2018,7,31,9,0,392.0,283.0,1.2,23.4,547.0,711.68,530.64
2018,7,31,9,15,456.0,275.0,1.2,24.05,600.0,780.89,575.31
2018,7,31,9,30,520.0,267.0,1.2,24.7,653.0,832.38,607.12
2018,7,31,9,45,598.0,241.5,1.2,25.35,706.0,881.89,637.68
2018,7,31,10,0,676.0,216.0,1.2,26.0,759.0,925.54,663.24
2018,7,31,10,15,667.0,229.5,1.2,26.25,782.0,920.47,657.85
2018,7,31,10,30,658.0,243.0,1.2,26.5,805.0,912.43,650.92
2018,7,31,10,45,640.0,260.0,1.25,26.7,818.5,896.38,639.57
2018,7,31,11,0,622.0,277.0,1.3,26.9,832.0,877.74,626.68
2018,7,31,11,15,612.0,287.5,1.3,26.95,841.5,858.09,613.16
2018,7,31,11,30,602.0,298.0,1.3,27.0,851.0,836.26,598.26
2018,7,31,11,45,585.0,311.0,1.35,27.0,852.5,809.64,580.75
2018,7,31,12,0,568.0,324.0,1.4,27.0,854.0,781.74,562.28
2018,7,31,12,15,602.0,304.0,1.4,27.15,866.5,762.37,549.76
2018,7,31,12,30,636.0,284.0,1.4,27.3,879.0,741.53,535.88
2018,7,31,12,45,679.0,257.5,1.45,27.45,888.5,718.16,520.66
2018,7,31,13,0,722.0,231.0,1.5,27.6,898.0,690.59,502.1
2018,7,31,13,15,694.5,242.0,1.5,27.45,876.0,644.68,469.69
2018,7,31,13,30,667.0,253.0,1.5,27.3,854.0,599.7,437.44
2018,7,31,13,45,629.0,267.0,1.55,27.1,823.0,552.69,403.42
2018,7,31,14,0,591.0,281.0,1.6,26.9,792.0,508.34,370.58
2018,7,31,14,15,576.0,278.5,1.6,26.65,763.5,466.77,338.97
2018,7,31,14,30,561.0,276.0,1.6,26.4,735.0,423.84,305.69
2018,7,31,14,45,541.0,273.0,1.65,26.15,700.5,380.11,271.45
2018,7,31,15,0,521.0,270.0,1.7,25.9,666.0,338.31,238.26
2018,7,31,15,15,505.5,260.5,1.7,25.9,628.5,295.2,203.79
2018,7,31,15,30,490.0,251.0,1.7,25.9,591.0,253.96,171.55
2018,7,31,15,45,473.5,240.0,1.7,25.15,551.0,213.56,142.48
2018,7,31,16,0,457.0,229.0,1.7,24.4,511.0,175.32,118.88
2018,7,31,16,15,441.5,214.5,1.7,23.95,469.5,137.12,109.29
2018,7,31,16,30,426.0,200.0,1.7,23.5,428.0,128.1,102.47
2018,7,31,16,45,404.5,184.5,1.75,23.0,384.0,121.08,97.21
2018,7,31,17,0,383.0,169.0,1.8,22.5,340.0,119.85,96.74
2018,7,31,17,15,355.0,151.5,1.75,21.9,294.5,109.26,88.33
2018,7,31,17,30,327.0,134.0,1.7,21.3,249.0,98.22,79.38
2018,7,31,17,45,293.5,115.0,1.7,20.7,206.0,85.72,68.97
2018,7,31,18,0,260.0,96.0,1.7,20.1,163.0,72.76,57.89
2018,7,31,18,15,216.0,75.5,1.7,19.5,123.0,58.26,45.18
2018,7,31,18,30,172.0,55.0,1.7,18.9,83.0,43.29,31.81
2018,7,31,18,45,122.5,37.0,1.65,18.35,53.5,29.67,19.31
2018,7,31,19,0,73.0,19.0,1.6,17.8,24.0,15.65,3.25
2018,7,31,19,15,38.0,10.0,1.6,17.45,12.5,9.1,0.0
2018,7,31,19,30,3.0,1.0,1.6,17.1,1.0,0.0,0.0
2018,7,31,19,45,1.5,0.5,1.6,16.75,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,1,5,15,28.5,6.5,1.6,14.5,7.5,5.91,0.0
2018,8,1,5,30,57.0,13.0,1.6,15.0,15.0,44.08,0.0
2018,8,1,5,45,126.0,30.0,1.55,15.5,44.0,151.84,109.21
2018,8,1,6,0,195.0,47.0,1.5,16.0,73.0,222.68,178.97
2018,8,1,6,15,256.5,64.5,1.5,16.6,114.0,293.9,240.62
2018,8,1,6,30,318.0,82.0,1.5,17.2,155.0,369.48,303.36
2018,8,1,6,45,368.0,96.0,1.45,17.75,200.5,435.36,355.76
2018,8,1,7,0,418.0,110.0,1.4,18.3,246.0,503.87,407.82
2018,8,1,7,15,455.5,122.5,1.35,19.05,294.0,562.0,449.36
2018,8,1,7,30,493.0,135.0,1.3,19.8,342.0,620.95,489.78
2018,8,1,7,45,522.0,146.0,1.3,20.55,390.0,670.77,522.43
2018,8,1,8,0,551.0,157.0,1.3,21.3,438.0,720.16,553.53
2018,8,1,8,15,572.0,167.5,1.3,21.95,484.0,760.6,577.83
2018,8,1,8,30,593.0,178.0,1.3,22.6,530.0,806.48,605.36
2018,8,1,8,45,607.5,186.5,1.3,23.25,571.5,835.51,621.0
2018,8,1,9,0,622.0,195.0,1.3,23.9,613.0,862.21,635.08
2018,8,1,9,15,667.0,188.0,1.35,24.4,661.0,899.85,657.21
2018,8,1,9,30,712.0,181.0,1.4,24.9,709.0,934.83,677.26
2018,8,1,9,45,761.5,165.5,1.4,25.35,754.5,961.83,691.5
2018,8,1,10,0,811.0,150.0,1.4,25.8,800.0,980.08,700.24
2018,8,1,10,15,797.5,163.0,1.45,26.0,822.0,970.41,693.1
2018,8,1,10,30,784.0,176.0,1.5,26.2,844.0,957.47,684.33
2018,8,1,10,45,761.5,194.5,1.55,26.35,857.5,945.32,676.33
2018,8,1,11,0,739.0,213.0,1.6,26.5,871.0,923.81,662.43
2018,8,1,11,15,726.5,225.0,1.6,26.5,881.5,902.34,648.46
2018,8,1,11,30,714.0,237.0,1.6,26.5,892.0,878.37,632.51
2018,8,1,11,45,694.0,251.5,1.65,26.45,893.0,848.0,612.49
