Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,12,0,674.0,266.0,1.7,26.4,894.0,815.95,591.22
2018,8,1,12,15,698.5,251.5,1.75,26.45,903.0,792.59,576.31
2018,8,1,12,30,723.0,237.0,1.8,26.5,912.0,766.11,558.91
2018,8,1,12,45,754.0,217.0,1.8,26.5,916.5,736.52,538.91
2018,8,1,13,0,785.0,197.0,1.8,26.5,921.0,702.98,515.74
2018,8,1,13,15,762.5,206.0,1.8,26.3,900.5,657.09,483.07
2018,8,1,13,30,740.0,215.0,1.8,26.1,880.0,611.04,449.67
2018,8,1,13,45,709.0,227.5,1.8,25.85,852.5,563.81,414.73
2018,8,1,14,0,678.0,240.0,1.8,25.6,825.0,518.31,380.29
2018,8,1,14,15,666.0,237.5,1.8,25.3,797.0,471.91,344.55
2018,8,1,14,30,654.0,235.0,1.8,25.0,769.0,426.3,308.47
2018,8,1,14,45,637.5,232.0,1.8,24.7,734.5,379.78,271.05
2018,8,1,15,0,621.0,229.0,1.8,24.4,700.0,334.89,234.4
2018,8,1,15,15,605.5,222.0,1.8,24.4,661.5,289.1,196.9
2018,8,1,15,30,590.0,215.0,1.8,24.4,623.0,246.15,162.62
2018,8,1,15,45,574.0,206.0,1.8,23.6,581.5,202.15,130.61
2018,8,1,16,0,558.0,197.0,1.8,22.8,540.0,160.23,105.09
2018,8,1,16,15,542.0,186.0,1.85,22.3,497.5,119.21,95.22
2018,8,1,16,30,526.0,175.0,1.9,21.8,455.0,113.17,90.76
2018,8,1,16,45,503.5,162.5,1.9,21.25,409.0,107.6,86.59
2018,8,1,17,0,481.0,150.0,1.9,20.7,363.0,101.65,82.04
2018,8,1,17,15,454.0,135.0,1.9,20.1,316.0,93.55,75.58
2018,8,1,17,30,427.0,120.0,1.9,19.5,269.0,84.99,68.59
2018,8,1,17,45,393.0,104.0,1.85,18.85,224.0,75.19,60.37
2018,8,1,18,0,359.0,88.0,1.8,18.2,179.0,64.91,51.5
2018,8,1,18,15,307.5,72.0,1.8,17.6,137.5,54.09,41.88
2018,8,1,18,30,256.0,56.0,1.8,17.0,96.0,42.81,31.62
2018,8,1,18,45,189.5,39.0,1.75,16.45,63.0,30.27,19.89
2018,8,1,19,0,123.0,22.0,1.7,15.9,30.0,17.29,3.11
2018,8,1,19,15,64.5,11.5,1.7,15.6,15.5,10.46,0.0
2018,8,1,19,30,6.0,1.0,1.7,15.3,1.0,0.0,0.0
2018,8,1,19,45,3.0,0.5,1.7,15.0,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,2,5,15,25.0,6.0,1.6,13.85,7.0,0.0,0.0
2018,8,2,5,30,50.0,12.0,1.6,14.2,14.0,39.15,0.0
2018,8,2,5,45,115.5,29.0,1.6,14.6,42.0,128.51,90.66
2018,8,2,6,0,181.0,46.0,1.6,15.0,70.0,212.17,170.87
2018,8,2,6,15,239.5,64.0,1.6,15.5,110.0,281.36,231.29
2018,8,2,6,30,298.0,82.0,1.6,16.0,150.0,354.63,292.8
2018,8,2,6,45,343.5,97.5,1.6,16.5,194.5,418.17,344.08
2018,8,2,7,0,389.0,113.0,1.6,17.0,239.0,484.0,395.03
2018,8,2,7,15,427.5,127.5,1.6,17.65,287.5,544.45,439.53
2018,8,2,7,30,466.0,142.0,1.6,18.3,336.0,605.8,483.03
2018,8,2,7,45,494.5,154.5,1.6,18.95,384.0,656.17,516.94
2018,8,2,8,0,523.0,167.0,1.6,19.6,432.0,706.11,549.6
2018,8,2,8,15,546.0,177.0,1.6,20.1,478.0,747.11,575.44
2018,8,2,8,30,569.0,187.0,1.6,20.6,524.0,786.82,599.9
2018,8,2,8,45,585.5,197.0,1.6,21.1,567.0,818.65,618.44
2018,8,2,9,0,602.0,207.0,1.6,21.6,610.0,854.57,639.36
2018,8,2,9,15,638.5,204.5,1.6,22.1,655.5,888.8,659.18
2018,8,2,9,30,675.0,202.0,1.6,22.6,701.0,920.4,676.84
2018,8,2,9,45,712.5,194.0,1.65,23.05,743.5,944.23,690.09
2018,8,2,10,0,750.0,186.0,1.7,23.5,786.0,964.9,701.39
2018,8,2,10,15,732.5,203.0,1.7,23.65,807.0,955.41,693.59
2018,8,2,10,30,715.0,220.0,1.7,23.8,828.0,942.68,684.21
2018,8,2,10,45,686.5,243.0,1.75,23.9,839.5,922.42,670.64
2018,8,2,11,0,658.0,266.0,1.8,24.0,851.0,899.34,654.41
2018,8,2,11,15,644.0,279.5,1.8,23.95,860.5,878.25,639.77
2018,8,2,11,30,630.0,293.0,1.8,23.9,870.0,854.94,623.63
2018,8,2,11,45,606.0,310.5,1.8,23.8,869.5,824.59,602.71
2018,8,2,12,0,582.0,328.0,1.8,23.7,869.0,795.24,582.33
2018,8,2,12,15,608.5,314.0,1.85,23.7,880.5,774.22,568.93
2018,8,2,12,30,635.0,300.0,1.9,23.7,892.0,752.29,554.48
2018,8,2,12,45,669.0,279.0,1.9,23.75,898.5,726.8,536.99
2018,8,2,13,0,703.0,258.0,1.9,23.8,905.0,697.71,516.58
2018,8,2,13,15,676.0,269.5,1.85,23.65,884.0,652.79,483.85
2018,8,2,13,30,649.0,281.0,1.8,23.5,863.0,608.86,451.4
2018,8,2,13,45,612.0,293.0,1.8,23.35,831.5,561.34,416.11
2018,8,2,14,0,575.0,305.0,1.8,23.2,800.0,518.51,383.57
2018,8,2,14,15,561.0,301.0,1.8,23.0,771.0,474.19,349.5
2018,8,2,14,30,547.0,297.0,1.8,22.8,742.0,430.94,315.5
2018,8,2,14,45,529.0,291.5,1.8,22.6,707.5,386.51,280.14
2018,8,2,15,0,511.0,286.0,1.8,22.4,673.0,343.9,245.83
2018,8,2,15,15,495.0,276.5,1.8,22.4,635.0,300.99,211.2
2018,8,2,15,30,479.0,267.0,1.8,22.4,597.0,260.0,178.99
2018,8,2,15,45,465.0,254.5,1.8,21.75,557.5,219.31,149.5
2018,8,2,16,0,451.0,242.0,1.8,21.1,518.0,180.55,125.6
2018,8,2,16,15,438.5,225.5,1.85,20.65,476.5,141.28,114.28
2018,8,2,16,30,426.0,209.0,1.9,20.2,435.0,134.31,109.11
2018,8,2,16,45,406.0,192.0,1.9,19.75,390.0,133.37,108.91
2018,8,2,17,0,386.0,175.0,1.9,19.3,345.0,123.66,101.24
2018,8,2,17,15,364.0,155.0,1.9,18.8,299.5,111.59,91.46
2018,8,2,17,30,342.0,135.0,1.9,18.3,254.0,98.98,81.03
2018,8,2,17,45,314.0,116.0,1.9,17.75,211.5,86.49,70.47
2018,8,2,18,0,286.0,97.0,1.9,17.2,169.0,73.52,59.23
2018,8,2,18,15,245.0,77.0,1.85,16.75,129.0,59.36,46.61
2018,8,2,18,30,204.0,57.0,1.8,16.3,89.0,44.75,33.35
2018,8,2,18,45,148.0,39.0,1.75,15.85,58.0,31.12,20.53
2018,8,2,19,0,92.0,21.0,1.7,15.4,27.0,16.49,1.31
2018,8,2,19,15,46.0,10.5,1.7,15.2,13.5,9.55,0.0
2018,8,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,3,5,15,14.0,4.0,1.5,13.95,4.5,0.0,0.0
2018,8,3,5,30,28.0,8.0,1.5,14.4,9.0,23.05,0.0
2018,8,3,5,45,70.0,24.0,1.5,14.8,31.5,89.61,60.2
2018,8,3,6,0,112.0,40.0,1.5,15.2,54.0,142.0,113.1
2018,8,3,6,15,158.0,62.0,1.45,15.95,92.0,207.17,169.71
2018,8,3,6,30,204.0,84.0,1.4,16.7,130.0,273.8,225.77
2018,8,3,6,45,245.5,106.0,1.35,17.4,175.0,338.93,278.53
2018,8,3,7,0,287.0,128.0,1.3,18.1,220.0,405.69,330.38
2018,8,3,7,15,323.0,146.5,1.25,18.75,267.0,464.46,374.04
2018,8,3,7,30,359.0,165.0,1.2,19.4,314.0,524.28,416.79
2018,8,3,7,45,390.0,180.0,1.15,20.05,361.0,575.75,451.85
2018,8,3,8,0,421.0,195.0,1.1,20.7,408.0,645.07,498.01
2018,8,3,8,15,444.5,209.0,1.1,21.35,453.5,688.82,525.33
2018,8,3,8,30,468.0,223.0,1.1,22.0,499.0,731.5,551.5
2018,8,3,8,45,487.5,234.0,1.1,22.65,541.5,765.56,571.31
2018,8,3,9,0,507.0,245.0,1.1,23.3,584.0,797.94,589.71
2018,8,3,9,15,560.0,237.5,1.1,24.0,633.0,840.88,615.73
2018,8,3,9,30,613.0,230.0,1.1,24.7,682.0,887.61,643.34
2018,8,3,9,45,675.0,210.0,1.05,25.35,730.5,923.6,662.59
2018,8,3,10,0,737.0,190.0,1.0,26.0,779.0,955.68,678.52
2018,8,3,10,15,719.0,206.5,1.05,26.3,798.5,945.14,670.58
2018,8,3,10,30,701.0,223.0,1.1,26.6,818.0,931.45,661.34
2018,8,3,10,45,671.5,246.5,1.1,26.85,829.0,910.82,646.71
2018,8,3,11,0,642.0,270.0,1.1,27.1,840.0,887.44,629.88
2018,8,3,11,15,627.5,284.0,1.1,27.15,849.0,866.59,615.64
2018,8,3,11,30,613.0,298.0,1.1,27.2,858.0,843.56,599.98
2018,8,3,11,45,585.0,318.0,1.15,27.2,856.5,813.64,580.31
2018,8,3,12,0,557.0,338.0,1.2,27.2,855.0,782.74,559.87
2018,8,3,12,15,562.0,335.0,1.25,27.2,857.0,757.02,543.47
2018,8,3,12,30,567.0,332.0,1.3,27.2,859.0,729.55,525.56
2018,8,3,12,45,566.5,329.5,1.35,27.15,853.0,696.96,503.93
2018,8,3,13,0,566.0,327.0,1.4,27.1,847.0,663.31,481.17
2018,8,3,13,15,553.0,328.5,1.45,26.95,830.0,624.09,454.14
2018,8,3,13,30,540.0,330.0,1.5,26.8,813.0,585.08,426.67
2018,8,3,13,45,520.5,331.5,1.55,26.6,788.5,542.99,396.49
2018,8,3,14,0,501.0,333.0,1.6,26.4,764.0,502.11,366.51
2018,8,3,14,15,496.0,324.0,1.6,26.15,739.0,461.34,335.8
2018,8,3,14,30,491.0,315.0,1.6,25.9,714.0,420.97,304.65
2018,8,3,14,45,485.0,303.5,1.65,25.65,683.5,379.0,271.84
2018,8,3,15,0,479.0,292.0,1.7,25.4,653.0,337.77,239.09
2018,8,3,15,15,463.5,281.0,1.7,25.4,615.5,295.59,205.63
2018,8,3,15,30,448.0,270.0,1.7,25.4,578.0,255.34,174.53
2018,8,3,15,45,441.5,253.5,1.7,24.7,540.5,214.53,145.15
2018,8,3,16,0,435.0,237.0,1.7,24.0,503.0,174.94,120.69
2018,8,3,16,15,432.5,217.0,1.75,23.55,463.5,136.04,108.66
2018,8,3,16,30,430.0,197.0,1.8,23.1,424.0,126.76,101.61
2018,8,3,16,45,416.0,180.5,1.8,22.65,382.0,119.05,95.71
2018,8,3,17,0,402.0,164.0,1.8,22.2,340.0,110.81,89.29
2018,8,3,17,15,379.5,146.0,1.8,21.65,295.5,100.93,81.4
2018,8,3,17,30,357.0,128.0,1.8,21.1,251.0,90.48,72.87
2018,8,3,17,45,328.5,109.0,1.8,20.55,208.0,78.7,62.97
2018,8,3,18,0,300.0,90.0,1.8,20.0,165.0,66.32,52.31
2018,8,3,18,15,250.0,72.0,1.8,19.55,124.5,55.89,43.05
2018,8,3,18,30,200.0,54.0,1.8,19.1,84.0,42.57,31.03
2018,8,3,18,45,140.0,36.0,1.8,18.6,53.5,28.88,18.26
2018,8,3,19,0,80.0,18.0,1.8,18.1,23.0,14.11,0.0
2018,8,3,19,15,40.0,9.0,1.75,17.9,11.5,8.19,0.0
2018,8,3,19,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.7,17.45,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,4,5,15,17.5,4.5,1.5,15.55,5.0,0.0,0.0
2018,8,4,5,30,35.0,9.0,1.5,15.9,10.0,27.86,0.0
2018,8,4,5,45,85.5,25.0,1.5,16.25,34.0,101.06,66.3
2018,8,4,6,0,136.0,41.0,1.5,16.6,58.0,160.04,127.11
2018,8,4,6,15,188.5,62.5,1.5,17.25,97.5,229.54,187.32
2018,8,4,6,30,241.0,84.0,1.5,17.9,137.0,301.17,247.31
2018,8,4,6,45,287.0,103.0,1.45,18.5,182.5,366.58,300.1
2018,8,4,7,0,333.0,122.0,1.4,19.1,228.0,434.25,352.43
2018,8,4,7,15,375.0,137.0,1.4,19.75,276.0,511.58,409.63
2018,8,4,7,30,417.0,152.0,1.4,20.4,324.0,574.77,454.41
2018,8,4,7,45,454.0,164.5,1.4,21.05,374.0,631.25,492.86
2018,8,4,8,0,491.0,177.0,1.4,21.7,424.0,687.84,530.2
2018,8,4,8,15,523.0,185.5,1.4,22.15,472.0,734.69,560.17
2018,8,4,8,30,555.0,194.0,1.4,22.6,520.0,780.68,588.93
2018,8,4,8,45,584.5,198.0,1.4,23.0,565.5,817.78,611.34
2018,8,4,9,0,614.0,202.0,1.4,23.4,611.0,859.85,636.48
2018,8,4,9,15,647.0,201.0,1.45,23.8,656.0,892.13,655.29
2018,8,4,9,30,680.0,200.0,1.5,24.2,701.0,921.78,672.37
2018,8,4,9,45,715.0,193.0,1.5,24.55,742.5,944.09,684.14
2018,8,4,10,0,750.0,186.0,1.5,24.9,784.0,963.25,693.96
2018,8,4,10,15,712.0,215.0,1.55,24.95,799.5,946.36,682.49
2018,8,4,10,30,674.0,244.0,1.6,25.0,815.0,925.76,668.82
2018,8,4,10,45,618.0,283.0,1.6,25.0,817.5,894.39,646.21
2018,8,4,11,0,562.0,322.0,1.6,25.0,820.0,861.07,622.45
2018,8,4,11,15,544.5,338.5,1.6,24.85,828.0,841.59,609.14
2018,8,4,11,30,527.0,355.0,1.6,24.7,836.0,820.2,594.42
2018,8,4,11,45,500.5,374.0,1.65,24.6,834.0,791.73,575.2
2018,8,4,12,0,474.0,393.0,1.7,24.5,832.0,762.28,555.23
2018,8,4,12,15,508.5,372.5,1.7,24.5,844.0,746.51,545.23
2018,8,4,12,30,543.0,352.0,1.7,24.5,856.0,727.58,532.75
2018,8,4,12,45,586.5,324.0,1.7,24.55,865.0,705.54,517.99
2018,8,4,13,0,630.0,296.0,1.7,24.6,874.0,677.23,498.56
2018,8,4,13,15,595.5,311.0,1.75,24.3,850.5,635.61,469.08
2018,8,4,13,30,561.0,326.0,1.8,24.0,827.0,593.01,438.52
2018,8,4,13,45,514.5,342.5,1.8,23.7,793.5,546.96,404.71
2018,8,4,14,0,468.0,359.0,1.8,23.4,760.0,504.18,372.84
2018,8,4,14,15,468.5,345.5,1.8,23.1,736.0,463.8,342.22
2018,8,4,14,30,469.0,332.0,1.8,22.8,712.0,423.42,310.79
2018,8,4,14,45,470.0,317.0,1.8,22.45,684.0,382.21,278.09
2018,8,4,15,0,471.0,302.0,1.8,22.1,656.0,341.11,244.91
2018,8,4,15,15,455.5,291.0,1.8,22.1,618.5,299.23,211.35
2018,8,4,15,30,440.0,280.0,1.8,22.1,581.0,259.29,180.22
2018,8,4,15,45,474.5,247.0,1.8,21.6,552.5,212.62,144.3
2018,8,4,16,0,509.0,214.0,1.8,21.1,524.0,163.12,111.15
2018,8,4,16,15,564.0,177.5,1.8,20.95,495.0,112.79,90.4
2018,8,4,16,30,619.0,141.0,1.8,20.8,466.0,91.13,72.54
2018,8,4,16,45,642.0,120.0,1.8,20.6,427.0,79.53,63.0
2018,8,4,17,0,665.0,99.0,1.8,20.4,388.0,67.24,52.73
2018,8,4,17,15,633.5,91.0,1.75,20.0,338.5,63.6,49.87
2018,8,4,17,30,602.0,83.0,1.7,19.6,289.0,59.71,46.71
2018,8,4,17,45,558.5,74.5,1.7,19.2,240.5,55.11,42.82
2018,8,4,18,0,515.0,66.0,1.7,18.8,192.0,50.26,38.57
2018,8,4,18,15,435.5,56.5,1.7,18.25,146.0,44.17,33.07
2018,8,4,18,30,356.0,47.0,1.7,17.7,100.0,37.88,27.14
2018,8,4,18,45,245.5,34.0,1.65,17.15,64.0,26.57,16.32
2018,8,4,19,0,135.0,21.0,1.6,16.6,28.0,16.6,0.0
2018,8,4,19,15,67.5,10.5,1.6,16.2,14.0,9.55,0.0
2018,8,4,19,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,5,5,15,12.0,4.0,1.45,12.75,4.5,0.0,0.0
2018,8,5,5,30,24.0,8.0,1.4,13.2,9.0,20.74,0.0
2018,8,5,5,45,71.5,24.5,1.35,13.6,32.5,91.35,57.92
2018,8,5,6,0,119.0,41.0,1.3,14.0,56.0,149.53,119.24
2018,8,5,6,15,172.5,63.0,1.25,14.7,95.5,219.69,180.47
2018,8,5,6,30,226.0,85.0,1.2,15.4,135.0,291.99,241.39
2018,8,5,6,45,274.0,104.5,1.15,16.05,180.5,358.89,295.68
2018,8,5,7,0,322.0,124.0,1.1,16.7,226.0,428.22,349.53
2018,8,5,7,15,360.5,141.0,1.1,17.4,274.0,488.19,394.02
2018,8,5,7,30,399.0,158.0,1.1,18.1,322.0,566.03,449.66
2018,8,5,7,45,431.0,170.5,1.1,18.8,368.5,617.48,484.29
2018,8,5,8,0,463.0,183.0,1.1,19.5,415.0,668.85,517.99
2018,8,5,8,15,487.5,195.0,1.1,20.05,461.0,712.13,545.27
2018,8,5,8,30,512.0,207.0,1.1,20.6,507.0,754.3,571.22
2018,8,5,8,45,531.0,218.0,1.1,21.2,550.5,788.58,591.13
2018,8,5,9,0,550.0,229.0,1.1,21.8,594.0,821.02,609.55
2018,8,5,9,15,581.0,230.0,1.15,22.3,637.0,851.99,628.18
2018,8,5,9,30,612.0,231.0,1.2,22.8,680.0,886.25,648.62
2018,8,5,9,45,641.0,228.0,1.2,23.25,719.0,907.29,659.9
2018,8,5,10,0,670.0,225.0,1.2,23.7,758.0,925.29,669.05
2018,8,5,10,15,614.5,260.0,1.25,23.9,762.5,896.09,647.86
2018,8,5,10,30,559.0,295.0,1.3,24.1,767.0,862.39,624.09
2018,8,5,10,45,468.0,324.0,1.3,24.3,726.5,790.83,574.38
2018,8,5,11,0,377.0,353.0,1.3,24.5,686.0,719.1,524.27
2018,8,5,11,15,384.5,377.0,1.35,24.55,722.0,723.46,527.53
2018,8,5,11,30,392.0,401.0,1.4,24.6,758.0,736.15,535.38
2018,8,5,11,45,313.5,421.5,1.4,24.6,708.5,669.61,488.33
2018,8,5,12,0,235.0,442.0,1.4,24.6,659.0,605.7,443.19
2018,8,5,12,15,331.0,418.5,1.4,24.7,725.0,643.53,471.1
2018,8,5,12,30,427.0,395.0,1.4,24.8,791.0,675.88,493.7
2018,8,5,12,45,527.5,345.5,1.45,24.9,831.0,680.48,497.94
2018,8,5,13,0,628.0,296.0,1.5,25.0,871.0,674.68,494.79
2018,8,5,13,15,598.5,308.0,1.5,24.85,849.0,633.83,465.31
2018,8,5,13,30,569.0,320.0,1.5,24.7,827.0,591.73,434.85
2018,8,5,13,45,528.0,333.5,1.5,24.5,795.5,546.11,401.48
2018,8,5,14,0,487.0,347.0,1.5,24.3,764.0,503.33,369.69
2018,8,5,14,15,473.5,341.5,1.5,24.15,736.0,461.86,338.3
2018,8,5,14,30,460.0,336.0,1.5,24.0,708.0,421.59,307.18
2018,8,5,14,45,443.0,328.5,1.5,23.85,674.0,380.11,274.79
2018,8,5,15,0,426.0,321.0,1.5,23.7,640.0,340.5,243.58
2018,8,5,15,15,410.5,308.5,1.5,23.7,602.5,308.08,217.79
2018,8,5,15,30,395.0,296.0,1.5,23.7,565.0,269.45,188.31
2018,8,5,15,45,389.0,277.0,1.5,23.25,527.5,229.81,159.98
2018,8,5,16,0,383.0,258.0,1.5,22.8,490.0,191.31,136.32
2018,8,5,16,15,386.5,234.5,1.5,22.45,452.5,155.91,125.47
2018,8,5,16,30,390.0,211.0,1.5,22.1,415.0,143.66,116.01
2018,8,5,16,45,383.0,190.0,1.45,21.75,373.5,132.12,106.96
2018,8,5,17,0,376.0,169.0,1.4,21.4,332.0,119.99,97.28
2018,8,5,17,15,360.5,148.5,1.4,20.85,288.5,107.52,87.25
2018,8,5,17,30,345.0,128.0,1.4,20.3,245.0,94.5,76.52
2018,8,5,17,45,324.5,108.0,1.4,19.8,203.5,78.18,62.7
2018,8,5,18,0,304.0,88.0,1.4,19.3,162.0,65.04,51.32
2018,8,5,18,15,253.5,70.0,1.35,18.75,121.5,52.69,40.36
2018,8,5,18,30,203.0,52.0,1.3,18.2,81.0,39.82,28.7
2018,8,5,18,45,140.0,34.5,1.3,17.65,51.0,27.7,17.03
2018,8,5,19,0,77.0,17.0,1.3,17.1,21.0,13.36,0.0
2018,8,5,19,15,38.5,8.5,1.3,16.85,10.5,7.73,0.0
2018,8,5,19,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,6,5,15,14.0,3.5,1.35,14.4,4.0,0.0,0.0
2018,8,6,5,30,28.0,7.0,1.3,15.0,8.0,22.04,0.0
2018,8,6,5,45,80.5,23.5,1.25,15.6,32.0,94.49,57.07
2018,8,6,6,0,133.0,40.0,1.2,16.2,56.0,157.26,124.33
2018,8,6,6,15,190.5,60.0,1.15,17.1,95.0,227.35,185.1
2018,8,6,6,30,248.0,80.0,1.1,18.0,134.0,300.34,245.88
2018,8,6,6,45,298.0,98.0,1.05,18.85,179.5,367.7,299.7
2018,8,6,7,0,348.0,116.0,1.0,19.7,225.0,453.76,364.9
2018,8,6,7,15,388.0,131.0,1.0,20.5,273.0,514.49,408.67
2018,8,6,7,30,428.0,146.0,1.0,21.3,321.0,576.31,451.63
2018,8,6,7,45,461.0,158.5,1.0,22.1,369.0,629.49,486.77
2018,8,6,8,0,494.0,171.0,1.0,22.9,417.0,682.56,520.7
2018,8,6,8,15,517.5,181.5,1.0,23.55,462.5,723.87,545.78
2018,8,6,8,30,541.0,192.0,1.0,24.2,508.0,763.97,569.55
2018,8,6,8,45,559.0,200.5,1.05,24.85,549.5,794.95,587.41
2018,8,6,9,0,577.0,209.0,1.1,25.5,591.0,824.05,603.91
2018,8,6,9,15,585.5,221.0,1.1,25.85,629.5,845.68,615.19
2018,8,6,9,30,594.0,233.0,1.1,26.2,668.0,864.78,624.86
2018,8,6,9,45,597.5,244.0,1.1,26.55,700.0,879.88,631.83
2018,8,6,10,0,601.0,255.0,1.1,26.9,732.0,887.09,633.99
2018,8,6,10,15,592.5,270.5,1.15,27.05,755.5,881.04,628.98
2018,8,6,10,30,584.0,286.0,1.2,27.2,779.0,876.37,624.98
2018,8,6,10,45,567.0,304.5,1.25,27.35,793.5,864.05,615.96
2018,8,6,11,0,550.0,323.0,1.3,27.5,808.0,849.33,605.54
2018,8,6,11,15,541.5,334.0,1.3,27.5,818.5,832.95,594.15
2018,8,6,11,30,533.0,345.0,1.3,27.5,829.0,814.51,581.48
2018,8,6,11,45,517.5,357.5,1.35,27.5,831.0,789.59,565.03
2018,8,6,12,0,502.0,370.0,1.4,27.5,833.0,763.33,547.61
2018,8,6,12,15,536.5,349.0,1.45,27.6,844.5,746.26,537.16
2018,8,6,12,30,571.0,328.0,1.5,27.7,856.0,725.98,524.2
2018,8,6,12,45,614.5,300.0,1.55,27.8,864.5,700.73,507.83
2018,8,6,13,0,658.0,272.0,1.6,27.9,873.0,673.9,489.82
2018,8,6,13,15,627.5,285.0,1.6,27.75,851.0,629.69,458.42
2018,8,6,13,30,597.0,298.0,1.6,27.6,829.0,586.9,427.59
2018,8,6,13,45,555.0,313.0,1.6,27.4,797.5,543.53,395.85
2018,8,6,14,0,513.0,328.0,1.6,27.2,766.0,500.5,363.95
2018,8,6,14,15,502.0,322.0,1.6,26.95,739.0,458.67,332.5
2018,8,6,14,30,491.0,316.0,1.6,26.7,712.0,417.77,301.02
2018,8,6,14,45,477.0,308.5,1.6,26.45,679.5,375.88,268.36
2018,8,6,15,0,463.0,301.0,1.6,26.2,647.0,335.49,236.54
2018,8,6,15,15,446.5,290.0,1.6,26.2,609.0,293.82,203.85
2018,8,6,15,30,430.0,279.0,1.6,26.2,571.0,254.2,173.72
2018,8,6,15,45,440.5,255.0,1.6,25.6,537.0,211.12,142.48
2018,8,6,16,0,451.0,231.0,1.6,25.0,503.0,167.56,115.54
2018,8,6,16,15,488.5,199.5,1.55,24.7,472.0,126.21,100.1
2018,8,6,16,30,526.0,168.0,1.5,24.4,441.0,109.5,86.78
2018,8,6,16,45,548.0,144.0,1.5,24.1,403.0,96.55,76.39
2018,8,6,17,0,570.0,120.0,1.5,23.8,365.0,82.85,65.21
2018,8,6,17,15,555.5,105.5,1.5,23.3,319.0,74.76,58.7
2018,8,6,17,30,541.0,91.0,1.5,22.8,273.0,66.12,51.58
2018,8,6,17,45,521.0,77.5,1.45,22.3,228.5,57.72,44.51
2018,8,6,18,0,501.0,64.0,1.4,21.8,184.0,48.81,36.8
2018,8,6,18,15,428.5,54.0,1.4,21.1,139.5,42.25,30.96
2018,8,6,18,30,356.0,44.0,1.4,20.4,95.0,35.44,24.64
2018,8,6,18,45,244.5,31.0,1.4,19.7,59.5,25.42,14.78
2018,8,6,19,0,133.0,18.0,1.4,19.0,24.0,14.24,0.0
2018,8,6,19,15,66.5,9.0,1.4,18.65,12.0,8.19,0.0
2018,8,6,19,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,7,5,15,30.0,5.5,1.55,15.35,6.0,0.0,0.0
2018,8,7,5,30,60.0,11.0,1.5,16.0,12.0,43.51,0.0
2018,8,7,5,45,154.0,26.0,1.4,16.7,41.0,156.05,91.72
2018,8,7,6,0,248.0,41.0,1.3,17.4,70.0,248.83,196.64
2018,8,7,6,15,323.5,54.0,1.25,18.05,111.5,324.72,262.97
2018,8,7,6,30,399.0,67.0,1.2,18.7,153.0,406.82,330.53
2018,8,7,6,45,452.0,79.0,1.1,19.4,200.5,475.37,383.85
2018,8,7,7,0,505.0,91.0,1.0,20.1,248.0,552.16,439.89
2018,8,7,7,15,545.5,100.0,1.0,20.8,297.5,612.71,481.63
2018,8,7,7,30,586.0,109.0,1.0,21.5,347.0,673.67,522.01
2018,8,7,7,45,615.0,117.0,1.0,22.15,396.0,723.27,553.04
2018,8,7,8,0,644.0,125.0,1.0,22.8,445.0,771.94,582.57
2018,8,7,8,15,667.0,131.5,1.0,23.35,492.5,811.98,605.74
2018,8,7,8,30,690.0,138.0,1.0,23.9,540.0,850.25,627.34
2018,8,7,8,45,706.5,144.5,1.0,24.4,584.5,880.19,643.28
2018,8,7,9,0,723.0,151.0,1.0,24.9,629.0,907.67,657.56
2018,8,7,9,15,706.5,170.5,1.05,25.1,661.5,914.94,660.54
2018,8,7,9,30,690.0,190.0,1.1,25.3,694.0,918.47,661.52
2018,8,7,9,45,659.0,217.0,1.1,25.5,717.5,912.03,655.58
2018,8,7,10,0,628.0,244.0,1.1,25.7,741.0,901.78,646.65
2018,8,7,10,15,639.5,248.0,1.15,25.8,770.5,906.86,649.53
2018,8,7,10,30,651.0,252.0,1.2,25.9,800.0,908.92,650.37
2018,8,7,10,45,660.5,254.5,1.2,26.0,823.5,904.58,646.54
2018,8,7,11,0,670.0,257.0,1.2,26.1,847.0,897.24,640.95
2018,8,7,11,15,677.0,258.5,1.25,26.15,863.5,883.7,632.33
2018,8,7,11,30,684.0,260.0,1.3,26.2,880.0,867.32,621.91
2018,8,7,11,45,688.5,260.0,1.3,26.2,889.0,844.72,606.92
2018,8,7,12,0,693.0,260.0,1.3,26.2,898.0,819.66,590.28
2018,8,7,12,15,682.0,267.0,1.35,26.15,895.5,786.27,568.38
2018,8,7,12,30,671.0,274.0,1.4,26.1,893.0,751.6,545.34
2018,8,7,12,45,654.0,282.0,1.4,26.05,882.0,712.54,518.41
2018,8,7,13,0,637.0,290.0,1.4,26.0,871.0,673.24,490.92
2018,8,7,13,15,636.5,286.0,1.45,25.85,858.5,634.71,464.27
2018,8,7,13,30,636.0,282.0,1.5,25.7,846.0,595.38,436.29
2018,8,7,13,45,634.5,275.5,1.5,25.6,827.0,552.89,404.98
2018,8,7,14,0,633.0,269.0,1.5,25.5,808.0,510.02,372.55
2018,8,7,14,15,628.5,261.0,1.55,25.3,781.5,464.46,337.66
2018,8,7,14,30,624.0,253.0,1.6,25.1,755.0,419.09,301.93
2018,8,7,14,45,618.0,244.0,1.6,24.9,723.0,372.82,264.59
2018,8,7,15,0,612.0,235.0,1.6,24.7,691.0,327.19,227.24
2018,8,7,15,15,595.5,228.5,1.6,24.7,652.5,282.59,191.05
2018,8,7,15,30,579.0,222.0,1.6,24.7,614.0,238.6,156.78
2018,8,7,15,45,565.5,210.5,1.6,24.05,572.0,193.65,125.21
2018,8,7,16,0,552.0,199.0,1.6,23.4,530.0,150.58,101.11
2018,8,7,16,15,536.0,185.5,1.6,22.95,485.5,118.07,94.11
2018,8,7,16,30,520.0,172.0,1.6,22.5,441.0,112.2,89.76
2018,8,7,16,45,494.0,159.5,1.6,22.1,394.0,106.49,85.43
2018,8,7,17,0,468.0,147.0,1.6,21.7,347.0,100.4,80.72
2018,8,7,17,15,431.5,133.0,1.6,21.1,298.5,92.81,74.71
2018,8,7,17,30,395.0,119.0,1.6,20.5,250.0,84.81,68.2
2018,8,7,17,45,349.5,102.5,1.6,19.9,204.0,74.52,59.52
2018,8,7,18,0,304.0,86.0,1.6,19.3,158.0,63.75,50.18
2018,8,7,18,15,245.5,67.0,1.55,18.75,116.0,50.54,38.43
2018,8,7,18,30,187.0,48.0,1.5,18.2,74.0,36.8,25.99
2018,8,7,18,45,121.5,30.5,1.5,17.65,44.5,24.64,14.04
2018,8,7,19,0,56.0,13.0,1.5,17.1,15.0,10.82,0.0
2018,8,7,19,15,28.0,6.5,1.5,16.8,7.5,5.91,0.0
2018,8,7,19,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,8,5,15,10.0,3.0,1.35,15.45,3.0,0.0,0.0
2018,8,8,5,30,20.0,6.0,1.3,15.9,6.0,16.6,0.0
2018,8,8,5,45,58.5,19.5,1.25,16.35,25.0,72.45,36.97
2018,8,8,6,0,97.0,33.0,1.2,16.8,44.0,121.46,94.36
2018,8,8,6,15,140.0,55.0,1.1,17.5,80.0,184.66,149.37
2018,8,8,6,30,183.0,77.0,1.0,18.2,116.0,248.61,203.1
2018,8,8,6,45,221.5,100.0,0.9,18.95,159.5,312.23,254.34
2018,8,8,7,0,260.0,123.0,0.8,19.7,203.0,377.1,304.2
2018,8,8,7,15,294.5,143.0,0.8,20.25,249.5,435.63,347.75
2018,8,8,7,30,329.0,163.0,0.8,20.8,296.0,495.08,390.38
2018,8,8,7,45,358.5,181.0,0.75,21.35,343.5,548.04,426.35
2018,8,8,8,0,388.0,199.0,0.7,21.9,391.0,601.06,461.11
2018,8,8,8,15,413.5,213.0,0.7,22.45,436.5,645.08,489.06
2018,8,8,8,30,439.0,227.0,0.7,23.0,482.0,706.24,527.63
2018,8,8,8,45,460.0,239.5,0.65,23.5,525.5,742.82,548.3
2018,8,8,9,0,481.0,252.0,0.6,24.0,569.0,777.78,567.68
2018,8,8,9,15,498.5,261.5,0.6,24.45,608.0,804.16,582.08
2018,8,8,9,30,516.0,271.0,0.6,24.9,647.0,828.42,595.07
2018,8,8,9,45,530.0,278.5,0.6,25.3,681.5,844.79,603.1
2018,8,8,10,0,544.0,286.0,0.6,25.7,716.0,858.71,609.68
2018,8,8,10,15,553.0,293.5,0.6,26.05,744.5,865.18,611.68
2018,8,8,10,30,562.0,301.0,0.6,26.4,773.0,869.0,612.2
2018,8,8,10,45,568.0,306.5,0.6,26.7,794.5,865.28,608.26
2018,8,8,11,0,574.0,312.0,0.6,27.0,816.0,858.95,602.87
2018,8,8,11,15,578.0,315.5,0.65,27.2,831.0,846.27,594.75
2018,8,8,11,30,582.0,319.0,0.7,27.4,846.0,831.16,585.15
2018,8,8,11,45,583.0,322.0,0.7,27.6,854.0,810.69,571.3
2018,8,8,12,0,584.0,325.0,0.7,27.8,862.0,788.14,556.13
2018,8,8,12,15,589.0,322.0,0.75,27.85,864.0,761.5,539.45
2018,8,8,12,30,594.0,319.0,0.8,27.9,866.0,733.03,521.3
2018,8,8,12,45,597.5,314.5,0.85,27.95,861.5,700.54,500.15
2018,8,8,13,0,601.0,310.0,0.9,28.0,857.0,666.65,477.61
2018,8,8,13,15,595.5,308.0,0.95,27.95,842.5,627.93,451.34
2018,8,8,13,30,590.0,306.0,1.0,27.9,828.0,588.77,424.11
2018,8,8,13,45,581.5,302.5,1.05,27.85,807.0,546.61,394.08
2018,8,8,14,0,573.0,299.0,1.1,27.8,786.0,504.66,363.37
2018,8,8,14,15,564.0,292.5,1.1,27.6,758.5,460.66,330.37
2018,8,8,14,30,555.0,286.0,1.1,27.4,731.0,417.29,297.03
2018,8,8,14,45,542.5,278.5,1.15,27.2,698.0,372.86,262.5
2018,8,8,15,0,530.0,271.0,1.2,27.0,665.0,329.71,228.5
2018,8,8,15,15,514.0,262.0,1.2,27.0,627.0,286.22,194.3
2018,8,8,15,30,498.0,253.0,1.2,27.0,589.0,244.64,162.8
2018,8,8,15,45,481.0,240.5,1.3,26.4,547.0,202.7,134.28
2018,8,8,16,0,464.0,228.0,1.4,25.8,505.0,163.04,112.55
2018,8,8,16,15,444.0,213.0,1.4,25.3,460.5,134.78,106.9
2018,8,8,16,30,424.0,198.0,1.4,24.8,416.0,128.42,102.31
2018,8,8,16,45,397.5,182.0,1.4,24.25,369.5,127.56,102.2
2018,8,8,17,0,371.0,166.0,1.4,23.7,323.0,118.21,94.97
2018,8,8,17,15,337.5,147.5,1.45,22.9,276.0,106.8,85.97
2018,8,8,17,30,304.0,129.0,1.5,22.1,229.0,94.92,76.37
2018,8,8,17,45,264.0,108.5,1.5,21.35,184.5,81.23,64.91
2018,8,8,18,0,224.0,88.0,1.5,20.6,140.0,67.05,52.72
2018,8,8,18,15,177.0,65.5,1.5,20.0,100.5,50.95,38.54
2018,8,8,18,30,130.0,43.0,1.5,19.4,61.0,34.29,23.65
2018,8,8,18,45,83.0,26.5,1.45,18.8,36.0,21.54,11.2
2018,8,8,19,0,36.0,10.0,1.4,18.2,11.0,9.1,0.0
2018,8,8,19,15,18.0,5.0,1.4,17.9,5.5,4.55,0.0
2018,8,8,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,5,15,10.5,3.0,1.55,16.15,3.0,0.0,0.0
2018,8,9,5,30,21.0,6.0,1.5,16.6,6.0,17.13,0.0
2018,8,9,5,45,60.5,19.0,1.45,17.1,24.5,72.5,33.24
2018,8,9,6,0,100.0,32.0,1.4,17.6,43.0,121.97,94.22
2018,8,9,6,15,143.0,54.0,1.3,18.45,79.0,185.38,149.45
2018,8,9,6,30,186.0,76.0,1.2,19.3,115.0,249.46,203.18
2018,8,9,6,45,225.5,98.5,1.1,20.1,158.5,313.18,254.53
2018,8,9,7,0,265.0,121.0,1.0,20.9,202.0,378.28,304.64
2018,8,9,7,15,298.5,142.0,0.95,21.6,249.0,437.54,348.3
2018,8,9,7,30,332.0,163.0,0.9,22.3,296.0,497.56,390.71
2018,8,9,7,45,361.0,180.5,0.85,23.0,343.0,549.43,425.56
2018,8,9,8,0,390.0,198.0,0.8,23.7,390.0,601.36,459.23
2018,8,9,8,15,414.5,213.0,0.8,24.3,436.0,645.69,487.19
2018,8,9,8,30,439.0,228.0,0.8,24.9,482.0,706.89,525.49
2018,8,9,8,45,459.5,240.5,0.75,25.5,525.0,742.94,545.56
2018,8,9,9,0,480.0,253.0,0.7,26.1,568.0,777.35,564.33
2018,8,9,9,15,500.0,261.5,0.7,26.55,608.0,805.02,579.58
2018,8,9,9,30,520.0,270.0,0.7,27.0,648.0,830.6,593.41
2018,8,9,9,45,538.0,275.5,0.7,27.45,683.5,848.72,602.47
2018,8,9,10,0,556.0,281.0,0.7,27.9,719.0,864.38,610.06
2018,8,9,10,15,565.5,287.0,0.75,28.1,747.0,869.71,612.57
2018,8,9,10,30,575.0,293.0,0.8,28.3,775.0,872.39,613.63
2018,8,9,10,45,581.5,298.0,0.8,28.55,797.0,868.53,609.74
2018,8,9,11,0,588.0,303.0,0.8,28.8,819.0,862.02,604.35
2018,8,9,11,15,594.0,305.5,0.85,28.85,834.5,849.99,596.94
2018,8,9,11,30,600.0,308.0,0.9,28.9,850.0,835.43,587.95
2018,8,9,11,45,603.5,309.0,0.95,29.0,858.5,814.13,574.55
2018,8,9,12,0,607.0,310.0,1.0,29.1,867.0,790.92,559.82
2018,8,9,12,15,620.5,301.5,1.0,29.1,871.5,765.4,543.32
2018,8,9,12,30,634.0,293.0,1.0,29.1,876.0,737.48,525.02
2018,8,9,12,45,650.0,281.5,1.05,29.05,875.0,706.56,505.13
2018,8,9,13,0,666.0,270.0,1.1,29.0,874.0,673.29,483.14
2018,8,9,13,15,665.0,265.5,1.15,28.9,860.5,632.92,455.62
2018,8,9,13,30,664.0,261.0,1.2,28.8,847.0,591.71,426.79
2018,8,9,13,45,661.5,255.0,1.25,28.7,827.0,547.86,395.26
2018,8,9,14,0,659.0,249.0,1.3,28.6,807.0,503.63,362.49
2018,8,9,14,15,655.0,242.0,1.3,28.4,781.0,457.78,327.5
2018,8,9,14,30,651.0,235.0,1.3,28.2,755.0,412.0,291.6
2018,8,9,14,45,646.0,225.5,1.3,28.0,723.0,364.25,253.49
2018,8,9,15,0,641.0,216.0,1.3,27.8,691.0,317.0,215.24
2018,8,9,15,15,625.0,210.0,1.3,27.8,652.0,270.68,178.15
2018,8,9,15,30,609.0,204.0,1.3,27.8,613.0,226.33,144.15
2018,8,9,15,45,598.0,192.5,1.35,27.2,571.5,180.5,112.79
2018,8,9,16,0,587.0,181.0,1.4,26.6,530.0,136.81,89.93
2018,8,9,16,15,577.0,167.5,1.35,26.2,486.5,107.55,84.25
2018,8,9,16,30,567.0,154.0,1.3,25.8,443.0,101.37,79.61
2018,8,9,16,45,546.0,142.0,1.3,25.4,397.0,95.66,75.28
2018,8,9,17,0,525.0,130.0,1.3,25.0,351.0,89.57,70.58
2018,8,9,17,15,493.5,117.5,1.3,24.4,303.5,82.7,65.17
2018,8,9,17,30,462.0,105.0,1.3,23.8,256.0,75.45,59.33
2018,8,9,17,45,421.0,90.5,1.25,23.25,209.5,66.32,51.68
2018,8,9,18,0,380.0,76.0,1.2,22.7,163.0,56.78,43.45
2018,8,9,18,15,317.0,61.0,1.2,22.0,121.0,46.35,34.24
2018,8,9,18,30,254.0,46.0,1.2,21.3,79.0,35.54,24.43
2018,8,9,18,45,170.5,30.5,1.2,20.65,48.5,23.89,12.49
2018,8,9,19,0,87.0,15.0,1.2,20.0,18.0,13.64,0.0
2018,8,9,19,15,43.5,7.5,1.2,19.6,9.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,10,5,15,31.5,4.5,1.45,16.25,5.0,0.0,0.0
2018,8,10,5,30,63.0,9.0,1.4,16.9,10.0,43.14,0.0
2018,8,10,5,45,176.0,22.5,1.3,17.5,39.0,160.18,69.79
2018,8,10,6,0,289.0,36.0,1.2,18.1,68.0,268.26,209.4
2018,8,10,6,15,371.0,47.5,1.2,18.9,110.5,350.29,281.63
2018,8,10,6,30,453.0,59.0,1.2,19.7,153.0,438.48,353.69
2018,8,10,6,45,509.0,67.5,1.15,20.45,200.5,508.45,407.49
2018,8,10,7,0,565.0,76.0,1.1,21.2,248.0,580.79,459.64
2018,8,10,7,15,604.5,83.5,1.05,22.0,298.0,640.07,499.45
2018,8,10,7,30,644.0,91.0,1.0,22.8,348.0,699.73,537.65
2018,8,10,7,45,672.5,97.0,1.0,23.6,397.5,747.68,566.72
2018,8,10,8,0,701.0,103.0,1.0,24.4,447.0,794.64,594.26
2018,8,10,8,15,722.5,108.0,1.0,25.1,494.5,832.48,615.22
2018,8,10,8,30,744.0,113.0,1.0,25.8,542.0,868.43,634.57
2018,8,10,8,45,760.0,117.5,1.0,26.5,586.0,890.91,644.96
2018,8,10,9,0,776.0,122.0,1.0,27.2,630.0,916.43,657.34
2018,8,10,9,15,788.5,125.5,1.05,27.55,670.0,934.6,666.74
2018,8,10,9,30,801.0,129.0,1.1,27.9,710.0,949.78,674.41
2018,8,10,9,45,809.5,132.5,1.1,28.25,744.5,957.93,677.0
2018,8,10,10,0,818.0,136.0,1.1,28.6,779.0,962.87,677.81
2018,8,10,10,15,823.0,140.5,1.15,28.75,808.0,962.22,676.73
2018,8,10,10,30,828.0,145.0,1.2,28.9,837.0,958.25,673.79
2018,8,10,10,45,830.0,148.5,1.2,29.05,858.5,947.13,665.8
2018,8,10,11,0,832.0,152.0,1.2,29.2,880.0,932.85,656.06
2018,8,10,11,15,834.5,153.5,1.25,29.2,895.0,913.94,644.69
2018,8,10,11,30,837.0,155.0,1.3,29.2,910.0,892.07,631.52
2018,8,10,11,45,837.5,156.0,1.35,29.15,917.0,865.2,615.28
2018,8,10,12,0,838.0,157.0,1.4,29.1,924.0,835.74,597.32
2018,8,10,12,15,835.0,159.0,1.45,29.0,924.0,802.03,576.6
2018,8,10,12,30,832.0,161.0,1.5,28.9,924.0,766.27,553.58
2018,8,10,12,45,826.0,163.0,1.5,28.8,915.5,726.56,526.46
2018,8,10,13,0,820.0,165.0,1.5,28.7,907.0,685.45,497.84
2018,8,10,13,15,819.0,161.5,1.5,28.5,893.0,641.65,467.03
2018,8,10,13,30,818.0,158.0,1.5,28.3,879.0,596.56,434.47
2018,8,10,13,45,816.0,154.0,1.55,28.15,858.5,549.43,399.68
2018,8,10,14,0,814.0,150.0,1.6,28.0,838.0,501.43,363.1
2018,8,10,14,15,811.5,145.5,1.6,27.7,811.5,452.13,324.39
2018,8,10,14,30,809.0,141.0,1.6,27.4,785.0,402.37,284.14
2018,8,10,14,45,807.0,134.0,1.6,27.1,753.0,350.57,241.36
2018,8,10,15,0,805.0,127.0,1.6,26.8,721.0,298.63,197.84
2018,8,10,15,15,791.5,124.0,1.6,26.8,681.5,247.32,155.31
2018,8,10,15,30,778.0,121.0,1.6,26.8,642.0,197.42,116.04
2018,8,10,15,45,769.0,115.0,1.6,26.05,600.5,147.33,81.66
2018,8,10,16,0,760.0,109.0,1.6,25.3,559.0,98.54,57.8
2018,8,10,16,15,747.5,102.5,1.6,24.85,514.0,71.14,54.51
2018,8,10,16,30,735.0,96.0,1.6,24.4,469.0,68.52,52.64
2018,8,10,16,45,710.5,90.5,1.6,23.9,420.0,60.11,45.81
2018,8,10,17,0,686.0,85.0,1.6,23.4,371.0,58.13,44.4
2018,8,10,17,15,649.5,79.0,1.6,22.85,321.0,55.55,42.44
2018,8,10,17,30,613.0,73.0,1.6,22.3,271.0,52.83,40.28
2018,8,10,17,45,560.0,66.0,1.6,21.75,222.0,49.09,37.14
2018,8,10,18,0,507.0,59.0,1.6,21.2,173.0,45.21,33.73
2018,8,10,18,15,427.0,50.0,1.55,20.65,129.0,39.37,28.4
2018,8,10,18,30,347.0,41.0,1.5,20.1,85.0,33.35,22.64
2018,8,10,18,45,231.5,28.0,1.5,19.55,52.0,23.2,11.5
2018,8,10,19,0,116.0,15.0,1.5,19.0,19.0,13.64,0.0
2018,8,10,19,15,58.0,7.5,1.5,18.75,9.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,11,5,15,26.0,4.0,1.3,15.9,4.5,0.0,0.0
2018,8,11,5,30,52.0,8.0,1.3,16.3,9.0,36.06,0.0
2018,8,11,5,45,155.5,23.0,1.3,16.65,37.5,147.96,53.08
2018,8,11,6,0,259.0,38.0,1.3,17.0,66.0,251.88,196.55
2018,8,11,6,15,343.5,49.5,1.3,17.6,107.5,331.26,267.86
2018,8,11,6,30,428.0,61.0,1.3,18.2,149.0,421.92,342.93
2018,8,11,6,45,488.0,70.5,1.35,18.8,197.0,495.35,401.2
2018,8,11,7,0,548.0,80.0,1.4,19.4,245.0,571.43,458.01
2018,8,11,7,15,589.5,87.0,1.4,20.05,294.5,631.3,499.86
2018,8,11,7,30,631.0,94.0,1.4,20.7,344.0,691.6,540.33
2018,8,11,7,45,661.5,100.0,1.4,21.35,394.0,740.98,571.58
2018,8,11,8,0,692.0,106.0,1.4,22.0,444.0,789.45,601.31
2018,8,11,8,15,713.5,111.0,1.4,22.55,491.0,827.07,623.11
2018,8,11,8,30,735.0,116.0,1.4,23.1,538.0,862.8,643.32
2018,8,11,8,45,750.5,121.5,1.4,23.65,582.5,891.24,658.41
2018,8,11,9,0,766.0,127.0,1.4,24.2,627.0,911.42,668.04
2018,8,11,9,15,774.0,133.5,1.45,24.55,666.0,928.42,676.92
2018,8,11,9,30,782.0,140.0,1.5,24.9,705.0,942.34,683.92
2018,8,11,9,45,784.0,147.5,1.5,25.25,738.0,948.32,685.28
2018,8,11,10,0,786.0,155.0,1.5,25.6,771.0,951.03,684.79
2018,8,11,10,15,790.0,159.5,1.5,25.75,798.5,949.29,682.19
2018,8,11,10,30,794.0,164.0,1.5,25.9,826.0,944.34,677.75
2018,8,11,10,45,793.5,170.0,1.55,26.05,847.0,933.49,670.41
2018,8,11,11,0,793.0,176.0,1.6,26.2,868.0,919.56,661.25
