Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,11,15,793.5,180.0,1.6,26.2,883.0,901.61,649.39
2018,8,11,11,30,794.0,184.0,1.6,26.2,898.0,880.81,635.81
2018,8,11,11,45,791.0,187.5,1.6,26.2,904.5,853.89,618.32
2018,8,11,12,0,788.0,191.0,1.6,26.2,911.0,824.62,599.34
2018,8,11,12,15,790.0,190.5,1.65,26.2,912.5,793.56,578.91
2018,8,11,12,30,792.0,190.0,1.7,26.2,914.0,760.32,556.45
2018,8,11,12,45,793.0,187.0,1.7,26.15,907.5,722.24,530.02
2018,8,11,13,0,794.0,184.0,1.7,26.1,901.0,682.44,501.88
2018,8,11,13,15,786.0,185.0,1.7,26.0,885.5,638.87,470.47
2018,8,11,13,30,778.0,186.0,1.7,25.9,870.0,594.62,437.82
2018,8,11,13,45,767.0,186.5,1.7,25.8,847.0,547.94,402.6
2018,8,11,14,0,756.0,187.0,1.7,25.7,824.0,497.46,363.8
2018,8,11,14,15,749.5,182.5,1.7,25.5,796.0,448.14,324.88
2018,8,11,14,30,743.0,178.0,1.7,25.3,768.0,398.9,284.95
2018,8,11,14,45,734.5,172.5,1.7,25.15,734.5,348.58,243.34
2018,8,11,15,0,726.0,167.0,1.7,25.0,701.0,298.93,201.81
2018,8,11,15,15,711.0,162.5,1.7,25.0,661.5,249.51,161.07
2018,8,11,15,30,696.0,158.0,1.7,25.0,622.0,201.79,123.74
2018,8,11,15,45,680.0,151.5,1.7,24.45,579.0,154.44,91.6
2018,8,11,16,0,664.0,145.0,1.7,23.9,536.0,109.23,69.8
2018,8,11,16,15,643.0,137.5,1.7,23.5,490.0,86.84,68.01
2018,8,11,16,30,622.0,130.0,1.7,23.1,444.0,84.84,66.71
2018,8,11,16,45,592.0,122.0,1.75,22.7,395.5,82.17,64.81
2018,8,11,17,0,562.0,114.0,1.8,22.3,347.0,79.28,62.69
2018,8,11,17,15,524.0,104.0,1.75,21.8,298.0,74.49,58.91
2018,8,11,17,30,486.0,94.0,1.7,21.3,249.0,67.96,53.53
2018,8,11,17,45,435.0,82.5,1.7,20.75,202.5,60.74,47.4
2018,8,11,18,0,384.0,71.0,1.7,20.2,156.0,53.22,40.8
2018,8,11,18,15,312.5,57.0,1.7,19.65,114.5,43.43,31.99
2018,8,11,18,30,241.0,43.0,1.7,19.1,73.0,33.28,22.6
2018,8,11,18,45,152.0,27.5,1.7,18.5,43.5,21.57,9.71
2018,8,11,19,0,63.0,12.0,1.7,17.9,14.0,10.91,0.0
2018,8,11,19,15,31.5,6.0,1.65,17.6,7.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,12,5,15,11.0,2.5,1.3,14.7,2.5,0.0,0.0
2018,8,12,5,30,22.0,5.0,1.3,15.2,5.0,16.7,0.0
2018,8,12,5,45,79.0,20.0,1.3,15.65,27.0,85.34,20.46
2018,8,12,6,0,136.0,35.0,1.3,16.1,49.0,152.95,118.31
2018,8,12,6,15,197.0,54.0,1.25,16.75,87.0,223.55,181.44
2018,8,12,6,30,258.0,73.0,1.2,17.4,125.0,312.3,255.47
2018,8,12,6,45,309.0,90.0,1.15,18.05,170.0,379.92,310.12
2018,8,12,7,0,360.0,107.0,1.1,18.7,215.0,450.28,364.43
2018,8,12,7,15,401.0,122.0,1.05,19.35,263.0,512.02,409.61
2018,8,12,7,30,442.0,137.0,1.0,20.0,311.0,574.88,453.66
2018,8,12,7,45,474.0,149.0,1.0,20.7,359.0,626.74,488.32
2018,8,12,8,0,506.0,161.0,1.0,21.4,407.0,678.42,521.77
2018,8,12,8,15,530.0,171.5,0.95,22.05,453.0,720.29,546.89
2018,8,12,8,30,554.0,182.0,0.9,22.7,499.0,760.93,570.51
2018,8,12,8,45,572.0,191.5,0.9,23.4,542.0,793.11,588.4
2018,8,12,9,0,590.0,201.0,0.9,24.1,585.0,823.33,604.78
2018,8,12,9,15,622.5,201.0,0.9,24.55,629.0,861.75,626.9
2018,8,12,9,30,655.0,201.0,0.9,25.0,673.0,891.47,642.92
2018,8,12,9,45,688.0,195.5,0.95,25.45,713.5,912.97,654.58
2018,8,12,10,0,721.0,190.0,1.0,25.9,754.0,931.35,664.39
2018,8,12,10,15,718.5,200.0,1.0,26.0,780.0,928.86,661.29
2018,8,12,10,30,716.0,210.0,1.0,26.1,806.0,923.24,656.65
2018,8,12,10,45,707.0,222.0,1.05,26.25,824.0,910.49,648.41
2018,8,12,11,0,698.0,234.0,1.1,26.4,842.0,894.88,638.32
2018,8,12,11,15,694.0,241.5,1.15,26.4,855.0,876.72,626.72
2018,8,12,11,30,690.0,249.0,1.2,26.4,868.0,855.99,613.43
2018,8,12,11,45,680.5,256.5,1.25,26.4,872.0,828.23,595.44
2018,8,12,12,0,671.0,264.0,1.3,26.4,876.0,798.59,576.06
2018,8,12,12,15,688.5,255.0,1.3,26.4,883.0,773.78,559.68
2018,8,12,12,30,706.0,246.0,1.3,26.4,890.0,746.18,541.11
2018,8,12,12,45,727.0,231.5,1.35,26.35,890.5,713.6,519.55
2018,8,12,13,0,748.0,217.0,1.4,26.3,891.0,678.19,495.48
2018,8,12,13,15,732.0,222.5,1.4,26.1,873.0,633.88,463.98
2018,8,12,13,30,716.0,228.0,1.4,25.9,855.0,589.56,431.81
2018,8,12,13,45,694.0,233.5,1.4,25.7,829.0,542.44,396.89
2018,8,12,14,0,672.0,239.0,1.4,25.5,803.0,496.48,361.98
2018,8,12,14,15,662.0,235.0,1.4,25.2,775.0,449.7,325.74
2018,8,12,14,30,652.0,231.0,1.4,24.9,747.0,403.56,289.03
2018,8,12,14,45,639.0,225.5,1.45,24.6,712.5,356.18,250.88
2018,8,12,15,0,626.0,220.0,1.5,24.3,678.0,310.14,213.34
2018,8,12,15,15,609.0,213.5,1.5,24.3,639.0,264.05,176.1
2018,8,12,15,30,592.0,207.0,1.5,24.3,600.0,220.61,142.81
2018,8,12,15,45,579.0,195.5,1.5,23.65,558.0,175.13,112.2
2018,8,12,16,0,566.0,184.0,1.5,23.0,516.0,131.49,90.62
2018,8,12,16,15,552.5,171.0,1.45,22.55,472.0,110.08,87.72
2018,8,12,16,30,539.0,158.0,1.4,22.1,428.0,104.22,83.3
2018,8,12,16,45,515.0,145.5,1.4,21.7,381.5,98.2,78.66
2018,8,12,17,0,491.0,133.0,1.4,21.3,335.0,91.8,73.62
2018,8,12,17,15,454.0,120.0,1.4,20.7,287.0,84.59,67.84
2018,8,12,17,30,417.0,107.0,1.4,20.1,239.0,76.99,61.59
2018,8,12,17,45,369.0,92.5,1.4,19.5,193.5,67.86,53.82
2018,8,12,18,0,321.0,78.0,1.4,18.9,148.0,58.33,45.44
2018,8,12,18,15,252.5,61.0,1.35,18.3,107.0,46.4,34.71
2018,8,12,18,30,184.0,44.0,1.3,17.7,66.0,34.01,23.28
2018,8,12,18,45,112.5,27.0,1.3,17.15,38.5,21.82,9.1
2018,8,12,19,0,41.0,10.0,1.3,16.6,11.0,9.1,0.0
2018,8,12,19,15,20.5,5.0,1.3,16.25,5.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,13,5,15,9.0,2.5,1.35,13.3,2.5,0.0,0.0
2018,8,13,5,30,18.0,5.0,1.3,13.7,5.0,14.47,0.0
2018,8,13,5,45,71.5,19.5,1.25,14.1,26.0,79.71,9.48
2018,8,13,6,0,125.0,34.0,1.2,14.5,47.0,144.54,111.55
2018,8,13,6,15,185.0,53.5,1.15,15.15,84.5,214.89,175.07
2018,8,13,6,30,245.0,73.0,1.1,15.8,122.0,288.28,237.55
2018,8,13,6,45,294.0,91.5,1.05,16.45,167.0,355.14,292.25
2018,8,13,7,0,343.0,110.0,1.0,17.1,212.0,440.32,358.28
2018,8,13,7,15,383.0,125.5,1.0,17.65,259.5,501.16,403.44
2018,8,13,7,30,423.0,141.0,1.0,18.2,307.0,563.1,447.78
2018,8,13,7,45,454.5,154.5,1.0,18.75,355.0,615.73,483.66
2018,8,13,8,0,486.0,168.0,1.0,19.3,403.0,668.16,518.32
2018,8,13,8,15,512.5,178.0,0.95,19.9,449.0,711.21,544.79
2018,8,13,8,30,539.0,188.0,0.9,20.5,495.0,753.18,569.81
2018,8,13,8,45,559.0,196.5,0.9,21.1,537.5,785.78,588.51
2018,8,13,9,0,579.0,205.0,0.9,21.7,580.0,816.53,605.77
2018,8,13,9,15,592.0,213.5,0.9,22.0,618.5,838.38,617.55
2018,8,13,9,30,605.0,222.0,0.9,22.3,657.0,863.58,631.41
2018,8,13,9,45,613.5,230.5,0.9,22.6,690.5,875.87,636.91
2018,8,13,10,0,622.0,239.0,0.9,22.9,724.0,885.27,640.77
2018,8,13,10,15,631.0,244.5,0.95,23.0,752.5,889.22,642.68
2018,8,13,10,30,640.0,250.0,1.0,23.1,781.0,890.2,642.84
2018,8,13,10,45,646.0,254.5,1.0,23.25,803.0,884.4,637.83
2018,8,13,11,0,652.0,259.0,1.0,23.4,825.0,875.68,631.12
2018,8,13,11,15,658.0,260.5,1.0,23.4,841.0,861.28,621.28
2018,8,13,11,30,664.0,262.0,1.0,23.4,857.0,844.15,609.73
2018,8,13,11,45,668.5,262.0,1.0,23.4,865.5,821.74,594.77
2018,8,13,12,0,673.0,262.0,1.0,23.4,874.0,796.93,578.16
2018,8,13,12,15,696.0,248.0,1.05,23.4,881.5,771.83,562.31
2018,8,13,12,30,719.0,234.0,1.1,23.4,889.0,743.64,544.0
2018,8,13,12,45,747.0,216.5,1.1,23.45,892.0,712.86,522.93
2018,8,13,13,0,775.0,199.0,1.1,23.5,895.0,678.68,499.0
2018,8,13,13,15,762.5,201.5,1.1,23.35,877.5,633.22,466.52
2018,8,13,13,30,750.0,204.0,1.1,23.2,860.0,587.39,433.07
2018,8,13,13,45,731.5,207.5,1.15,23.05,834.0,539.23,397.4
2018,8,13,14,0,713.0,211.0,1.2,22.9,808.0,491.81,361.23
2018,8,13,14,15,705.0,206.5,1.2,22.65,780.0,443.63,323.35
2018,8,13,14,30,697.0,202.0,1.2,22.4,752.0,395.8,284.68
2018,8,13,14,45,686.0,198.0,1.25,22.2,719.0,347.93,245.32
2018,8,13,15,0,675.0,194.0,1.3,22.0,686.0,301.06,206.33
2018,8,13,15,15,658.5,189.0,1.3,22.0,647.0,253.56,167.41
2018,8,13,15,30,642.0,184.0,1.3,22.0,608.0,208.03,132.21
2018,8,13,15,45,631.5,173.0,1.3,21.45,566.0,160.78,100.37
2018,8,13,16,0,621.0,162.0,1.3,20.9,524.0,115.16,78.67
2018,8,13,16,15,607.0,151.0,1.35,20.5,479.5,96.78,77.27
2018,8,13,16,30,593.0,140.0,1.4,20.1,435.0,92.58,74.13
2018,8,13,16,45,565.5,130.0,1.4,19.75,387.0,88.67,71.17
2018,8,13,17,0,538.0,120.0,1.4,19.4,339.0,83.42,67.01
2018,8,13,17,15,492.5,109.5,1.4,18.9,289.0,77.61,62.33
2018,8,13,17,30,447.0,99.0,1.4,18.4,239.0,71.54,57.29
2018,8,13,17,45,388.5,86.5,1.4,17.85,192.0,63.65,50.5
2018,8,13,18,0,330.0,74.0,1.4,17.3,145.0,55.45,43.2
2018,8,13,18,15,256.5,57.5,1.35,16.8,103.5,43.8,32.62
2018,8,13,18,30,183.0,41.0,1.3,16.3,62.0,31.72,21.37
2018,8,13,18,45,109.5,24.5,1.3,15.75,35.5,19.21,6.37
2018,8,13,19,0,36.0,8.0,1.3,15.2,9.0,7.28,0.0
2018,8,13,19,15,18.0,4.0,1.3,14.9,4.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,14,5,15,7.5,2.0,1.25,13.3,2.0,0.0,0.0
2018,8,14,5,30,15.0,4.0,1.2,13.7,4.0,11.89,0.0
2018,8,14,5,45,62.0,18.5,1.15,14.05,24.0,71.86,0.0
2018,8,14,6,0,109.0,33.0,1.1,14.4,44.0,132.97,101.53
2018,8,14,6,15,168.0,53.5,1.1,15.0,81.5,203.79,165.67
2018,8,14,6,30,227.0,74.0,1.1,15.6,119.0,277.19,228.38
2018,8,14,6,45,279.5,92.0,1.05,16.15,163.5,344.97,284.25
2018,8,14,7,0,332.0,110.0,1.0,16.7,208.0,431.31,351.73
2018,8,14,7,15,375.0,124.5,1.0,17.3,255.0,492.94,397.75
2018,8,14,7,30,418.0,139.0,1.0,17.9,302.0,555.92,443.09
2018,8,14,7,45,454.0,150.5,1.0,18.45,350.0,609.92,480.26
2018,8,14,8,0,490.0,162.0,1.0,19.0,398.0,664.0,516.36
2018,8,14,8,15,518.5,171.5,0.95,19.5,444.5,708.39,544.09
2018,8,14,8,30,547.0,181.0,0.9,20.0,491.0,751.77,570.4
2018,8,14,8,45,570.0,188.5,0.9,20.5,535.0,786.2,590.66
2018,8,14,9,0,593.0,196.0,0.9,21.0,579.0,825.38,613.64
2018,8,14,9,15,625.5,195.0,0.9,21.4,622.5,856.46,631.23
2018,8,14,9,30,658.0,194.0,0.9,21.8,666.0,884.91,646.92
2018,8,14,9,45,691.0,189.5,0.9,22.15,707.0,907.25,658.71
2018,8,14,10,0,724.0,185.0,0.9,22.5,748.0,926.5,668.6
2018,8,14,10,15,731.0,189.0,0.95,22.65,776.0,926.71,667.92
2018,8,14,10,30,738.0,193.0,1.0,22.8,804.0,923.81,665.66
2018,8,14,10,45,741.0,197.0,1.0,22.9,825.0,914.04,658.47
2018,8,14,11,0,744.0,201.0,1.0,23.0,846.0,901.27,649.58
2018,8,14,11,15,746.0,203.5,1.0,23.05,860.0,883.15,637.55
2018,8,14,11,30,748.0,206.0,1.0,23.1,874.0,862.26,623.86
2018,8,14,11,45,747.0,208.5,1.0,23.1,881.0,836.18,606.81
2018,8,14,12,0,746.0,211.0,1.0,23.1,888.0,807.73,587.69
2018,8,14,12,15,759.0,203.5,1.0,23.1,892.5,778.8,568.41
2018,8,14,12,30,772.0,196.0,1.0,23.1,897.0,745.42,545.86
2018,8,14,12,45,786.5,186.0,1.0,23.1,895.5,711.23,522.32
2018,8,14,13,0,801.0,176.0,1.0,23.1,894.0,674.38,496.4
2018,8,14,13,15,792.5,177.0,1.0,22.95,877.5,630.16,464.72
2018,8,14,13,30,784.0,178.0,1.0,22.8,861.0,585.27,431.78
2018,8,14,13,45,771.0,179.5,1.0,22.7,837.5,538.04,396.19
2018,8,14,14,0,758.0,181.0,1.0,22.6,814.0,487.12,357.04
2018,8,14,14,15,748.5,178.5,1.05,22.4,785.5,437.9,318.36
2018,8,14,14,30,739.0,176.0,1.1,22.2,757.0,389.04,278.74
2018,8,14,14,45,725.5,173.5,1.1,22.0,722.5,339.51,237.69
2018,8,14,15,0,712.0,171.0,1.1,21.8,688.0,291.14,197.23
2018,8,14,15,15,696.5,165.5,1.1,21.8,648.0,241.59,156.53
2018,8,14,15,30,681.0,160.0,1.1,21.8,608.0,193.84,119.63
2018,8,14,15,45,664.0,153.5,1.1,21.35,565.0,147.21,89.03
2018,8,14,16,0,647.0,147.0,1.1,20.9,522.0,102.86,69.94
2018,8,14,16,15,627.0,139.0,1.1,20.55,476.5,88.57,70.33
2018,8,14,16,30,607.0,131.0,1.1,20.2,431.0,86.25,68.73
2018,8,14,16,45,578.0,122.0,1.1,19.85,383.0,82.85,66.17
2018,8,14,17,0,549.0,113.0,1.1,19.5,335.0,79.18,63.34
2018,8,14,17,15,499.5,103.0,1.1,18.95,283.5,73.24,58.53
2018,8,14,17,30,450.0,93.0,1.1,18.4,232.0,67.36,53.65
2018,8,14,17,45,401.0,81.5,1.1,17.85,188.0,60.14,47.42
2018,8,14,18,0,352.0,70.0,1.1,17.3,144.0,52.61,40.7
2018,8,14,18,15,275.5,55.5,1.1,16.8,103.5,42.39,31.36
2018,8,14,18,30,199.0,41.0,1.1,16.3,63.0,31.82,21.33
2018,8,14,18,45,119.5,25.0,1.05,15.75,36.5,19.67,5.22
2018,8,14,19,0,40.0,9.0,1.0,15.2,10.0,8.19,0.0
2018,8,14,19,15,20.0,4.5,1.0,15.0,5.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,15,5,15,10.0,2.5,1.15,13.7,2.5,0.0,0.0
2018,8,15,5,30,20.0,5.0,1.1,14.1,5.0,15.53,0.0
2018,8,15,5,45,81.0,20.0,1.05,14.55,27.0,86.23,0.0
2018,8,15,6,0,142.0,35.0,1.0,15.0,49.0,159.14,121.06
2018,8,15,6,15,215.5,52.5,1.0,15.6,87.5,248.93,201.54
2018,8,15,6,30,289.0,70.0,1.0,16.2,126.0,330.2,270.28
2018,8,15,6,45,351.0,83.0,0.95,16.75,171.5,401.68,328.4
2018,8,15,7,0,413.0,96.0,0.9,17.3,217.0,476.92,386.6
2018,8,15,7,15,463.0,106.5,0.9,17.9,266.5,541.99,434.56
2018,8,15,7,30,513.0,117.0,0.9,18.5,316.0,608.75,481.38
2018,8,15,7,45,554.0,124.0,0.85,19.05,366.0,671.4,522.66
2018,8,15,8,0,595.0,131.0,0.8,19.6,416.0,728.21,558.26
2018,8,15,8,15,627.5,135.0,0.8,20.05,464.0,772.99,585.43
2018,8,15,8,30,660.0,139.0,0.8,20.5,512.0,816.3,611.12
2018,8,15,8,45,688.0,141.0,0.8,20.95,558.0,851.22,630.77
2018,8,15,9,0,716.0,143.0,0.8,21.4,604.0,883.97,648.82
2018,8,15,9,15,736.5,144.5,0.8,21.7,645.5,906.44,660.45
2018,8,15,9,30,757.0,146.0,0.8,22.0,687.0,926.16,670.46
2018,8,15,9,45,775.0,146.5,0.8,22.3,724.5,933.65,672.79
2018,8,15,10,0,793.0,147.0,0.8,22.6,762.0,944.22,677.36
2018,8,15,10,15,806.5,146.5,0.8,22.8,792.5,946.13,676.82
2018,8,15,10,30,820.0,146.0,0.8,23.0,823.0,944.73,674.48
2018,8,15,10,45,832.0,144.0,0.8,23.2,847.5,937.0,668.37
2018,8,15,11,0,844.0,142.0,0.8,23.4,872.0,925.95,660.4
2018,8,15,11,15,851.0,141.5,0.85,23.4,889.0,900.29,644.8
2018,8,15,11,30,858.0,141.0,0.9,23.4,906.0,880.68,633.18
2018,8,15,11,45,864.0,139.5,0.9,23.45,915.5,856.35,617.49
2018,8,15,12,0,870.0,138.0,0.9,23.5,925.0,829.18,600.04
2018,8,15,12,15,873.0,136.5,0.9,23.4,926.5,796.99,579.63
2018,8,15,12,30,876.0,135.0,0.9,23.3,928.0,762.37,557.36
2018,8,15,12,45,878.0,132.0,0.9,23.2,922.0,723.53,530.69
2018,8,15,13,0,880.0,129.0,0.9,23.1,916.0,682.66,502.01
2018,8,15,13,15,878.0,128.0,0.95,22.95,902.0,639.07,471.23
2018,8,15,13,30,876.0,127.0,1.0,22.8,888.0,594.03,438.39
2018,8,15,13,45,873.0,124.0,1.0,22.65,866.5,545.64,401.69
2018,8,15,14,0,870.0,121.0,1.0,22.5,845.0,496.28,363.09
2018,8,15,14,15,864.5,118.0,1.0,22.35,816.5,445.1,321.93
2018,8,15,14,30,859.0,115.0,1.0,22.2,788.0,393.56,279.28
2018,8,15,14,45,852.0,112.0,1.0,22.0,754.5,341.4,235.27
2018,8,15,15,0,845.0,109.0,1.0,21.8,721.0,289.41,190.99
2018,8,15,15,15,832.0,106.5,1.0,21.8,680.5,228.84,141.06
2018,8,15,15,30,819.0,104.0,1.0,21.8,640.0,177.13,100.87
2018,8,15,15,45,805.0,100.0,1.0,21.35,596.0,125.77,67.72
2018,8,15,16,0,791.0,96.0,1.0,20.9,552.0,76.23,48.75
2018,8,15,16,15,772.5,91.5,1.0,20.6,504.5,64.22,49.67
2018,8,15,16,30,754.0,87.0,1.0,20.3,457.0,62.73,48.65
2018,8,15,16,45,727.0,82.5,1.0,20.0,407.5,61.05,47.46
2018,8,15,17,0,700.0,78.0,1.0,19.7,358.0,53.93,41.52
2018,8,15,17,15,659.5,72.5,1.0,19.2,307.0,51.48,39.6
2018,8,15,17,30,619.0,67.0,1.0,18.7,256.0,48.92,37.51
2018,8,15,17,45,560.5,60.5,1.0,18.25,207.0,45.38,34.43
2018,8,15,18,0,502.0,54.0,1.0,17.8,158.0,41.74,31.11
2018,8,15,18,15,411.0,44.5,0.95,17.25,114.0,35.28,25.1
2018,8,15,18,30,320.0,35.0,0.9,16.7,70.0,28.61,18.46
2018,8,15,18,45,193.0,22.0,0.9,16.15,40.0,18.25,2.58
2018,8,15,19,0,66.0,9.0,0.9,15.6,10.0,8.19,0.0
2018,8,15,19,15,33.0,4.5,0.9,15.3,5.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,16,5,15,14.0,2.5,0.9,12.65,2.5,0.0,0.0
2018,8,16,5,30,28.0,5.0,0.9,13.3,5.0,19.89,0.0
2018,8,16,5,45,123.0,19.5,0.85,13.9,29.5,118.3,0.0
2018,8,16,6,0,218.0,34.0,0.8,14.5,54.0,220.52,167.23
2018,8,16,6,15,303.5,47.5,0.8,15.2,95.0,300.82,243.16
2018,8,16,6,30,389.0,61.0,0.8,15.9,136.0,388.77,316.89
2018,8,16,6,45,443.5,73.0,0.75,16.6,182.5,457.26,371.43
2018,8,16,7,0,498.0,85.0,0.7,17.3,229.0,533.89,428.68
2018,8,16,7,15,552.5,92.5,0.7,17.85,281.5,603.61,478.09
2018,8,16,7,30,607.0,100.0,0.7,18.4,334.0,674.45,526.08
2018,8,16,7,45,644.0,105.5,0.65,19.0,385.0,728.22,559.37
2018,8,16,8,0,681.0,111.0,0.6,19.6,436.0,781.33,591.06
2018,8,16,8,15,715.5,114.0,0.6,20.05,487.5,828.02,618.57
2018,8,16,8,30,750.0,117.0,0.6,20.5,539.0,873.22,644.51
2018,8,16,8,45,779.5,117.0,0.6,21.0,587.5,902.58,659.63
2018,8,16,9,0,809.0,117.0,0.6,21.5,636.0,935.79,677.24
2018,8,16,9,15,826.5,118.5,0.6,21.8,678.5,956.43,687.22
2018,8,16,9,30,844.0,120.0,0.6,22.1,721.0,974.0,695.49
2018,8,16,9,45,859.0,120.0,0.6,22.45,758.5,984.22,699.19
2018,8,16,10,0,874.0,120.0,0.6,22.8,796.0,981.16,694.96
2018,8,16,10,15,883.0,121.5,0.6,23.0,827.0,980.87,693.2
2018,8,16,10,30,892.0,123.0,0.6,23.2,858.0,977.17,689.46
2018,8,16,10,45,899.0,123.5,0.65,23.4,881.5,967.17,683.12
2018,8,16,11,0,906.0,124.0,0.7,23.6,905.0,953.82,674.9
2018,8,16,11,15,909.5,124.5,0.7,23.6,921.0,934.04,662.31
2018,8,16,11,30,913.0,125.0,0.7,23.6,937.0,911.14,647.93
2018,8,16,11,45,915.5,125.0,0.7,23.6,945.5,883.92,630.89
2018,8,16,12,0,918.0,125.0,0.7,23.6,954.0,853.87,612.07
2018,8,16,12,15,918.0,125.5,0.75,23.6,954.5,819.63,591.34
2018,8,16,12,30,918.0,126.0,0.8,23.6,955.0,782.99,568.83
2018,8,16,12,45,917.0,125.5,0.8,23.65,948.0,742.56,541.07
2018,8,16,13,0,916.0,125.0,0.8,23.7,941.0,700.16,511.26
2018,8,16,13,15,913.0,124.0,0.8,23.7,926.0,654.36,478.47
2018,8,16,13,30,910.0,123.0,0.8,23.7,911.0,607.1,443.75
2018,8,16,13,45,905.5,121.0,0.8,23.7,888.5,557.06,406.02
2018,8,16,14,0,901.0,119.0,0.8,23.7,866.0,506.1,366.43
2018,8,16,14,15,892.5,118.0,0.85,23.6,836.5,453.58,324.87
2018,8,16,14,30,884.0,117.0,0.9,23.5,807.0,400.91,281.87
2018,8,16,14,45,873.0,115.5,0.9,23.4,771.0,347.21,236.97
2018,8,16,15,0,862.0,114.0,0.9,23.3,735.0,286.69,186.68
2018,8,16,15,15,848.5,111.0,0.9,23.3,693.5,232.19,141.81
2018,8,16,15,30,835.0,108.0,0.9,23.3,652.0,179.07,101.18
2018,8,16,15,45,814.0,106.5,0.95,22.8,605.5,128.06,69.63
2018,8,16,16,0,793.0,105.0,1.0,22.3,559.0,79.64,62.07
2018,8,16,16,15,762.5,103.0,1.0,21.9,508.5,72.76,56.65
2018,8,16,16,30,732.0,101.0,1.0,21.5,458.0,66.32,51.47
2018,8,16,16,45,694.5,97.5,1.0,21.15,406.0,65.96,51.45
2018,8,16,17,0,657.0,94.0,1.0,20.8,354.0,65.63,51.42
2018,8,16,17,15,605.5,88.0,1.0,20.3,301.5,63.28,49.64
2018,8,16,17,30,554.0,82.0,1.0,19.8,249.0,60.88,47.73
2018,8,16,17,45,482.0,73.5,1.0,19.25,198.5,56.19,43.7
2018,8,16,18,0,410.0,65.0,1.0,18.7,148.0,49.23,37.46
2018,8,16,18,15,319.5,51.5,0.95,18.2,105.0,39.58,28.64
2018,8,16,18,30,229.0,38.0,0.9,17.7,62.0,29.64,19.06
2018,8,16,18,45,133.0,23.0,0.9,17.2,35.0,18.17,0.0
2018,8,16,19,0,37.0,8.0,0.9,16.7,8.0,7.28,0.0
2018,8,16,19,15,18.5,4.0,0.9,16.5,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,17,5,15,8.5,2.0,1.2,13.55,2.0,0.0,0.0
2018,8,17,5,30,17.0,4.0,1.1,14.1,4.0,12.93,0.0
2018,8,17,5,45,85.5,18.0,1.0,14.65,25.0,92.79,0.0
2018,8,17,6,0,154.0,32.0,0.9,15.2,46.0,176.83,131.75
2018,8,17,6,15,227.0,49.5,0.8,16.05,85.0,252.35,203.12
2018,8,17,6,30,300.0,67.0,0.7,16.9,124.0,333.62,271.16
2018,8,17,6,45,357.5,83.0,0.6,17.75,171.0,406.07,328.68
2018,8,17,7,0,415.0,99.0,0.5,18.6,218.0,481.7,385.27
2018,8,17,7,15,461.0,111.0,0.45,19.35,267.5,545.25,430.32
2018,8,17,7,30,507.0,123.0,0.4,20.1,317.0,610.18,474.17
2018,8,17,7,45,542.0,133.0,0.4,20.85,367.0,663.78,508.22
2018,8,17,8,0,577.0,143.0,0.4,21.6,417.0,717.19,541.04
2018,8,17,8,15,605.5,150.5,0.4,22.35,465.5,768.25,571.2
2018,8,17,8,30,634.0,158.0,0.4,23.1,514.0,811.48,595.39
2018,8,17,8,45,658.0,165.0,0.35,23.8,561.0,847.98,613.96
2018,8,17,9,0,682.0,172.0,0.3,24.5,608.0,882.17,630.72
2018,8,17,9,15,714.5,170.5,0.35,25.0,654.0,912.61,647.32
2018,8,17,9,30,747.0,169.0,0.4,25.5,700.0,940.27,662.18
2018,8,17,9,45,779.5,163.0,0.4,26.0,741.5,959.86,671.05
2018,8,17,10,0,812.0,157.0,0.4,26.5,783.0,970.2,674.47
2018,8,17,10,15,820.0,159.5,0.45,26.85,812.5,969.61,673.06
2018,8,17,10,30,828.0,162.0,0.5,27.2,842.0,965.66,669.94
2018,8,17,10,45,833.0,164.5,0.5,27.55,865.0,955.56,662.21
2018,8,17,11,0,838.0,167.0,0.5,27.9,888.0,942.17,652.74
2018,8,17,11,15,841.0,169.5,0.5,28.0,904.0,923.8,641.03
2018,8,17,11,30,844.0,172.0,0.5,28.1,920.0,902.35,627.6
2018,8,17,11,45,844.5,173.0,0.55,28.2,927.5,874.47,611.25
2018,8,17,12,0,845.0,174.0,0.6,28.3,935.0,843.96,593.22
2018,8,17,12,15,852.0,170.0,0.6,28.3,937.5,811.46,572.99
2018,8,17,12,30,859.0,166.0,0.6,28.3,940.0,776.35,550.05
2018,8,17,12,45,866.0,160.5,0.65,28.3,935.5,737.44,524.93
2018,8,17,13,0,873.0,155.0,0.7,28.3,931.0,696.19,497.53
2018,8,17,13,15,868.0,155.0,0.7,28.2,915.5,650.18,465.56
2018,8,17,13,30,863.0,155.0,0.7,28.1,900.0,603.03,431.91
2018,8,17,13,45,855.0,154.0,0.75,28.0,876.5,552.63,395.45
2018,8,17,14,0,847.0,153.0,0.8,27.9,853.0,501.83,357.39
2018,8,17,14,15,837.5,151.0,0.8,27.75,823.0,449.46,316.71
2018,8,17,14,30,828.0,149.0,0.8,27.6,793.0,397.28,275.0
2018,8,17,14,45,815.0,147.5,0.8,27.4,757.0,344.88,232.39
2018,8,17,15,0,802.0,146.0,0.8,27.2,721.0,293.48,190.28
2018,8,17,15,15,787.0,142.0,0.8,27.2,679.5,241.04,148.35
2018,8,17,15,30,772.0,138.0,0.8,27.2,638.0,182.29,104.7
2018,8,17,15,45,749.5,134.5,0.8,26.75,591.5,132.46,74.81
2018,8,17,16,0,727.0,131.0,0.8,26.3,545.0,85.46,65.82
2018,8,17,16,15,697.0,126.5,0.8,25.95,495.0,81.21,62.71
2018,8,17,16,30,667.0,122.0,0.8,25.6,445.0,80.96,62.83
2018,8,17,16,45,630.0,115.5,0.8,25.25,393.5,79.1,61.59
2018,8,17,17,0,593.0,109.0,0.8,24.9,342.0,77.13,60.24
2018,8,17,17,15,546.5,99.5,0.8,23.95,290.5,72.51,56.72
2018,8,17,17,30,500.0,90.0,0.8,23.0,239.0,65.81,51.3
2018,8,17,17,45,438.0,78.5,0.8,22.1,190.5,58.4,45.05
2018,8,17,18,0,376.0,67.0,0.8,21.2,142.0,50.71,38.3
2018,8,17,18,15,292.5,51.5,0.8,20.3,99.5,39.58,28.32
2018,8,17,18,30,209.0,36.0,0.8,19.4,57.0,28.08,17.41
2018,8,17,18,45,122.0,21.5,0.8,18.45,32.0,17.0,0.0
2018,8,17,19,0,35.0,7.0,0.8,17.5,7.0,6.37,0.0
2018,8,17,19,15,17.5,3.5,0.8,17.25,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,18,5,15,7.5,1.5,1.1,16.15,1.5,0.0,0.0
2018,8,18,5,30,15.0,3.0,1.0,16.5,3.0,2.73,0.0
2018,8,18,5,45,76.0,16.0,0.9,16.85,22.0,59.17,0.0
2018,8,18,6,0,137.0,29.0,0.8,17.2,41.0,160.93,117.17
2018,8,18,6,15,206.0,48.0,0.7,18.0,79.5,235.99,188.09
2018,8,18,6,30,275.0,67.0,0.6,18.8,118.0,315.65,254.44
2018,8,18,6,45,332.5,84.0,0.5,19.6,165.0,388.35,311.95
2018,8,18,7,0,390.0,101.0,0.4,20.4,212.0,464.23,368.57
2018,8,18,7,15,438.5,114.5,0.4,21.05,262.5,530.81,416.33
2018,8,18,7,30,487.0,128.0,0.4,21.7,313.0,598.94,463.1
2018,8,18,7,45,527.5,137.5,0.35,22.4,364.0,656.05,499.42
2018,8,18,8,0,568.0,147.0,0.3,23.1,415.0,713.29,534.0
2018,8,18,8,15,598.0,154.5,0.3,23.7,464.0,764.7,564.41
2018,8,18,8,30,628.0,162.0,0.3,24.3,513.0,809.21,589.56
2018,8,18,8,45,653.0,168.0,0.3,24.95,559.5,845.46,608.84
2018,8,18,9,0,678.0,174.0,0.3,25.6,606.0,879.4,626.43
2018,8,18,9,15,694.0,180.0,0.35,26.0,647.5,902.13,638.44
2018,8,18,9,30,710.0,186.0,0.4,26.4,689.0,921.98,648.9
2018,8,18,9,45,722.5,190.5,0.4,26.85,724.5,933.82,653.37
2018,8,18,10,0,735.0,195.0,0.4,27.3,760.0,942.53,656.14
2018,8,18,10,15,742.0,199.5,0.4,27.5,789.0,942.77,654.59
2018,8,18,10,30,749.0,204.0,0.4,27.7,818.0,939.8,651.38
2018,8,18,10,45,751.5,208.5,0.45,27.9,839.0,929.45,644.94
2018,8,18,11,0,754.0,213.0,0.5,28.1,860.0,916.03,636.83
2018,8,18,11,15,755.0,216.5,0.5,28.2,874.0,897.29,624.84
2018,8,18,11,30,756.0,220.0,0.5,28.3,888.0,875.73,611.15
2018,8,18,11,45,754.5,223.5,0.55,28.35,895.5,849.39,595.06
2018,8,18,12,0,753.0,227.0,0.6,28.4,903.0,820.64,577.26
2018,8,18,12,15,760.5,222.5,0.6,28.4,905.5,789.35,557.12
2018,8,18,12,30,768.0,218.0,0.6,28.4,908.0,755.65,535.11
2018,8,18,12,45,775.0,212.5,0.65,28.45,904.0,718.48,511.0
2018,8,18,13,0,782.0,207.0,0.7,28.5,900.0,679.22,484.84
2018,8,18,13,15,774.0,207.0,0.75,28.4,883.5,633.64,453.8
2018,8,18,13,30,766.0,207.0,0.8,28.3,867.0,587.43,421.37
2018,8,18,13,45,753.5,207.5,0.8,28.2,842.5,538.95,385.95
2018,8,18,14,0,741.0,208.0,0.8,28.1,818.0,490.71,349.67
2018,8,18,14,15,729.5,205.0,0.85,27.9,788.0,440.66,311.52
2018,8,18,14,30,718.0,202.0,0.9,27.7,758.0,391.26,272.73
2018,8,18,14,45,703.0,198.5,0.9,27.5,722.0,341.34,232.68
2018,8,18,15,0,688.0,195.0,0.9,27.3,686.0,292.86,193.59
2018,8,18,15,15,670.5,189.0,0.9,27.3,645.0,243.74,154.96
2018,8,18,15,30,653.0,183.0,0.9,27.3,604.0,196.73,120.77
2018,8,18,15,45,627.5,177.0,0.9,26.75,558.0,151.47,94.24
2018,8,18,16,0,602.0,171.0,0.9,26.2,512.0,109.56,85.68
2018,8,18,16,15,566.5,164.0,0.95,25.75,462.0,107.02,84.14
2018,8,18,16,30,531.0,157.0,1.0,25.3,412.0,104.68,82.68
2018,8,18,16,45,491.0,146.5,1.0,24.85,361.5,99.78,79.04
2018,8,18,17,0,451.0,136.0,1.0,24.4,311.0,94.61,75.11
2018,8,18,17,15,404.5,121.5,1.0,23.65,261.5,86.28,68.49
2018,8,18,17,30,358.0,107.0,1.0,22.9,212.0,77.53,61.33
2018,8,18,17,45,300.5,90.0,1.0,22.1,166.0,66.46,51.94
2018,8,18,18,0,243.0,73.0,1.0,21.3,120.0,56.52,43.21
2018,8,18,18,15,180.5,52.0,1.0,20.65,81.0,41.03,29.42
2018,8,18,18,30,118.0,31.0,1.0,20.0,42.0,25.06,14.66
2018,8,18,18,45,67.0,17.5,1.0,19.35,23.0,14.36,0.0
2018,8,18,19,0,16.0,4.0,1.0,18.7,4.0,3.64,0.0
2018,8,18,19,15,8.0,2.0,1.0,18.45,2.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,19,5,15,3.0,1.0,1.4,15.45,1.0,0.0,0.0
2018,8,19,5,30,6.0,2.0,1.4,15.7,2.0,0.0,0.0
2018,8,19,5,45,32.5,11.0,1.35,15.95,13.5,29.04,0.0
2018,8,19,6,0,59.0,20.0,1.3,16.2,25.0,76.45,52.68
2018,8,19,6,15,96.0,40.5,1.2,16.85,55.0,133.68,106.02
2018,8,19,6,30,133.0,61.0,1.1,17.5,85.0,189.79,154.48
2018,8,19,6,45,168.5,85.5,1.0,18.1,126.5,251.97,206.21
2018,8,19,7,0,204.0,110.0,0.9,18.7,168.0,314.74,256.35
2018,8,19,7,15,237.0,134.0,0.85,19.25,214.0,375.5,302.98
2018,8,19,7,30,270.0,158.0,0.8,19.8,260.0,436.83,348.13
2018,8,19,7,45,299.5,179.0,0.75,20.35,307.5,491.44,386.54
2018,8,19,8,0,329.0,200.0,0.7,20.9,355.0,546.13,423.63
2018,8,19,8,15,355.0,217.5,0.7,21.45,401.0,592.92,454.37
2018,8,19,8,30,381.0,235.0,0.7,22.0,447.0,639.14,483.98
2018,8,19,8,45,404.0,249.5,0.7,22.55,491.0,677.98,507.85
2018,8,19,9,0,427.0,264.0,0.7,23.1,535.0,715.62,530.5
2018,8,19,9,15,486.5,258.0,0.7,23.75,586.0,780.74,571.42
2018,8,19,9,30,546.0,252.0,0.7,24.4,637.0,828.04,599.72
2018,8,19,9,45,616.5,231.5,0.7,25.0,687.5,873.06,626.71
2018,8,19,10,0,687.0,211.0,0.7,25.6,738.0,912.0,648.77
2018,8,19,10,15,689.5,219.0,0.7,26.05,765.0,911.71,645.87
2018,8,19,10,30,692.0,227.0,0.7,26.5,792.0,908.35,641.76
2018,8,19,10,45,689.0,236.0,0.7,26.9,812.0,897.83,633.18
2018,8,19,11,0,686.0,245.0,0.7,27.3,832.0,884.44,622.91
2018,8,19,11,15,683.5,251.0,0.75,27.5,845.0,865.88,610.94
2018,8,19,11,30,681.0,257.0,0.8,27.7,858.0,844.77,597.35
2018,8,19,11,45,674.5,264.0,0.8,27.9,863.5,818.87,579.79
2018,8,19,12,0,668.0,271.0,0.8,28.1,869.0,790.94,560.88
2018,8,19,12,15,664.0,273.5,0.85,28.1,868.0,759.25,540.61
2018,8,19,12,30,660.0,276.0,0.9,28.1,867.0,725.99,518.94
2018,8,19,12,45,652.5,277.0,0.9,28.1,857.5,687.78,493.0
2018,8,19,13,0,645.0,278.0,0.9,28.1,848.0,648.8,466.09
2018,8,19,13,15,634.5,279.0,0.95,27.95,831.5,607.52,437.73
2018,8,19,13,30,624.0,280.0,1.0,27.8,815.0,566.19,408.56
2018,8,19,13,45,608.5,279.5,1.05,27.7,790.5,521.43,376.12
2018,8,19,14,0,593.0,279.0,1.1,27.6,766.0,478.78,344.27
2018,8,19,14,15,581.5,273.5,1.1,27.35,737.0,433.43,309.68
2018,8,19,14,30,570.0,268.0,1.1,27.1,708.0,388.93,274.94
2018,8,19,14,45,555.0,261.5,1.15,26.9,673.5,343.72,239.36
2018,8,19,15,0,540.0,255.0,1.2,26.7,639.0,300.04,204.84
2018,8,19,15,15,522.5,245.5,1.2,26.7,599.5,255.57,170.45
2018,8,19,15,30,505.0,236.0,1.2,26.7,560.0,213.23,140.04
2018,8,19,15,45,486.0,224.0,1.2,26.05,517.5,171.39,115.07
2018,8,19,16,0,467.0,212.0,1.2,25.4,475.0,133.85,105.96
2018,8,19,16,15,444.5,197.5,1.25,24.9,429.5,127.75,101.62
2018,8,19,16,30,422.0,183.0,1.3,24.4,384.0,121.23,96.8
2018,8,19,16,45,393.0,166.5,1.3,23.9,337.0,112.86,90.35
2018,8,19,17,0,364.0,150.0,1.3,23.4,290.0,108.5,87.18
2018,8,19,17,15,326.0,131.5,1.3,22.7,243.0,96.65,77.61
2018,8,19,17,30,288.0,113.0,1.3,22.0,196.0,84.35,67.41
2018,8,19,17,45,242.0,92.0,1.3,21.3,152.0,69.89,55.04
2018,8,19,18,0,196.0,71.0,1.3,20.6,108.0,54.92,41.93
2018,8,19,18,15,143.0,49.5,1.3,19.95,72.0,39.1,27.79
2018,8,19,18,30,90.0,28.0,1.3,19.3,36.0,22.73,12.55
2018,8,19,18,45,49.5,15.5,1.25,18.65,19.5,12.77,0.0
2018,8,19,19,0,9.0,3.0,1.2,18.0,3.0,2.73,0.0
2018,8,19,19,15,4.5,1.5,1.2,17.7,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,20,5,15,2.5,0.5,1.3,15.1,0.5,0.0,0.0
2018,8,20,5,30,5.0,1.0,1.3,15.4,1.0,0.0,0.0
2018,8,20,5,45,30.0,10.0,1.25,15.7,12.5,26.62,0.0
2018,8,20,6,0,55.0,19.0,1.2,16.0,24.0,71.66,48.07
2018,8,20,6,15,92.0,39.5,1.15,16.45,53.5,129.63,102.62
2018,8,20,6,30,129.0,60.0,1.1,16.9,83.0,185.61,151.25
2018,8,20,6,45,165.0,85.0,1.1,17.4,124.5,248.8,204.22
2018,8,20,7,0,201.0,110.0,1.1,17.9,166.0,312.51,255.78
2018,8,20,7,15,234.0,134.0,1.05,18.3,212.0,373.07,302.88
2018,8,20,7,30,267.0,158.0,1.0,18.7,258.0,434.21,348.6
2018,8,20,7,45,296.0,179.5,0.95,19.1,305.5,488.88,387.76
2018,8,20,8,0,325.0,201.0,0.9,19.5,353.0,543.56,425.62
2018,8,20,8,15,350.0,219.0,0.85,20.05,399.0,589.86,456.0
2018,8,20,8,30,375.0,237.0,0.8,20.6,445.0,635.55,485.07
2018,8,20,8,45,396.5,252.0,0.75,21.1,488.5,673.36,507.99
2018,8,20,9,0,418.0,267.0,0.7,21.6,532.0,709.94,529.58
2018,8,20,9,15,464.0,267.5,0.7,22.15,579.5,768.55,566.38
2018,8,20,9,30,510.0,268.0,0.7,22.7,627.0,809.7,590.93
2018,8,20,9,45,562.0,258.0,0.65,23.25,672.5,843.19,609.84
2018,8,20,10,0,614.0,248.0,0.6,23.8,718.0,878.14,629.22
2018,8,20,10,15,621.0,255.0,0.6,24.15,746.0,881.25,628.68
2018,8,20,10,30,628.0,262.0,0.6,24.5,774.0,881.37,626.81
2018,8,20,10,45,630.5,269.0,0.6,24.85,795.0,874.36,620.53
2018,8,20,11,0,633.0,276.0,0.6,25.2,816.0,864.5,612.65
2018,8,20,11,15,632.5,282.0,0.65,25.4,830.0,848.32,602.1
2018,8,20,11,30,632.0,288.0,0.7,25.6,844.0,829.61,589.99
2018,8,20,11,45,627.0,294.0,0.7,25.85,849.5,804.85,572.97
2018,8,20,12,0,622.0,300.0,0.7,26.1,855.0,778.15,554.69
2018,8,20,12,15,655.0,280.0,0.75,26.3,865.0,756.2,541.04
2018,8,20,12,30,688.0,260.0,0.8,26.5,875.0,730.47,524.46
2018,8,20,12,45,729.5,234.0,0.8,26.7,881.0,701.62,504.93
2018,8,20,13,0,771.0,208.0,0.8,26.9,887.0,668.39,481.88
2018,8,20,13,15,753.0,214.0,0.85,26.85,868.0,622.25,449.68
2018,8,20,13,30,735.0,220.0,0.9,26.8,849.0,576.22,416.77
2018,8,20,13,45,710.0,226.0,0.9,26.75,820.5,527.19,380.49
2018,8,20,14,0,685.0,232.0,0.9,26.7,792.0,479.61,344.4
2018,8,20,14,15,664.0,232.0,0.9,26.45,759.0,430.76,306.87
2018,8,20,14,30,643.0,232.0,0.9,26.2,726.0,383.66,269.82
2018,8,20,14,45,615.0,232.5,0.95,25.95,687.0,337.0,232.97
2018,8,20,15,0,587.0,233.0,1.0,25.7,648.0,293.35,198.5
2018,8,20,15,15,569.0,225.5,1.0,25.7,608.5,247.87,163.16
2018,8,20,15,30,551.0,218.0,1.0,25.7,569.0,204.49,132.16
2018,8,20,15,45,519.5,210.5,1.0,24.9,522.5,162.52,108.39
2018,8,20,16,0,488.0,203.0,1.0,24.1,476.0,128.66,102.23
2018,8,20,16,15,447.5,193.0,1.0,23.45,425.5,125.13,100.01
2018,8,20,16,30,407.0,183.0,1.0,22.8,375.0,121.37,97.5
2018,8,20,16,45,366.5,167.5,1.0,22.15,325.5,119.05,96.16
2018,8,20,17,0,326.0,152.0,1.0,21.5,276.0,109.54,88.68
2018,8,20,17,15,285.0,131.0,1.0,20.7,228.0,96.09,77.73
2018,8,20,17,30,244.0,110.0,1.0,19.9,180.0,82.13,66.04
2018,8,20,17,45,198.0,87.0,1.0,19.1,136.0,66.27,52.38
2018,8,20,18,0,152.0,64.0,1.0,18.3,92.0,49.83,37.88
2018,8,20,18,15,109.0,43.0,0.95,17.7,60.0,34.25,23.85
2018,8,20,18,30,66.0,22.0,0.9,17.1,28.0,18.08,8.68
2018,8,20,18,45,36.0,12.0,0.9,16.55,15.0,10.91,0.0
2018,8,20,19,0,6.0,2.0,0.9,16.0,2.0,1.82,0.0
2018,8,20,19,15,3.0,1.0,0.85,15.75,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,21,5,15,2.0,0.5,0.65,12.85,0.5,0.0,0.0
2018,8,21,5,30,4.0,1.0,0.6,13.1,1.0,0.0,0.0
2018,8,21,5,45,27.0,10.0,0.6,13.35,12.0,24.84,0.0
2018,8,21,6,0,50.0,19.0,0.6,13.6,23.0,68.38,44.88
2018,8,21,6,15,86.5,39.5,0.6,14.05,52.5,126.45,100.52
2018,8,21,6,30,123.0,60.0,0.6,14.5,82.0,181.7,148.76
2018,8,21,6,45,159.5,85.5,0.55,14.95,123.5,245.73,202.46
2018,8,21,7,0,196.0,111.0,0.5,15.4,165.0,310.22,254.44
2018,8,21,7,15,226.0,134.5,0.5,15.9,209.0,367.29,298.58
2018,8,21,7,30,256.0,158.0,0.5,16.4,253.0,424.84,341.46
