Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,7,45,287.0,179.5,0.5,16.85,301.0,480.86,381.78
2018,8,21,8,0,318.0,201.0,0.5,17.3,349.0,537.03,420.9
2018,8,21,8,15,343.5,219.5,0.5,17.8,395.5,584.19,452.26
2018,8,21,8,30,369.0,238.0,0.5,18.3,442.0,630.74,482.45
2018,8,21,8,45,390.5,252.5,0.5,18.75,484.5,667.76,505.47
2018,8,21,9,0,412.0,267.0,0.5,19.2,527.0,703.6,527.35
2018,8,21,9,15,427.5,280.0,0.55,19.6,565.5,730.45,543.62
2018,8,21,9,30,443.0,293.0,0.6,20.0,604.0,770.96,568.6
2018,8,21,9,45,455.0,304.0,0.6,20.4,637.5,788.13,577.3
2018,8,21,10,0,467.0,315.0,0.6,20.8,671.0,802.92,584.74
2018,8,21,10,15,478.5,322.0,0.6,21.1,699.0,810.71,587.99
2018,8,21,10,30,490.0,329.0,0.6,21.4,727.0,815.99,589.77
2018,8,21,10,45,499.0,334.0,0.6,21.75,749.0,814.43,587.11
2018,8,21,11,0,508.0,339.0,0.6,22.1,771.0,810.33,582.99
2018,8,21,11,15,514.5,341.5,0.6,22.25,786.0,799.14,574.85
2018,8,21,11,30,521.0,344.0,0.6,22.4,801.0,785.61,565.29
2018,8,21,11,45,526.0,344.5,0.6,22.55,809.5,766.73,552.29
2018,8,21,12,0,531.0,345.0,0.6,22.7,818.0,745.78,537.92
2018,8,21,12,15,548.5,335.0,0.6,22.75,823.5,723.12,522.86
2018,8,21,12,30,566.0,325.0,0.6,22.8,829.0,698.04,505.95
2018,8,21,12,45,587.0,309.5,0.6,22.85,828.5,668.31,485.73
2018,8,21,13,0,608.0,294.0,0.6,22.9,828.0,634.54,462.35
2018,8,21,13,15,603.5,291.0,0.6,22.75,813.5,594.98,434.44
2018,8,21,13,30,599.0,288.0,0.6,22.6,799.0,556.51,406.59
2018,8,21,13,45,592.0,284.0,0.6,22.5,777.5,514.09,375.19
2018,8,21,14,0,585.0,280.0,0.6,22.4,756.0,471.72,343.02
2018,8,21,14,15,575.5,273.5,0.6,22.2,728.0,426.76,308.34
2018,8,21,14,30,566.0,267.0,0.6,22.0,700.0,382.49,273.38
2018,8,21,14,45,553.0,259.5,0.6,21.8,666.0,337.35,237.37
2018,8,21,15,0,540.0,252.0,0.6,21.6,632.0,293.57,202.38
2018,8,21,15,15,522.5,242.5,0.6,21.6,592.5,249.16,167.97
2018,8,21,15,30,505.0,233.0,0.6,21.6,553.0,206.88,137.82
2018,8,21,15,45,485.0,221.5,0.55,21.1,510.5,165.4,113.73
2018,8,21,16,0,465.0,210.0,0.5,20.6,468.0,133.19,107.17
2018,8,21,16,15,439.5,196.0,0.5,20.2,422.0,127.31,102.93
2018,8,21,16,30,414.0,182.0,0.5,19.8,376.0,121.03,98.21
2018,8,21,16,45,381.5,166.0,0.5,19.4,329.0,118.29,96.41
2018,8,21,17,0,349.0,150.0,0.5,19.0,282.0,108.46,88.52
2018,8,21,17,15,307.5,131.5,0.5,18.45,235.0,96.56,78.74
2018,8,21,17,30,266.0,113.0,0.5,17.9,188.0,84.21,68.32
2018,8,21,17,45,217.5,90.5,0.5,17.35,143.5,68.71,54.84
2018,8,21,18,0,169.0,68.0,0.5,16.8,99.0,52.67,40.55
2018,8,21,18,15,120.0,46.0,0.5,16.35,64.5,36.43,25.81
2018,8,21,18,30,71.0,24.0,0.5,15.9,30.0,19.6,9.56
2018,8,21,18,45,38.5,13.0,0.5,15.5,16.0,11.82,0.0
2018,8,21,19,0,6.0,2.0,0.5,15.1,2.0,0.0,0.0
2018,8,21,19,15,3.0,1.0,0.5,14.9,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.4,13.95,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,0.6,12.85,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,0.6,13.1,1.0,0.0,0.0
2018,8,22,5,45,8.0,10.0,0.55,13.3,10.5,13.75,0.0
2018,8,22,6,0,14.0,19.0,0.5,13.5,20.0,27.19,13.88
2018,8,22,6,15,14.5,38.5,0.45,14.05,40.5,53.58,39.21
2018,8,22,6,30,15.0,58.0,0.4,14.6,61.0,77.09,59.84
2018,8,22,6,45,33.5,80.0,0.35,15.15,88.5,116.48,93.74
2018,8,22,7,0,52.0,102.0,0.3,15.7,116.0,155.97,126.84
2018,8,22,7,15,48.5,120.5,0.3,16.35,136.0,172.94,139.98
2018,8,22,7,30,45.0,139.0,0.3,17.0,156.0,189.43,152.37
2018,8,22,7,45,63.5,165.0,0.3,17.6,192.5,234.41,187.72
2018,8,22,8,0,82.0,191.0,0.3,18.2,229.0,279.47,221.91
2018,8,22,8,15,158.0,212.0,0.3,18.7,295.5,387.6,304.46
2018,8,22,8,30,234.0,233.0,0.3,19.2,362.0,498.92,384.77
2018,8,22,8,45,258.0,250.5,0.35,19.65,403.5,540.23,411.88
2018,8,22,9,0,282.0,268.0,0.4,20.1,445.0,580.71,438.75
2018,8,22,9,15,390.0,266.5,0.4,20.55,529.0,678.39,505.87
2018,8,22,9,30,498.0,265.0,0.4,21.0,613.0,792.98,580.17
2018,8,22,9,45,542.0,262.0,0.45,21.45,658.5,826.07,599.4
2018,8,22,10,0,586.0,259.0,0.5,21.9,704.0,856.62,618.01
2018,8,22,10,15,601.5,261.5,0.5,22.2,734.0,863.18,620.13
2018,8,22,10,30,617.0,264.0,0.5,22.5,764.0,870.08,622.79
2018,8,22,10,45,631.5,264.0,0.5,22.8,788.0,867.45,619.62
2018,8,22,11,0,646.0,264.0,0.5,23.1,812.0,861.7,614.67
2018,8,22,11,15,654.0,265.0,0.55,23.3,828.5,848.07,605.87
2018,8,22,11,30,662.0,266.0,0.6,23.5,845.0,831.61,595.32
2018,8,22,11,45,668.5,264.5,0.6,23.7,853.5,808.91,579.9
2018,8,22,12,0,675.0,263.0,0.6,23.9,862.0,783.72,562.82
2018,8,22,12,15,693.0,252.5,0.6,23.9,867.5,756.88,545.21
2018,8,22,12,30,711.0,242.0,0.6,23.9,873.0,727.17,525.39
2018,8,22,12,45,732.0,227.5,0.65,23.95,872.5,693.26,503.01
2018,8,22,13,0,753.0,213.0,0.7,24.0,872.0,656.45,477.96
2018,8,22,13,15,750.5,211.0,0.7,23.85,858.0,613.42,447.39
2018,8,22,13,30,748.0,209.0,0.7,23.7,844.0,569.37,415.28
2018,8,22,13,45,743.0,205.0,0.7,23.55,822.0,521.69,379.7
2018,8,22,14,0,738.0,201.0,0.7,23.4,800.0,473.66,342.76
2018,8,22,14,15,729.0,197.5,0.7,23.2,771.0,424.3,303.86
2018,8,22,14,30,720.0,194.0,0.7,23.0,742.0,375.35,264.26
2018,8,22,14,45,708.0,188.5,0.65,22.8,706.5,324.68,222.67
2018,8,22,15,0,696.0,183.0,0.6,22.6,671.0,275.16,182.06
2018,8,22,15,15,678.5,178.0,0.6,22.6,630.5,226.42,143.67
2018,8,22,15,30,661.0,173.0,0.6,22.6,590.0,179.79,110.55
2018,8,22,15,45,638.5,166.5,0.6,22.0,545.0,134.09,85.81
2018,8,22,16,0,616.0,160.0,0.6,21.4,500.0,102.46,81.48
2018,8,22,16,15,588.0,152.0,0.6,21.0,452.0,100.36,80.23
2018,8,22,16,30,560.0,144.0,0.6,20.6,404.0,97.15,77.94
2018,8,22,16,45,524.0,133.5,0.6,20.2,354.5,91.98,73.95
2018,8,22,17,0,488.0,123.0,0.6,19.8,305.0,86.53,69.64
2018,8,22,17,15,440.5,110.0,0.6,19.2,255.5,78.93,63.43
2018,8,22,17,30,393.0,97.0,0.6,18.6,206.0,70.99,56.72
2018,8,22,17,45,332.0,81.5,0.55,17.95,160.0,60.75,47.78
2018,8,22,18,0,271.0,66.0,0.5,17.3,114.0,50.1,38.19
2018,8,22,18,15,197.0,47.0,0.5,16.7,76.0,36.25,25.52
2018,8,22,18,30,123.0,28.0,0.5,16.1,38.0,21.89,10.69
2018,8,22,18,45,65.0,14.5,0.5,15.5,19.5,13.19,0.0
2018,8,22,19,0,7.0,1.0,0.5,14.9,1.0,0.0,0.0
2018,8,22,19,15,3.5,0.5,0.5,14.65,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,5,15,1.5,0.5,0.75,12.4,0.5,0.0,0.0
2018,8,23,5,30,3.0,1.0,0.7,12.8,1.0,0.0,0.0
2018,8,23,5,45,10.0,10.5,0.65,13.25,11.0,15.35,0.0
2018,8,23,6,0,17.0,20.0,0.6,13.7,21.0,31.08,15.87
2018,8,23,6,15,11.5,38.0,0.55,14.35,39.0,51.29,37.09
2018,8,23,6,30,6.0,56.0,0.5,15.0,57.0,60.82,45.84
2018,8,23,6,45,18.0,77.0,0.45,15.7,81.5,100.75,80.05
2018,8,23,7,0,30.0,98.0,0.4,16.4,106.0,133.29,107.32
2018,8,23,7,15,26.5,114.5,0.4,16.9,122.5,147.01,118.08
2018,8,23,7,30,23.0,131.0,0.4,17.4,139.0,148.18,118.37
2018,8,23,7,45,30.5,154.0,0.4,17.95,166.5,191.6,152.87
2018,8,23,8,0,38.0,177.0,0.4,18.5,194.0,222.51,176.4
2018,8,23,8,15,41.0,197.5,0.4,18.95,218.0,245.99,193.61
2018,8,23,8,30,44.0,218.0,0.4,19.4,242.0,269.16,210.31
2018,8,23,8,45,38.0,226.0,0.4,19.8,248.0,268.81,208.64
2018,8,23,9,0,32.0,234.0,0.4,20.2,254.0,268.59,207.29
2018,8,23,9,15,39.0,257.0,0.4,20.5,283.0,297.54,228.44
2018,8,23,9,30,46.0,280.0,0.4,20.8,312.0,325.95,248.66
2018,8,23,9,45,111.5,306.5,0.45,21.05,389.5,429.85,325.58
2018,8,23,10,0,177.0,333.0,0.5,21.3,467.0,515.09,386.08
2018,8,23,10,15,338.5,316.5,0.5,21.55,585.5,657.46,485.99
2018,8,23,10,30,500.0,300.0,0.5,21.8,704.0,793.84,576.06
2018,8,23,10,45,547.5,290.5,0.5,22.0,744.0,813.03,586.2
2018,8,23,11,0,595.0,281.0,0.5,22.2,784.0,828.61,595.56
2018,8,23,11,15,571.0,296.0,0.55,22.3,786.0,801.98,577.44
2018,8,23,11,30,547.0,311.0,0.6,22.4,788.0,773.8,558.78
2018,8,23,11,45,621.0,283.5,0.6,22.5,829.5,785.4,567.25
2018,8,23,12,0,695.0,256.0,0.6,22.6,871.0,791.09,571.08
2018,8,23,12,15,701.5,251.5,0.65,22.6,872.5,760.22,550.87
2018,8,23,12,30,708.0,247.0,0.7,22.6,874.0,727.15,529.2
2018,8,23,12,45,713.5,242.0,0.7,22.6,869.0,690.92,504.24
2018,8,23,13,0,719.0,237.0,0.7,22.6,864.0,652.84,477.47
2018,8,23,13,15,715.5,233.5,0.7,22.5,848.5,609.09,446.25
2018,8,23,13,30,712.0,230.0,0.7,22.4,833.0,564.55,413.67
2018,8,23,13,45,706.0,226.0,0.7,22.3,810.5,517.81,378.59
2018,8,23,14,0,700.0,222.0,0.7,22.2,788.0,470.91,342.35
2018,8,23,14,15,689.5,218.0,0.75,22.0,758.5,422.31,304.32
2018,8,23,14,30,679.0,214.0,0.8,21.8,729.0,374.37,265.74
2018,8,23,14,45,666.0,208.5,0.8,21.65,693.5,325.5,225.67
2018,8,23,15,0,653.0,203.0,0.8,21.5,658.0,277.95,186.76
2018,8,23,15,15,635.5,196.5,0.8,21.5,617.5,230.45,149.45
2018,8,23,15,30,618.0,190.0,0.8,21.5,577.0,185.15,117.49
2018,8,23,15,45,594.5,182.0,0.85,20.95,532.0,140.78,93.85
2018,8,23,16,0,571.0,174.0,0.9,20.4,487.0,111.96,89.9
2018,8,23,16,15,538.0,166.0,0.9,20.0,439.0,109.19,88.09
2018,8,23,16,30,505.0,158.0,0.9,19.6,391.0,106.22,86.03
2018,8,23,16,45,464.0,146.5,0.95,19.2,341.0,100.62,81.7
2018,8,23,17,0,423.0,135.0,1.0,18.8,291.0,94.7,77.02
2018,8,23,17,15,372.0,121.0,1.0,18.25,242.5,86.63,70.37
2018,8,23,17,30,321.0,107.0,1.0,17.7,194.0,80.49,65.21
2018,8,23,17,45,259.5,87.5,1.0,17.1,148.0,66.78,53.18
2018,8,23,18,0,198.0,68.0,1.0,16.5,102.0,52.67,40.48
2018,8,23,18,15,139.0,46.5,1.0,16.1,66.5,36.74,25.87
2018,8,23,18,30,80.0,25.0,1.0,15.7,31.0,20.31,8.72
2018,8,23,18,45,42.0,13.0,1.0,15.25,16.0,11.82,0.0
2018,8,23,19,0,4.0,1.0,1.0,14.8,1.0,0.0,0.0
2018,8,23,19,15,2.0,0.5,1.0,14.6,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,1.2,11.85,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,1.2,12.2,1.0,0.0,0.0
2018,8,24,5,45,30.0,10.5,1.15,12.5,12.5,26.91,0.0
2018,8,24,6,0,57.0,20.0,1.1,12.8,24.0,74.46,43.76
2018,8,24,6,15,102.0,41.5,1.05,13.35,56.0,142.46,113.37
2018,8,24,6,30,147.0,63.0,1.0,13.9,88.0,205.02,168.46
2018,8,24,6,45,184.0,81.5,1.0,14.45,123.5,258.36,214.16
2018,8,24,7,0,221.0,100.0,1.0,15.0,159.0,313.61,259.72
2018,8,24,7,15,224.5,120.0,0.95,15.55,191.0,345.45,284.06
2018,8,24,7,30,228.0,140.0,0.9,16.1,223.0,376.39,306.74
2018,8,24,7,45,252.0,160.5,0.85,16.65,265.0,424.77,342.39
2018,8,24,8,0,276.0,181.0,0.8,17.2,307.0,473.04,376.59
2018,8,24,8,15,289.0,202.0,0.8,17.75,347.0,511.55,402.61
2018,8,24,8,30,302.0,223.0,0.8,18.3,387.0,548.98,427.31
2018,8,24,8,45,387.0,229.5,0.8,18.9,458.5,635.17,487.87
2018,8,24,9,0,472.0,236.0,0.8,19.5,530.0,739.79,557.76
2018,8,24,9,15,507.5,242.5,0.8,19.95,578.0,779.14,581.06
2018,8,24,9,30,543.0,249.0,0.8,20.4,626.0,816.5,603.44
2018,8,24,9,45,554.0,258.0,0.75,20.85,660.0,830.84,609.2
2018,8,24,10,0,565.0,267.0,0.7,21.3,694.0,842.58,613.53
2018,8,24,10,15,579.0,271.5,0.75,21.6,723.5,849.72,617.17
2018,8,24,10,30,593.0,276.0,0.8,21.9,753.0,854.08,619.14
2018,8,24,10,45,605.0,277.5,0.8,22.2,776.0,850.72,615.45
2018,8,24,11,0,617.0,279.0,0.8,22.5,799.0,846.44,611.27
2018,8,24,11,15,625.5,280.0,0.85,22.75,815.5,833.61,602.57
2018,8,24,11,30,634.0,281.0,0.9,23.0,832.0,817.97,592.1
2018,8,24,11,45,641.5,279.0,0.9,23.2,841.0,796.14,576.99
2018,8,24,12,0,649.0,277.0,0.9,23.4,850.0,771.81,560.18
2018,8,24,12,15,646.5,278.5,0.95,23.45,849.0,740.72,539.51
2018,8,24,12,30,644.0,280.0,1.0,23.5,848.0,708.04,517.43
2018,8,24,12,45,637.5,281.0,1.0,23.6,839.0,670.91,491.26
2018,8,24,13,0,631.0,282.0,1.0,23.7,830.0,632.98,464.08
2018,8,24,13,15,631.0,276.5,1.05,23.6,816.5,592.97,435.76
2018,8,24,13,30,631.0,271.0,1.1,23.5,803.0,552.1,405.98
2018,8,24,13,45,630.0,263.5,1.1,23.45,782.5,508.49,372.97
2018,8,24,14,0,629.0,256.0,1.1,23.4,762.0,464.45,338.73
2018,8,24,14,15,624.5,247.5,1.1,23.25,734.5,418.04,302.02
2018,8,24,14,30,620.0,239.0,1.1,23.1,707.0,371.86,264.63
2018,8,24,14,45,614.0,229.0,1.15,22.95,674.0,324.52,226.01
2018,8,24,15,0,608.0,219.0,1.2,22.8,641.0,277.86,187.97
2018,8,24,15,15,590.0,212.0,1.2,22.8,601.0,232.28,152.47
2018,8,24,15,30,572.0,205.0,1.2,22.8,561.0,188.31,121.85
2018,8,24,15,45,558.5,193.0,1.2,22.25,519.0,143.54,97.68
2018,8,24,16,0,545.0,181.0,1.2,21.7,477.0,116.41,93.24
2018,8,24,16,15,529.5,166.5,1.2,21.3,432.0,109.68,88.12
2018,8,24,16,30,514.0,152.0,1.2,20.9,387.0,102.52,82.53
2018,8,24,16,45,485.0,138.5,1.2,20.5,339.0,95.49,76.98
2018,8,24,17,0,456.0,125.0,1.2,20.1,291.0,88.08,70.98
2018,8,24,17,15,412.5,110.0,1.2,19.35,242.5,79.1,63.59
2018,8,24,17,30,369.0,95.0,1.2,18.6,194.0,69.69,55.6
2018,8,24,17,45,312.5,78.5,1.2,17.85,149.5,58.67,45.94
2018,8,24,18,0,256.0,62.0,1.2,17.1,105.0,47.19,35.57
2018,8,24,18,15,182.5,43.0,1.2,16.5,68.5,33.24,22.72
2018,8,24,18,30,109.0,24.0,1.2,15.9,32.0,18.79,6.61
2018,8,24,18,45,57.0,12.5,1.2,15.3,16.5,11.37,0.0
2018,8,24,19,0,5.0,1.0,1.2,14.7,1.0,0.0,0.0
2018,8,24,19,15,2.5,0.5,1.15,14.45,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.1,12.6,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,12.8,1.0,0.0,0.0
2018,8,25,5,45,32.0,10.0,0.95,12.95,12.0,27.57,0.0
2018,8,25,6,0,61.0,19.0,0.9,13.1,23.0,74.68,41.07
2018,8,25,6,15,108.0,39.5,0.8,13.75,54.5,143.13,113.47
2018,8,25,6,30,155.0,60.0,0.7,14.4,86.0,205.83,168.52
2018,8,25,6,45,199.5,83.5,0.65,15.05,129.0,273.28,225.12
2018,8,25,7,0,244.0,107.0,0.6,15.7,172.0,342.04,280.37
2018,8,25,7,15,284.5,128.0,0.55,16.25,219.5,405.37,329.0
2018,8,25,7,30,325.0,149.0,0.5,16.8,267.0,469.91,376.38
2018,8,25,7,45,359.5,167.0,0.45,17.4,315.5,526.07,415.44
2018,8,25,8,0,394.0,185.0,0.4,18.0,364.0,582.54,453.23
2018,8,25,8,15,424.5,198.5,0.4,18.6,411.5,646.29,494.98
2018,8,25,8,30,455.0,212.0,0.4,19.2,459.0,693.43,524.27
2018,8,25,8,45,481.0,223.0,0.4,19.85,504.0,732.35,547.37
2018,8,25,9,0,507.0,234.0,0.4,20.5,549.0,769.66,569.01
2018,8,25,9,15,538.0,237.5,0.4,21.05,592.0,801.53,587.21
2018,8,25,9,30,569.0,241.0,0.4,21.6,635.0,831.32,603.85
2018,8,25,9,45,600.5,239.5,0.4,22.2,674.5,853.75,615.63
2018,8,25,10,0,632.0,238.0,0.4,22.8,714.0,878.22,628.55
2018,8,25,10,15,644.5,242.0,0.4,23.15,743.5,883.14,629.38
2018,8,25,10,30,657.0,246.0,0.4,23.5,773.0,884.92,628.64
2018,8,25,10,45,666.0,248.0,0.45,23.85,795.5,878.44,623.83
2018,8,25,11,0,675.0,250.0,0.5,24.2,818.0,868.91,617.27
2018,8,25,11,15,681.0,251.5,0.55,24.3,833.0,853.3,607.5
2018,8,25,11,30,687.0,253.0,0.6,24.4,848.0,834.88,595.93
2018,8,25,11,45,691.0,253.5,0.6,24.55,856.5,811.2,579.96
2018,8,25,12,0,695.0,254.0,0.6,24.7,865.0,785.06,562.32
2018,8,25,12,15,695.0,254.0,0.65,24.75,865.0,753.21,541.71
2018,8,25,12,30,695.0,254.0,0.7,24.8,865.0,719.5,519.49
2018,8,25,12,45,692.5,252.5,0.75,24.8,857.0,681.21,493.8
2018,8,25,13,0,690.0,251.0,0.8,24.8,849.0,641.7,466.62
2018,8,25,13,15,686.0,248.0,0.85,24.7,833.5,599.07,436.72
2018,8,25,13,30,682.0,245.0,0.9,24.6,818.0,555.76,405.41
2018,8,25,13,45,675.5,241.0,0.9,24.5,795.5,510.0,371.04
2018,8,25,14,0,669.0,237.0,0.9,24.4,773.0,464.18,335.68
2018,8,25,14,15,658.5,232.0,0.95,24.2,743.5,416.26,298.25
2018,8,25,14,30,648.0,227.0,1.0,24.0,714.0,369.09,260.45
2018,8,25,14,45,634.0,220.5,1.0,23.8,678.0,320.81,221.28
2018,8,25,15,0,620.0,214.0,1.0,23.6,642.0,274.05,183.55
2018,8,25,15,15,601.5,207.0,1.0,23.6,601.5,228.05,148.09
2018,8,25,15,30,583.0,200.0,1.0,23.6,561.0,183.48,117.61
2018,8,25,15,45,560.0,191.0,1.05,22.95,516.5,139.72,95.54
2018,8,25,16,0,537.0,182.0,1.1,22.3,472.0,117.24,93.73
2018,8,25,16,15,506.0,171.5,1.1,21.8,424.0,112.99,90.73
2018,8,25,16,30,475.0,161.0,1.1,21.3,376.0,108.47,87.43
2018,8,25,16,45,436.5,147.5,1.15,20.8,326.5,101.55,82.04
2018,8,25,17,0,398.0,134.0,1.2,20.3,277.0,94.25,76.23
2018,8,25,17,15,350.5,117.0,1.2,19.65,228.5,83.99,67.73
2018,8,25,17,30,303.0,100.0,1.2,19.0,180.0,75.68,60.69
2018,8,25,17,45,246.0,80.0,1.15,18.3,135.5,61.53,48.29
2018,8,25,18,0,189.0,60.0,1.1,17.6,91.0,46.94,35.21
2018,8,25,18,15,131.0,39.5,1.1,17.0,57.5,31.55,21.1
2018,8,25,18,30,73.0,19.0,1.1,16.4,24.0,15.65,3.34
2018,8,25,18,45,38.0,10.0,1.1,15.8,12.5,9.1,0.0
2018,8,25,19,0,3.0,1.0,1.1,15.2,1.0,0.0,0.0
2018,8,25,19,15,1.5,0.5,1.05,14.95,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,26,5,15,1.0,0.5,1.25,12.25,0.5,0.0,0.0
2018,8,26,5,30,2.0,1.0,1.2,12.5,1.0,0.0,0.0
2018,8,26,5,45,32.0,10.0,1.15,12.8,12.0,27.53,0.0
2018,8,26,6,0,62.0,19.0,1.1,13.1,23.0,75.16,37.87
2018,8,26,6,15,115.5,39.0,1.0,13.65,55.0,147.75,117.06
2018,8,26,6,30,169.0,59.0,0.9,14.2,87.0,214.29,175.85
2018,8,26,6,45,222.0,79.5,0.8,14.75,130.0,283.68,234.49
2018,8,26,7,0,275.0,100.0,0.7,15.3,173.0,355.53,292.51
2018,8,26,7,15,320.5,117.5,0.7,15.85,220.0,419.25,341.97
2018,8,26,7,30,366.0,135.0,0.7,16.4,267.0,501.22,402.76
2018,8,26,7,45,405.5,149.0,0.65,17.0,315.5,558.96,442.84
2018,8,26,8,0,445.0,163.0,0.6,17.6,364.0,617.01,481.74
2018,8,26,8,15,477.5,173.0,0.6,18.15,411.0,663.81,512.02
2018,8,26,8,30,510.0,183.0,0.6,18.7,458.0,709.8,541.05
2018,8,26,8,45,538.5,190.0,0.6,19.3,503.0,747.38,563.58
2018,8,26,9,0,567.0,197.0,0.6,19.9,548.0,783.34,584.66
2018,8,26,9,15,622.0,188.0,0.6,20.3,597.0,831.57,614.2
2018,8,26,9,30,677.0,179.0,0.6,20.7,646.0,871.57,637.13
2018,8,26,9,45,738.5,160.5,0.6,21.15,694.0,903.96,654.84
2018,8,26,10,0,800.0,142.0,0.6,21.6,742.0,927.67,667.01
2018,8,26,10,15,812.0,142.5,0.65,21.85,772.0,928.28,666.34
2018,8,26,10,30,824.0,143.0,0.7,22.1,802.0,925.53,664.03
2018,8,26,10,45,834.5,142.5,0.7,22.4,826.0,916.96,657.14
2018,8,26,11,0,845.0,142.0,0.7,22.7,850.0,905.03,648.35
2018,8,26,11,15,833.5,151.0,0.75,22.8,860.0,880.29,633.02
2018,8,26,11,30,822.0,160.0,0.8,22.9,870.0,852.89,616.11
2018,8,26,11,45,838.5,152.0,0.8,23.0,882.0,829.56,600.95
2018,8,26,12,0,855.0,144.0,0.8,23.1,894.0,797.72,580.22
2018,8,26,12,15,851.5,146.0,0.85,23.1,892.5,767.47,561.01
2018,8,26,12,30,848.0,148.0,0.9,23.1,891.0,729.95,535.6
2018,8,26,12,45,832.5,155.0,0.95,23.1,879.0,687.02,505.8
2018,8,26,13,0,817.0,162.0,1.0,23.1,867.0,643.24,474.67
2018,8,26,13,15,815.5,159.0,1.0,23.0,852.0,598.54,441.97
2018,8,26,13,30,814.0,156.0,1.0,22.9,837.0,552.58,407.38
2018,8,26,13,45,811.0,151.5,1.05,22.8,814.5,503.62,369.9
2018,8,26,14,0,808.0,147.0,1.1,22.7,792.0,453.92,330.57
2018,8,26,14,15,735.5,173.5,1.1,22.55,744.0,397.2,285.74
2018,8,26,14,30,663.0,200.0,1.1,22.4,696.0,350.72,248.41
2018,8,26,14,45,700.0,173.5,1.15,22.25,674.5,300.12,205.26
2018,8,26,15,0,737.0,147.0,1.2,22.1,653.0,245.93,158.92
2018,8,26,15,15,730.0,139.0,1.2,22.1,614.5,194.7,118.09
2018,8,26,15,30,723.0,131.0,1.2,22.1,576.0,144.38,83.04
2018,8,26,15,45,695.5,127.5,1.25,21.6,529.0,97.45,61.4
2018,8,26,16,0,668.0,124.0,1.3,21.1,482.0,78.6,61.76
2018,8,26,16,15,648.0,116.5,1.3,20.7,436.5,76.16,60.04
2018,8,26,16,30,628.0,109.0,1.3,20.3,391.0,73.51,58.08
2018,8,26,16,45,584.5,103.5,1.3,19.9,340.5,72.02,57.1
2018,8,26,17,0,541.0,98.0,1.3,19.5,290.0,70.51,56.05
2018,8,26,17,15,482.5,89.0,1.3,18.9,240.0,64.7,51.23
2018,8,26,17,30,424.0,80.0,1.3,18.3,190.0,59.17,46.49
2018,8,26,17,45,346.0,67.5,1.3,17.75,144.0,50.74,38.97
2018,8,26,18,0,268.0,55.0,1.3,17.2,98.0,42.02,30.96
2018,8,26,18,15,181.5,38.0,1.3,16.65,62.5,29.46,19.21
2018,8,26,18,30,95.0,21.0,1.3,16.1,27.0,16.48,2.01
2018,8,26,18,45,47.5,10.5,1.25,15.6,13.5,9.55,0.0
2018,8,26,19,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,27,5,45,47.5,11.0,1.0,12.55,14.0,37.3,0.0
2018,8,27,6,0,95.0,22.0,1.0,12.9,28.0,101.88,47.46
2018,8,27,6,15,178.5,39.5,0.95,13.5,64.0,205.93,163.72
2018,8,27,6,30,262.0,57.0,0.9,14.1,100.0,291.22,238.61
2018,8,27,6,45,254.5,74.0,0.85,14.7,128.0,314.65,259.26
2018,8,27,7,0,247.0,91.0,0.8,15.3,156.0,320.33,264.45
2018,8,27,7,15,236.0,113.5,0.8,16.0,186.5,345.33,283.31
2018,8,27,7,30,225.0,136.0,0.8,16.7,217.0,368.12,299.28
2018,8,27,7,45,248.0,155.0,0.75,17.35,256.5,413.47,332.57
2018,8,27,8,0,271.0,174.0,0.7,18.0,296.0,458.76,364.45
2018,8,27,8,15,359.5,175.0,0.65,18.6,356.5,540.18,423.65
2018,8,27,8,30,448.0,176.0,0.6,19.2,417.0,643.67,494.99
2018,8,27,8,45,569.5,159.5,0.55,19.75,493.0,747.41,563.73
2018,8,27,9,0,691.0,143.0,0.5,20.3,569.0,845.04,623.47
2018,8,27,9,15,694.0,153.5,0.55,20.7,606.0,860.26,630.25
2018,8,27,9,30,697.0,164.0,0.6,21.1,643.0,872.41,636.37
2018,8,27,9,45,692.0,177.0,0.6,21.5,673.5,876.6,636.59
2018,8,27,10,0,687.0,190.0,0.6,21.9,704.0,877.57,635.0
2018,8,27,10,15,697.0,194.0,0.6,22.15,733.0,879.9,634.84
2018,8,27,10,30,707.0,198.0,0.6,22.4,762.0,879.12,632.81
2018,8,27,10,45,713.5,201.0,0.65,22.6,784.0,870.99,627.36
2018,8,27,11,0,720.0,204.0,0.7,22.8,806.0,859.83,620.15
2018,8,27,11,15,724.5,206.5,0.7,22.9,821.5,843.44,609.07
2018,8,27,11,30,729.0,209.0,0.7,23.0,837.0,824.2,595.81
2018,8,27,11,45,730.5,211.0,0.75,23.1,845.0,799.33,579.61
2018,8,27,12,0,732.0,213.0,0.8,23.2,853.0,771.99,561.6
2018,8,27,12,15,751.5,202.0,0.8,23.15,858.5,743.82,542.81
2018,8,27,12,30,771.0,191.0,0.8,23.1,864.0,711.54,520.88
2018,8,27,12,45,794.0,175.0,0.85,23.1,863.0,676.37,497.03
2018,8,27,13,0,817.0,159.0,0.9,23.1,862.0,637.86,470.07
2018,8,27,13,15,814.0,157.5,0.9,23.0,847.0,593.54,437.56
2018,8,27,13,30,811.0,156.0,0.9,22.9,832.0,548.05,403.31
2018,8,27,13,45,806.0,153.0,0.9,22.85,809.5,499.45,365.73
2018,8,27,14,0,801.0,150.0,0.9,22.8,787.0,450.29,326.59
2018,8,27,14,15,792.0,147.5,0.9,22.65,757.5,399.7,285.44
2018,8,27,14,30,783.0,145.0,0.9,22.5,728.0,349.36,243.51
2018,8,27,14,45,770.5,142.5,0.9,22.35,692.5,298.57,200.9
2018,8,27,15,0,758.0,140.0,0.9,22.2,657.0,241.95,154.38
2018,8,27,15,15,741.5,135.5,0.9,22.2,615.5,190.7,114.3
2018,8,27,15,30,725.0,131.0,0.9,22.2,574.0,141.33,81.09
2018,8,27,15,45,702.0,127.0,0.9,21.75,529.0,94.16,60.35
2018,8,27,16,0,679.0,123.0,0.9,21.3,484.0,78.31,61.47
2018,8,27,16,15,647.0,118.0,0.9,20.95,435.0,77.53,61.14
2018,8,27,16,30,615.0,113.0,0.9,20.6,386.0,76.7,60.74
2018,8,27,16,45,574.0,106.0,0.9,20.2,336.0,74.2,58.9
2018,8,27,17,0,533.0,99.0,0.9,19.8,286.0,71.58,56.91
2018,8,27,17,15,477.0,90.0,0.95,19.1,237.0,65.51,51.89
2018,8,27,17,30,421.0,81.0,1.0,18.4,188.0,60.01,47.19
2018,8,27,17,45,346.5,67.5,1.0,17.65,142.0,50.85,39.05
2018,8,27,18,0,272.0,54.0,1.0,16.9,96.0,41.36,30.36
2018,8,27,18,15,184.5,37.5,1.0,16.35,61.0,29.15,18.8
2018,8,27,18,30,97.0,21.0,1.0,15.8,26.0,16.53,0.0
2018,8,27,18,45,48.5,10.5,1.05,15.25,13.0,9.55,0.0
2018,8,27,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,28,5,45,34.0,10.0,0.8,13.3,12.0,28.58,0.0
2018,8,28,6,0,68.0,20.0,0.8,13.5,24.0,80.73,30.63
2018,8,28,6,15,126.0,39.5,0.7,14.1,56.0,157.13,123.4
2018,8,28,6,30,184.0,59.0,0.6,14.7,88.0,225.57,183.98
2018,8,28,6,45,175.0,76.5,0.55,15.25,112.5,244.59,200.86
2018,8,28,7,0,166.0,94.0,0.5,15.8,137.0,262.4,215.42
2018,8,28,7,15,132.5,118.0,0.5,16.35,157.0,253.3,206.97
2018,8,28,7,30,99.0,142.0,0.5,16.9,177.0,255.51,206.91
2018,8,28,7,45,119.5,165.0,0.5,17.4,214.0,299.82,241.21
2018,8,28,8,0,140.0,188.0,0.5,17.9,251.0,344.2,274.28
2018,8,28,8,15,177.0,209.5,0.55,18.35,298.0,401.39,316.92
2018,8,28,8,30,214.0,231.0,0.6,18.8,345.0,458.88,358.53
2018,8,28,8,45,278.0,238.0,0.6,19.25,400.0,541.6,417.49
2018,8,28,9,0,342.0,245.0,0.6,19.7,455.0,607.15,462.41
2018,8,28,9,15,518.5,206.5,0.6,20.1,549.5,745.01,558.24
2018,8,28,9,30,695.0,168.0,0.6,20.5,644.0,873.36,640.28
2018,8,28,9,45,754.5,151.5,0.6,20.85,693.0,905.37,656.68
2018,8,28,10,0,814.0,135.0,0.6,21.2,742.0,929.35,669.28
2018,8,28,10,15,824.5,136.0,0.65,21.5,771.5,928.85,667.77
2018,8,28,10,30,835.0,137.0,0.7,21.8,801.0,924.98,664.65
2018,8,28,10,45,843.5,137.0,0.7,22.05,824.0,914.85,656.89
2018,8,28,11,0,852.0,137.0,0.7,22.3,847.0,901.38,647.26
2018,8,28,11,15,856.0,138.5,0.7,22.5,862.5,874.76,629.57
2018,8,28,11,30,860.0,140.0,0.7,22.7,878.0,853.28,615.38
2018,8,28,11,45,862.0,139.5,0.75,22.85,885.0,825.44,598.0
2018,8,28,12,0,864.0,139.0,0.8,23.0,892.0,794.95,578.87
2018,8,28,12,15,866.5,137.5,0.8,23.05,892.0,761.44,556.81
2018,8,28,12,30,869.0,136.0,0.8,23.1,892.0,725.52,531.79
2018,8,28,12,45,870.5,133.0,0.8,23.15,884.5,685.45,503.45
2018,8,28,13,0,872.0,130.0,0.8,23.2,877.0,643.36,473.06
2018,8,28,13,15,867.5,129.5,0.8,23.1,861.0,598.06,439.82
2018,8,28,13,30,863.0,129.0,0.8,23.0,845.0,551.53,404.7
2018,8,28,13,45,855.5,128.0,0.8,22.9,821.5,502.19,366.5
2018,8,28,14,0,848.0,127.0,0.8,22.8,798.0,448.16,323.78
2018,8,28,14,15,837.0,126.5,0.8,22.6,768.0,396.19,281.44
2018,8,28,14,30,826.0,126.0,0.8,22.4,738.0,344.54,238.31
2018,8,28,14,45,810.5,125.0,0.75,22.2,701.0,291.94,194.04
2018,8,28,15,0,795.0,124.0,0.7,22.0,664.0,240.61,151.5
2018,8,28,15,15,779.0,121.0,0.7,22.0,622.5,189.21,111.59
2018,8,28,15,30,763.0,118.0,0.7,22.0,581.0,139.6,79.11
2018,8,28,15,45,738.0,115.5,0.7,21.35,535.0,84.18,54.0
2018,8,28,16,0,713.0,113.0,0.7,20.7,489.0,72.05,56.33
2018,8,28,16,15,680.0,109.0,0.7,20.25,439.5,71.65,56.32
2018,8,28,16,30,647.0,105.0,0.7,19.8,390.0,71.25,56.28
2018,8,28,16,45,606.0,98.5,0.7,19.35,339.0,68.86,54.52
2018,8,28,17,0,565.0,92.0,0.7,18.9,288.0,66.37,52.61
2018,8,28,17,15,511.0,84.0,0.65,18.25,239.0,62.47,49.42
2018,8,28,17,30,457.0,76.0,0.6,17.6,190.0,56.6,44.35
2018,8,28,17,45,382.0,64.0,0.6,16.95,144.0,48.43,37.04
2018,8,28,18,0,307.0,52.0,0.6,16.3,98.0,40.0,29.21
2018,8,28,18,15,210.0,36.0,0.55,15.85,62.0,28.08,17.74
2018,8,28,18,30,113.0,20.0,0.5,15.4,26.0,15.79,0.0
2018,8,28,18,45,56.5,10.0,0.5,14.95,13.0,9.1,0.0
2018,8,28,19,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,29,5,45,103.5,11.5,0.55,12.8,17.5,69.63,0.0
2018,8,29,6,0,207.0,23.0,0.5,13.3,35.0,181.26,59.22
2018,8,29,6,15,344.0,33.0,0.5,14.0,76.5,306.45,240.33
2018,8,29,6,30,481.0,43.0,0.5,14.7,118.0,426.8,343.33
2018,8,29,6,45,415.5,59.0,0.45,15.35,141.5,415.54,336.72
2018,8,29,7,0,350.0,75.0,0.4,16.0,165.0,393.38,319.91
2018,8,29,7,15,239.0,105.5,0.45,16.65,173.0,336.12,273.52
2018,8,29,7,30,128.0,136.0,0.5,17.3,181.0,271.37,219.54
2018,8,29,7,45,154.5,154.0,0.5,17.9,217.0,315.03,253.73
2018,8,29,8,0,181.0,172.0,0.5,18.5,253.0,359.33,286.62
2018,8,29,8,15,419.5,147.0,0.5,18.95,362.5,577.7,451.63
2018,8,29,8,30,658.0,122.0,0.5,19.4,472.0,778.28,587.56
2018,8,29,8,45,765.0,102.0,0.55,19.9,543.5,853.29,632.29
2018,8,29,9,0,872.0,82.0,0.6,20.4,615.0,923.84,674.72
2018,8,29,9,15,885.5,84.0,0.6,20.7,657.0,941.07,682.05
2018,8,29,9,30,899.0,86.0,0.6,21.0,699.0,955.09,688.24
2018,8,29,9,45,910.0,86.5,0.65,21.35,735.0,961.66,690.85
2018,8,29,10,0,921.0,87.0,0.7,21.7,771.0,964.8,691.57
2018,8,29,10,15,928.0,88.5,0.7,21.9,801.0,961.84,688.03
2018,8,29,10,30,935.0,90.0,0.7,22.1,831.0,955.33,682.52
2018,8,29,10,45,939.5,91.0,0.75,22.3,853.5,942.47,674.27
2018,8,29,11,0,944.0,92.0,0.8,22.5,876.0,926.17,664.01
2018,8,29,11,15,947.0,92.5,0.8,22.6,891.0,904.68,649.9
2018,8,29,11,30,950.0,93.0,0.8,22.7,906.0,879.95,633.84
2018,8,29,11,45,951.5,93.5,0.8,22.8,913.5,850.87,615.07
2018,8,29,12,0,953.0,94.0,0.8,22.9,921.0,818.85,594.4
2018,8,29,12,15,949.5,96.0,0.8,22.85,919.5,781.77,570.71
2018,8,29,12,30,946.0,98.0,0.8,22.8,918.0,742.34,544.49
2018,8,29,12,45,939.5,100.5,0.8,22.75,908.5,699.25,514.12
2018,8,29,13,0,933.0,103.0,0.8,22.7,899.0,654.45,481.81
2018,8,29,13,15,928.5,103.0,0.8,22.5,883.0,607.17,447.18
2018,8,29,13,30,924.0,103.0,0.8,22.3,867.0,558.52,410.45
2018,8,29,13,45,917.5,102.5,0.8,22.15,843.0,507.37,370.64
2018,8,29,14,0,911.0,102.0,0.8,22.0,819.0,455.46,328.95
2018,8,29,14,15,902.0,101.0,0.8,21.75,788.5,401.74,284.78
2018,8,29,14,30,893.0,100.0,0.8,21.5,758.0,347.95,239.48
2018,8,29,14,45,881.0,99.0,0.75,21.25,721.0,293.58,193.22
2018,8,29,15,0,869.0,98.0,0.7,21.0,684.0,239.89,148.36
2018,8,29,15,15,854.5,95.0,0.7,21.0,641.5,185.36,106.01
2018,8,29,15,30,840.0,92.0,0.7,21.0,599.0,123.24,64.61
2018,8,29,15,45,819.0,90.0,0.65,20.35,552.0,71.98,45.99
2018,8,29,16,0,798.0,88.0,0.6,19.7,505.0,62.46,48.39
2018,8,29,16,15,769.0,85.5,0.6,19.3,455.0,62.22,48.47
2018,8,29,16,30,740.0,83.0,0.6,18.9,405.0,62.02,48.56
2018,8,29,16,45,701.0,78.0,0.55,18.5,352.5,54.36,42.14
2018,8,29,17,0,662.0,73.0,0.5,18.1,300.0,52.29,40.54
2018,8,29,17,15,606.5,68.0,0.5,17.6,249.0,50.08,38.73
2018,8,29,17,30,551.0,63.0,0.5,17.1,198.0,47.89,36.8
2018,8,29,17,45,467.5,54.5,0.5,16.55,150.0,42.58,31.95
2018,8,29,18,0,384.0,46.0,0.5,16.0,102.0,37.17,26.74
2018,8,29,18,15,261.5,32.5,0.5,15.6,64.0,26.77,16.39
2018,8,29,18,30,139.0,19.0,0.5,15.2,26.0,15.05,0.0
2018,8,29,18,45,69.5,9.5,0.5,14.85,13.0,8.64,0.0
2018,8,29,19,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,30,5,45,32.5,10.0,0.5,12.3,12.0,27.63,0.0
2018,8,30,6,0,65.0,20.0,0.4,12.7,24.0,78.64,14.17
2018,8,30,6,15,205.0,35.5,0.4,13.2,64.0,217.31,170.4
2018,8,30,6,30,345.0,51.0,0.4,13.7,104.0,339.47,275.64
2018,8,30,6,45,446.5,58.5,0.4,14.25,154.5,436.89,355.23
2018,8,30,7,0,548.0,66.0,0.4,14.8,205.0,539.06,433.44
2018,8,30,7,15,596.5,73.0,0.35,15.3,255.5,602.97,478.43
2018,8,30,7,30,645.0,80.0,0.3,15.8,306.0,667.7,521.91
2018,8,30,7,45,678.5,86.0,0.3,16.3,356.5,718.68,554.42
2018,8,30,8,0,712.0,92.0,0.3,16.8,407.0,768.81,585.32
2018,8,30,8,15,738.5,96.5,0.3,17.35,456.5,809.48,608.8
2018,8,30,8,30,765.0,101.0,0.3,17.9,506.0,843.33,627.33
2018,8,30,8,45,785.5,103.5,0.3,18.4,551.5,872.37,642.61
2018,8,30,9,0,806.0,106.0,0.3,18.9,597.0,898.73,656.05
2018,8,30,9,15,816.0,111.0,0.3,19.35,637.0,915.28,663.32
2018,8,30,9,30,826.0,116.0,0.3,19.8,677.0,928.61,668.77
2018,8,30,9,45,831.0,121.5,0.35,20.3,711.5,934.49,670.6
2018,8,30,10,0,836.0,127.0,0.4,20.8,746.0,936.95,670.59
2018,8,30,10,15,844.5,129.0,0.45,21.15,775.0,935.4,668.67
2018,8,30,10,30,853.0,131.0,0.5,21.5,804.0,930.42,664.82
2018,8,30,10,45,859.0,131.5,0.5,21.8,826.0,909.74,650.42
2018,8,30,11,0,865.0,132.0,0.5,22.1,848.0,894.85,640.0
2018,8,30,11,15,868.5,133.0,0.55,22.3,862.5,875.14,627.77
2018,8,30,11,30,872.0,134.0,0.6,22.5,877.0,852.38,613.67
2018,8,30,11,45,873.5,134.5,0.7,22.7,884.5,824.65,597.21
2018,8,30,12,0,875.0,135.0,0.8,22.9,892.0,794.21,578.8
2018,8,30,12,15,877.5,133.5,0.8,22.95,892.0,760.2,556.29
2018,8,30,12,30,880.0,132.0,0.8,23.0,892.0,723.74,530.82
2018,8,30,12,45,881.0,129.0,0.85,23.0,884.0,682.77,502.45
2018,8,30,13,0,882.0,126.0,0.9,23.0,876.0,639.81,471.86
2018,8,30,13,15,877.0,126.0,0.95,22.9,860.0,594.11,438.46
2018,8,30,13,30,872.0,126.0,1.0,22.8,844.0,547.18,403.04
2018,8,30,13,45,865.0,124.5,1.0,22.7,820.0,497.17,363.89
2018,8,30,14,0,858.0,123.0,1.0,22.6,796.0,446.57,323.09
2018,8,30,14,15,848.0,122.0,1.05,22.4,765.5,389.66,276.87
2018,8,30,14,30,838.0,121.0,1.1,22.2,735.0,337.33,232.88
2018,8,30,14,45,825.0,119.0,1.1,22.0,698.5,283.96,187.68
2018,8,30,15,0,812.0,117.0,1.1,21.8,662.0,231.59,144.16
2018,8,30,15,15,795.5,114.5,1.1,21.8,620.5,179.61,104.16
2018,8,30,15,30,779.0,112.0,1.1,21.8,579.0,129.46,72.6
2018,8,30,15,45,756.5,108.5,1.15,21.2,532.5,80.5,63.16
2018,8,30,16,0,734.0,105.0,1.2,20.6,486.0,67.35,52.41
2018,8,30,16,15,703.0,101.0,1.2,20.2,436.5,66.72,52.16
2018,8,30,16,30,672.0,97.0,1.2,19.8,387.0,66.06,51.87
2018,8,30,16,45,630.5,91.5,1.25,19.35,336.0,64.17,50.51
2018,8,30,17,0,589.0,86.0,1.3,18.9,285.0,62.23,49.05
2018,8,30,17,15,532.0,78.5,1.3,18.3,235.0,58.51,45.96
2018,8,30,17,30,475.0,71.0,1.3,17.7,185.0,54.69,42.63
2018,8,30,17,45,393.0,60.0,1.35,17.1,139.0,45.63,34.46
2018,8,30,18,0,311.0,49.0,1.4,16.5,93.0,37.85,27.15
2018,8,30,18,15,205.0,33.5,1.4,16.05,57.5,26.23,15.5
2018,8,30,18,30,99.0,18.0,1.4,15.6,22.0,16.37,0.0
2018,8,30,18,45,49.5,9.0,1.4,15.15,11.0,8.19,0.0
2018,8,30,19,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
