Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,7,30,701.0,65.0,1.5,17.5,289.0,672.89,536.26
2018,9,10,7,45,736.5,70.0,1.45,18.25,341.0,724.94,570.39
2018,9,10,8,0,772.0,75.0,1.4,19.0,393.0,775.89,602.24
2018,9,10,8,15,798.0,78.5,1.4,19.85,443.0,815.23,625.16
2018,9,10,8,30,824.0,82.0,1.4,20.7,493.0,852.41,646.05
2018,9,10,8,45,842.0,85.5,1.4,21.5,539.5,879.94,660.15
2018,9,10,9,0,860.0,89.0,1.4,22.3,586.0,904.57,672.21
2018,9,10,9,15,879.5,89.0,1.4,22.9,629.0,914.5,675.1
2018,9,10,9,30,899.0,89.0,1.4,23.5,672.0,930.15,681.97
2018,9,10,9,45,915.5,88.0,1.4,24.05,709.5,938.59,684.31
2018,9,10,10,0,932.0,87.0,1.4,24.6,747.0,943.55,684.63
2018,9,10,10,15,938.0,88.5,1.45,24.95,775.5,938.32,679.87
2018,9,10,10,30,944.0,90.0,1.5,25.3,804.0,929.51,673.07
2018,9,10,10,45,948.0,91.0,1.5,25.65,825.5,914.86,662.05
2018,9,10,11,0,952.0,92.0,1.5,26.0,847.0,896.74,649.0
2018,9,10,11,15,955.5,92.0,1.55,26.15,861.5,873.77,634.07
2018,9,10,11,30,959.0,92.0,1.6,26.3,876.0,847.53,617.05
2018,9,10,11,45,960.5,93.0,1.65,26.45,883.0,817.56,597.55
2018,9,10,12,0,962.0,94.0,1.7,26.6,890.0,784.59,575.99
2018,9,10,12,15,961.0,94.5,1.75,26.55,888.5,746.6,550.43
2018,9,10,12,30,960.0,95.0,1.8,26.5,887.0,706.12,521.63
2018,9,10,12,45,956.5,95.0,1.85,26.45,877.0,661.37,489.1
2018,9,10,13,0,953.0,95.0,1.9,26.4,867.0,614.73,454.27
2018,9,10,13,15,950.0,94.0,1.95,26.25,850.0,565.8,416.89
2018,9,10,13,30,947.0,93.0,2.0,26.1,833.0,515.35,377.13
2018,9,10,13,45,941.5,91.0,2.05,25.95,807.5,461.77,333.76
2018,9,10,14,0,936.0,89.0,2.1,25.8,782.0,407.37,288.44
2018,9,10,14,15,928.0,87.5,2.1,25.5,750.0,352.0,241.41
2018,9,10,14,30,920.0,86.0,2.1,25.2,718.0,296.5,193.8
2018,9,10,14,45,909.0,84.0,2.1,24.95,680.0,240.13,146.42
2018,9,10,15,0,898.0,82.0,2.1,24.7,642.0,184.41,102.72
2018,9,10,15,15,882.5,79.5,2.1,24.7,598.0,128.82,66.62
2018,9,10,15,30,867.0,77.0,2.1,24.7,554.0,74.8,46.5
2018,9,10,15,45,847.0,74.0,2.15,23.95,506.0,62.09,47.3
2018,9,10,16,0,827.0,71.0,2.2,23.2,458.0,52.42,39.38
2018,9,10,16,15,799.5,67.5,2.2,22.6,407.0,50.93,38.36
2018,9,10,16,30,772.0,64.0,2.2,22.0,356.0,49.4,37.26
2018,9,10,16,45,730.5,60.0,2.2,21.45,303.5,47.35,35.66
2018,9,10,17,0,689.0,56.0,2.2,20.9,251.0,45.29,33.98
2018,9,10,17,15,625.5,50.5,2.2,20.1,200.0,41.82,30.97
2018,9,10,17,30,562.0,45.0,2.2,19.3,149.0,35.1,24.95
2018,9,10,17,45,453.5,37.0,2.15,18.5,104.0,29.6,19.75
2018,9,10,18,0,345.0,29.0,2.1,17.7,59.0,24.07,13.07
2018,9,10,18,15,195.0,17.5,2.1,17.1,32.0,15.92,0.0
2018,9,10,18,30,45.0,6.0,2.1,16.5,5.0,0.0,0.0
2018,9,10,18,45,22.5,3.0,2.1,15.95,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,11,5,45,74.5,7.0,2.0,11.4,8.5,0.0,0.0
2018,9,11,6,0,149.0,14.0,2.0,11.6,17.0,100.66,0.0
2018,9,11,6,15,310.0,24.0,1.95,12.15,54.0,258.36,159.63
2018,9,11,6,30,471.0,34.0,1.9,12.7,91.0,397.8,321.15
2018,9,11,6,45,560.0,40.0,1.9,13.2,140.0,476.82,391.8
2018,9,11,7,0,649.0,46.0,1.9,13.7,189.0,569.1,466.84
2018,9,11,7,15,702.5,50.0,1.9,14.4,241.5,634.82,517.01
2018,9,11,7,30,756.0,54.0,1.9,15.1,294.0,701.22,564.91
2018,9,11,7,45,791.0,57.5,1.9,15.85,346.5,751.9,598.86
2018,9,11,8,0,826.0,61.0,1.9,16.6,399.0,793.18,624.75
2018,9,11,8,15,850.0,63.5,1.9,17.3,449.5,830.21,646.96
2018,9,11,8,30,874.0,66.0,1.9,18.0,500.0,865.1,667.13
2018,9,11,8,45,891.0,68.0,1.85,18.65,546.0,890.6,680.04
2018,9,11,9,0,908.0,70.0,1.8,19.3,592.0,913.17,690.86
2018,9,11,9,15,920.5,71.5,1.8,19.8,633.5,927.9,697.33
2018,9,11,9,30,933.0,73.0,1.8,20.3,675.0,939.26,701.72
2018,9,11,9,45,943.0,74.0,1.8,20.8,711.0,944.26,702.05
2018,9,11,10,0,953.0,75.0,1.8,21.3,747.0,945.67,700.24
2018,9,11,10,15,959.5,76.0,1.8,21.55,776.0,940.29,694.86
2018,9,11,10,30,966.0,77.0,1.8,21.8,805.0,931.26,687.34
2018,9,11,10,45,971.0,77.5,1.85,22.1,827.0,916.75,676.87
2018,9,11,11,0,976.0,78.0,1.9,22.4,849.0,898.67,664.2
2018,9,11,11,15,977.0,79.0,1.95,22.5,862.5,874.35,647.99
2018,9,11,11,30,978.0,80.0,2.0,22.6,876.0,846.76,629.64
2018,9,11,11,45,978.0,81.0,2.0,22.65,882.0,815.28,608.32
2018,9,11,12,0,978.0,82.0,2.0,22.7,888.0,780.83,584.96
2018,9,11,12,15,976.5,82.5,2.05,22.6,886.0,742.1,558.47
2018,9,11,12,30,975.0,83.0,2.1,22.5,884.0,700.86,528.41
2018,9,11,12,45,971.0,83.0,2.1,22.35,873.0,655.36,494.33
2018,9,11,13,0,967.0,83.0,2.1,22.2,862.0,607.97,457.96
2018,9,11,13,15,962.0,83.5,2.15,21.9,844.5,558.81,419.65
2018,9,11,13,30,957.0,84.0,2.2,21.6,827.0,508.25,378.96
2018,9,11,13,45,942.5,86.0,2.2,21.3,799.0,453.9,334.04
2018,9,11,14,0,928.0,88.0,2.2,21.0,771.0,399.51,287.87
2018,9,11,14,15,908.0,90.5,2.25,20.75,735.0,344.08,240.14
2018,9,11,14,30,888.0,93.0,2.3,20.5,699.0,289.68,192.97
2018,9,11,14,45,799.0,115.5,2.3,20.25,638.0,231.08,146.4
2018,9,11,15,0,710.0,138.0,2.3,20.0,577.0,181.33,110.49
2018,9,11,15,15,772.5,109.5,2.3,20.0,556.5,129.28,73.25
2018,9,11,15,30,835.0,81.0,2.3,20.0,536.0,63.49,49.09
2018,9,11,15,45,831.5,74.0,2.25,19.3,493.0,53.45,40.81
2018,9,11,16,0,828.0,67.0,2.2,18.6,450.0,57.43,44.54
2018,9,11,16,15,799.0,65.0,2.2,18.1,400.0,49.18,37.59
2018,9,11,16,30,770.0,63.0,2.2,17.6,350.0,48.75,37.41
2018,9,11,16,45,727.5,58.5,2.15,17.05,297.5,46.25,35.39
2018,9,11,17,0,685.0,54.0,2.1,16.5,245.0,43.71,33.24
2018,9,11,17,15,619.5,48.5,2.1,15.95,194.0,40.17,30.07
2018,9,11,17,30,554.0,43.0,2.1,15.4,143.0,33.55,23.99
2018,9,11,17,45,442.5,35.0,2.05,14.85,98.5,27.98,18.6
2018,9,11,18,0,331.0,27.0,2.0,14.3,54.0,22.37,11.29
2018,9,11,18,15,178.0,15.5,2.0,14.0,28.5,14.1,0.0
2018,9,11,18,30,25.0,4.0,2.0,13.7,3.0,0.0,0.0
2018,9,11,18,45,12.5,2.0,2.0,13.45,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,12,5,45,12.5,4.5,1.5,11.15,5.0,0.0,0.0
2018,9,12,6,0,25.0,9.0,1.5,11.2,10.0,22.89,0.0
2018,9,12,6,15,40.5,25.0,1.5,11.6,29.0,65.91,34.06
2018,9,12,6,30,56.0,41.0,1.5,12.0,48.0,99.89,78.08
2018,9,12,6,45,82.0,61.0,1.55,12.4,76.0,143.57,117.56
2018,9,12,7,0,108.0,81.0,1.6,12.8,104.0,187.52,156.16
2018,9,12,7,15,151.5,100.0,1.6,13.25,142.0,244.14,204.57
2018,9,12,7,30,195.0,119.0,1.6,13.7,180.0,317.91,265.12
2018,9,12,7,45,365.0,116.0,1.55,14.1,255.5,471.22,389.16
2018,9,12,8,0,535.0,113.0,1.5,14.5,331.0,623.07,504.28
2018,9,12,8,15,542.5,128.0,1.5,14.75,372.5,647.59,519.02
2018,9,12,8,30,550.0,143.0,1.5,15.0,414.0,677.33,538.5
2018,9,12,8,45,579.0,148.5,1.5,15.25,458.0,720.35,567.21
2018,9,12,9,0,608.0,154.0,1.5,15.5,502.0,754.26,588.78
2018,9,12,9,15,649.0,153.5,1.5,15.7,549.0,789.96,611.55
2018,9,12,9,30,690.0,153.0,1.5,15.9,596.0,822.99,632.17
2018,9,12,9,45,732.0,148.0,1.45,16.1,641.0,848.85,647.12
2018,9,12,10,0,774.0,143.0,1.4,16.3,686.0,866.44,656.41
2018,9,12,10,15,793.5,142.0,1.4,16.55,718.5,870.59,657.3
2018,9,12,10,30,813.0,141.0,1.4,16.8,751.0,871.22,656.11
2018,9,12,10,45,868.0,119.5,1.4,17.0,787.5,869.83,653.89
2018,9,12,11,0,923.0,98.0,1.4,17.2,824.0,872.09,654.28
2018,9,12,11,15,784.5,165.5,1.4,17.45,790.0,807.87,609.78
2018,9,12,11,30,646.0,233.0,1.4,17.7,756.0,740.92,560.39
2018,9,12,11,45,526.0,286.0,1.4,17.95,714.0,671.46,508.83
2018,9,12,12,0,406.0,339.0,1.4,18.2,672.0,607.88,460.89
2018,9,12,12,15,570.0,272.0,1.4,18.35,738.5,636.74,483.47
2018,9,12,12,30,734.0,205.0,1.4,18.5,805.0,653.6,495.51
2018,9,12,12,45,799.0,166.5,1.45,18.65,813.0,622.57,472.23
2018,9,12,13,0,864.0,128.0,1.5,18.8,821.0,585.71,444.04
2018,9,12,13,15,647.5,212.0,1.5,18.8,725.0,500.01,378.38
2018,9,12,13,30,431.0,296.0,1.5,18.8,629.0,431.66,326.23
2018,9,12,13,45,328.0,318.0,1.55,18.8,567.0,382.4,288.76
2018,9,12,14,0,225.0,340.0,1.6,18.8,505.0,345.04,260.86
2018,9,12,14,15,178.5,314.5,1.6,18.7,441.5,295.64,223.54
2018,9,12,14,30,132.0,289.0,1.6,18.6,378.0,251.88,190.84
2018,9,12,14,45,232.5,271.5,1.65,18.5,418.0,236.97,174.98
2018,9,12,15,0,333.0,254.0,1.7,18.4,458.0,219.28,157.26
2018,9,12,15,15,421.0,211.5,1.7,18.4,451.0,165.36,115.32
2018,9,12,15,30,509.0,169.0,1.7,18.4,444.0,110.19,89.29
2018,9,12,15,45,429.5,169.5,1.75,17.9,387.0,110.81,90.39
2018,9,12,16,0,350.0,170.0,1.8,17.4,330.0,120.0,98.77
2018,9,12,16,15,329.5,151.5,1.8,16.95,288.5,108.91,89.69
2018,9,12,16,30,309.0,133.0,1.8,16.5,247.0,97.36,80.1
2018,9,12,16,45,228.5,117.0,1.75,16.05,194.0,86.64,71.06
2018,9,12,17,0,148.0,101.0,1.7,15.6,141.0,78.76,64.28
2018,9,12,17,15,104.0,79.5,1.7,15.15,104.5,63.07,50.36
2018,9,12,17,30,60.0,58.0,1.7,14.7,68.0,46.97,35.81
2018,9,12,17,45,70.5,42.0,1.65,14.2,50.0,34.49,24.17
2018,9,12,18,0,81.0,26.0,1.6,13.7,32.0,21.06,9.42
2018,9,12,18,15,43.5,13.5,1.6,13.45,16.5,12.28,0.0
2018,9,12,18,30,6.0,1.0,1.6,13.2,1.0,0.0,0.0
2018,9,12,18,45,3.0,0.5,1.55,12.95,0.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,13,5,45,11.5,4.5,1.3,10.35,4.5,0.0,0.0
2018,9,13,6,0,23.0,9.0,1.3,10.5,9.0,21.67,0.0
2018,9,13,6,15,174.5,23.5,1.35,11.0,42.0,168.27,86.62
2018,9,13,6,30,326.0,38.0,1.4,11.5,75.0,303.05,244.58
2018,9,13,6,45,461.5,43.5,1.4,11.95,126.0,416.92,344.36
2018,9,13,7,0,597.0,49.0,1.4,12.4,177.0,537.78,442.42
2018,9,13,7,15,653.5,54.0,1.4,13.05,228.5,598.92,489.24
2018,9,13,7,30,710.0,59.0,1.4,13.7,280.0,667.5,539.26
2018,9,13,7,45,747.5,63.0,1.4,14.3,332.0,719.58,574.78
2018,9,13,8,0,785.0,67.0,1.4,14.9,384.0,770.69,608.25
2018,9,13,8,15,811.5,70.0,1.35,15.45,434.0,809.63,631.51
2018,9,13,8,30,838.0,73.0,1.3,16.0,484.0,846.44,652.68
2018,9,13,8,45,857.0,76.0,1.3,16.5,530.5,865.62,662.13
2018,9,13,9,0,876.0,79.0,1.3,17.0,577.0,890.49,675.59
2018,9,13,9,15,889.5,81.0,1.3,17.4,618.5,906.12,682.94
2018,9,13,9,30,903.0,83.0,1.3,17.8,660.0,918.48,688.29
2018,9,13,9,45,913.0,84.5,1.25,18.2,695.5,923.68,688.28
2018,9,13,10,0,923.0,86.0,1.2,18.6,731.0,925.37,686.18
2018,9,13,10,15,930.5,87.5,1.2,18.85,760.0,921.26,681.68
2018,9,13,10,30,938.0,89.0,1.2,19.1,789.0,913.55,675.08
2018,9,13,10,45,944.0,89.0,1.2,19.35,811.0,899.36,664.44
2018,9,13,11,0,950.0,89.0,1.2,19.6,833.0,881.67,651.73
2018,9,13,11,15,953.5,89.5,1.2,19.7,847.5,859.04,636.28
2018,9,13,11,30,957.0,90.0,1.2,19.8,862.0,833.11,618.75
2018,9,13,11,45,958.0,90.5,1.2,19.95,868.0,802.12,597.76
2018,9,13,12,0,959.0,91.0,1.2,20.1,874.0,768.2,574.81
2018,9,13,12,15,959.5,90.0,1.25,20.1,872.0,729.77,548.08
2018,9,13,12,30,960.0,89.0,1.3,20.1,870.0,688.8,518.43
2018,9,13,12,45,959.0,88.0,1.3,20.1,860.5,644.56,485.21
2018,9,13,13,0,958.0,87.0,1.3,20.1,851.0,598.24,449.56
2018,9,13,13,15,954.0,86.5,1.35,20.05,833.5,548.96,411.07
2018,9,13,13,30,950.0,86.0,1.4,20.0,816.0,498.25,370.17
2018,9,13,13,45,943.5,85.0,1.4,19.9,790.5,444.92,325.82
2018,9,13,14,0,937.0,84.0,1.4,19.8,765.0,390.85,279.65
2018,9,13,14,15,927.5,83.0,1.4,19.65,732.5,335.39,231.57
2018,9,13,14,30,918.0,82.0,1.4,19.5,700.0,279.96,183.28
2018,9,13,14,45,906.0,80.5,1.4,19.35,661.5,223.95,135.93
2018,9,13,15,0,894.0,79.0,1.4,19.2,623.0,168.7,93.25
2018,9,13,15,15,878.0,77.0,1.4,19.2,579.5,113.79,59.94
2018,9,13,15,30,862.0,75.0,1.4,19.2,536.0,62.66,48.58
2018,9,13,15,45,840.5,72.0,1.4,18.65,488.0,60.79,47.31
2018,9,13,16,0,819.0,69.0,1.4,18.1,440.0,51.34,39.37
2018,9,13,16,15,789.0,65.5,1.4,17.75,389.0,49.78,38.21
2018,9,13,16,30,759.0,62.0,1.4,17.4,338.0,48.18,36.99
2018,9,13,16,45,715.0,58.0,1.4,17.0,286.0,46.08,35.27
2018,9,13,17,0,671.0,54.0,1.4,16.6,234.0,43.98,33.46
2018,9,13,17,15,602.0,48.5,1.35,16.1,183.5,37.06,27.26
2018,9,13,17,30,533.0,43.0,1.3,15.6,133.0,33.84,24.15
2018,9,13,17,45,416.5,34.5,1.25,15.05,90.0,27.87,18.29
2018,9,13,18,0,300.0,26.0,1.2,14.5,47.0,21.84,8.54
2018,9,13,18,15,160.0,14.5,1.2,14.1,24.5,13.19,0.0
2018,9,13,18,30,20.0,3.0,1.2,13.7,2.0,0.0,0.0
2018,9,13,18,45,10.0,1.5,1.15,13.3,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,14,5,45,57.0,5.5,1.0,9.95,6.5,0.0,0.0
2018,9,14,6,0,114.0,11.0,1.0,10.2,13.0,76.64,0.0
2018,9,14,6,15,282.0,21.5,1.0,10.95,47.5,231.95,105.04
2018,9,14,6,30,450.0,32.0,1.0,11.7,82.0,378.57,301.8
2018,9,14,6,45,541.0,38.5,1.0,12.4,130.0,457.81,373.36
2018,9,14,7,0,632.0,45.0,1.0,13.1,178.0,550.79,448.07
2018,9,14,7,15,687.0,49.5,1.0,13.85,230.5,617.31,498.2
2018,9,14,7,30,742.0,54.0,1.0,14.6,283.0,684.61,546.01
2018,9,14,7,45,778.0,57.5,1.0,15.35,335.0,735.34,579.39
2018,9,14,8,0,814.0,61.0,1.0,16.1,387.0,785.0,610.68
2018,9,14,8,15,839.0,63.5,0.95,16.75,437.0,814.06,626.09
2018,9,14,8,30,864.0,66.0,0.9,17.4,487.0,849.22,645.36
2018,9,14,8,45,882.5,68.0,0.9,18.05,533.5,875.54,658.95
2018,9,14,9,0,901.0,70.0,0.9,18.7,580.0,899.0,670.58
2018,9,14,9,15,857.5,90.5,0.85,19.1,604.0,894.63,663.69
2018,9,14,9,30,814.0,111.0,0.8,19.5,628.0,876.99,648.72
2018,9,14,9,45,725.5,152.5,0.8,19.95,632.5,843.19,624.31
2018,9,14,10,0,637.0,194.0,0.8,20.4,637.0,799.64,593.42
2018,9,14,10,15,699.5,179.5,0.8,20.65,684.0,827.57,611.22
2018,9,14,10,30,762.0,165.0,0.8,20.9,731.0,850.99,624.71
2018,9,14,10,45,716.0,188.5,0.8,21.2,732.5,817.72,601.17
2018,9,14,11,0,670.0,212.0,0.8,21.5,734.0,782.22,575.46
2018,9,14,11,15,685.5,212.0,0.85,21.6,754.5,771.83,568.7
2018,9,14,11,30,701.0,212.0,0.9,21.7,775.0,758.2,559.34
2018,9,14,11,45,726.5,204.0,0.9,21.85,791.0,741.26,547.15
2018,9,14,12,0,752.0,196.0,0.9,22.0,807.0,720.65,532.28
2018,9,14,12,15,708.0,213.5,0.95,22.0,788.0,673.0,498.66
2018,9,14,12,30,664.0,231.0,1.0,22.0,769.0,626.04,465.19
2018,9,14,12,45,711.5,206.5,1.05,22.0,776.5,598.09,445.24
2018,9,14,13,0,759.0,182.0,1.1,22.0,784.0,565.08,420.53
2018,9,14,13,15,827.0,147.0,1.15,21.85,790.0,530.89,393.96
2018,9,14,13,30,895.0,112.0,1.2,21.7,796.0,490.91,361.45
2018,9,14,13,45,872.5,116.0,1.25,21.55,765.0,437.53,318.16
2018,9,14,14,0,850.0,120.0,1.3,21.4,734.0,380.14,270.91
2018,9,14,14,15,731.0,154.5,1.3,21.15,666.0,318.98,222.68
2018,9,14,14,30,612.0,189.0,1.3,20.9,598.0,273.6,187.87
2018,9,14,14,45,679.0,155.0,1.35,20.65,585.0,221.47,142.52
2018,9,14,15,0,746.0,121.0,1.4,20.4,572.0,162.94,94.77
2018,9,14,15,15,634.0,142.5,1.4,20.4,506.5,125.7,77.97
2018,9,14,15,30,522.0,164.0,1.4,20.4,441.0,106.22,85.33
2018,9,14,15,45,507.0,149.0,1.4,19.7,397.5,98.7,79.5
2018,9,14,16,0,492.0,134.0,1.4,19.0,354.0,90.77,73.21
2018,9,14,16,15,547.0,108.0,1.4,18.55,326.0,75.2,60.15
2018,9,14,16,30,602.0,82.0,1.4,18.1,298.0,58.09,45.54
2018,9,14,16,45,611.0,67.5,1.4,17.65,257.0,49.01,37.75
2018,9,14,17,0,620.0,53.0,1.4,17.2,216.0,43.04,32.53
2018,9,14,17,15,532.0,48.0,1.35,16.5,166.0,36.54,26.73
2018,9,14,17,30,444.0,43.0,1.3,15.8,116.0,33.77,24.01
2018,9,14,17,45,313.0,33.0,1.3,15.1,75.5,26.5,16.98
2018,9,14,18,0,182.0,23.0,1.3,14.4,35.0,18.14,4.44
2018,9,14,18,15,91.0,11.5,1.3,13.9,17.5,10.46,0.0
2018,9,14,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,15,5,45,38.0,5.0,1.4,10.5,5.5,0.0,0.0
2018,9,15,6,0,76.0,10.0,1.4,10.6,11.0,53.38,0.0
2018,9,15,6,15,217.5,22.5,1.45,11.05,42.5,190.26,69.44
2018,9,15,6,30,359.0,35.0,1.5,11.5,74.0,320.46,256.48
2018,9,15,6,45,468.0,42.5,1.5,11.95,122.0,418.13,344.72
2018,9,15,7,0,577.0,50.0,1.5,12.4,170.0,521.83,430.14
2018,9,15,7,15,635.0,55.5,1.5,12.9,221.5,589.17,482.74
2018,9,15,7,30,693.0,61.0,1.5,13.4,273.0,652.92,529.92
2018,9,15,7,45,731.0,65.5,1.55,13.95,324.5,705.43,566.83
2018,9,15,8,0,769.0,70.0,1.6,14.5,376.0,756.96,601.69
2018,9,15,8,15,796.0,73.5,1.55,14.95,425.5,796.43,626.05
2018,9,15,8,30,823.0,77.0,1.5,15.4,475.0,833.77,648.3
2018,9,15,8,45,844.0,78.5,1.5,15.8,521.0,860.84,663.67
2018,9,15,9,0,865.0,80.0,1.5,16.2,567.0,876.71,671.32
2018,9,15,9,15,882.5,81.0,1.5,16.5,609.0,894.39,680.62
2018,9,15,9,30,900.0,82.0,1.5,16.8,651.0,908.88,687.77
2018,9,15,9,45,914.0,82.0,1.5,17.1,687.5,915.7,689.89
2018,9,15,10,0,928.0,82.0,1.5,17.4,724.0,919.02,689.93
2018,9,15,10,15,936.5,82.5,1.5,17.6,753.0,914.48,685.2
2018,9,15,10,30,945.0,83.0,1.5,17.8,782.0,906.35,678.34
2018,9,15,10,45,950.5,83.0,1.5,17.95,803.5,891.53,667.36
2018,9,15,11,0,956.0,83.0,1.5,18.1,825.0,873.21,654.26
2018,9,15,11,15,960.0,83.0,1.5,18.2,839.0,850.26,638.29
2018,9,15,11,30,964.0,83.0,1.5,18.3,853.0,823.98,620.19
2018,9,15,11,45,966.0,83.0,1.55,18.35,859.5,793.0,599.56
2018,9,15,12,0,968.0,83.0,1.6,18.4,866.0,759.03,576.77
2018,9,15,12,15,968.5,82.0,1.6,18.4,864.0,720.26,548.44
2018,9,15,12,30,969.0,81.0,1.6,18.4,862.0,678.92,517.36
2018,9,15,12,45,968.5,80.0,1.6,18.4,852.5,634.6,483.34
2018,9,15,13,0,968.0,79.0,1.6,18.4,843.0,588.14,446.81
2018,9,15,13,15,965.5,77.5,1.6,18.3,825.5,538.31,406.85
2018,9,15,13,30,963.0,76.0,1.6,18.2,808.0,486.91,364.44
2018,9,15,13,45,957.5,75.5,1.6,18.15,783.0,433.83,319.35
2018,9,15,14,0,952.0,75.0,1.6,18.1,758.0,379.87,272.36
2018,9,15,14,15,944.5,73.5,1.6,17.9,726.0,323.91,223.14
2018,9,15,14,30,937.0,72.0,1.6,17.7,694.0,267.77,173.72
2018,9,15,14,45,926.5,70.0,1.6,17.55,655.5,210.79,125.41
2018,9,15,15,0,916.0,68.0,1.6,17.4,617.0,154.41,82.48
2018,9,15,15,15,900.5,66.5,1.6,17.4,573.5,98.94,50.92
2018,9,15,15,30,885.0,65.0,1.6,17.4,530.0,56.15,43.37
2018,9,15,15,45,865.5,62.5,1.55,16.85,482.0,54.47,42.2
2018,9,15,16,0,846.0,60.0,1.5,16.3,434.0,52.7,40.9
2018,9,15,16,15,818.5,57.0,1.5,15.9,383.5,50.41,39.09
2018,9,15,16,30,791.0,54.0,1.5,15.5,333.0,42.35,32.13
2018,9,15,16,45,749.5,50.5,1.5,15.15,281.0,40.38,30.49
2018,9,15,17,0,708.0,47.0,1.5,14.8,229.0,38.43,28.76
2018,9,15,17,15,640.0,41.5,1.45,14.25,178.0,34.63,25.28
2018,9,15,17,30,572.0,36.0,1.4,13.7,127.0,30.83,21.59
2018,9,15,17,45,440.0,29.0,1.35,13.2,83.5,25.46,16.09
2018,9,15,18,0,308.0,22.0,1.3,12.7,40.0,18.43,2.08
2018,9,15,18,15,154.0,11.0,1.25,12.35,20.0,10.01,0.0
2018,9,15,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,16,5,45,59.5,5.0,0.9,9.3,5.5,0.0,0.0
2018,9,16,6,0,119.0,10.0,0.9,9.6,11.0,78.21,0.0
2018,9,16,6,15,291.0,19.5,0.9,10.35,44.5,231.48,60.84
2018,9,16,6,30,463.0,29.0,0.9,11.1,78.0,372.47,294.97
2018,9,16,6,45,553.0,34.5,0.9,11.9,125.0,459.07,373.66
2018,9,16,7,0,643.0,40.0,0.9,12.7,172.0,549.44,446.45
2018,9,16,7,15,696.5,44.0,0.85,13.45,223.5,613.72,494.66
2018,9,16,7,30,750.0,48.0,0.8,14.2,275.0,678.88,540.38
2018,9,16,7,45,785.5,51.0,0.8,15.0,326.5,720.34,567.05
2018,9,16,8,0,821.0,54.0,0.8,15.8,378.0,768.62,597.45
2018,9,16,8,15,846.0,56.5,0.8,16.4,428.0,805.92,619.47
2018,9,16,8,30,871.0,59.0,0.8,17.0,478.0,841.11,639.57
2018,9,16,8,45,889.0,60.5,0.8,17.65,524.0,866.34,652.48
2018,9,16,9,0,907.0,62.0,0.8,18.3,570.0,888.7,663.43
2018,9,16,9,15,920.0,64.0,0.8,18.7,611.5,904.09,670.43
2018,9,16,9,30,933.0,66.0,0.8,19.1,653.0,916.08,675.36
2018,9,16,9,45,943.0,67.0,0.75,19.55,688.5,920.65,674.56
2018,9,16,10,0,953.0,68.0,0.7,20.0,724.0,921.62,671.69
2018,9,16,10,15,960.0,69.0,0.75,20.35,753.0,916.3,667.24
2018,9,16,10,30,967.0,70.0,0.8,20.7,782.0,907.3,660.66
2018,9,16,10,45,971.5,70.5,0.8,21.0,803.5,891.99,649.41
2018,9,16,11,0,976.0,71.0,0.8,21.3,825.0,873.13,636.1
2018,9,16,11,15,979.0,71.5,0.85,21.4,839.0,849.58,621.21
2018,9,16,11,30,982.0,72.0,0.9,21.5,853.0,822.68,604.14
2018,9,16,11,45,983.0,72.5,0.95,21.65,859.0,791.07,583.78
2018,9,16,12,0,984.0,73.0,1.0,21.8,865.0,756.45,561.29
2018,9,16,12,15,983.0,73.5,1.0,21.8,863.0,717.65,533.87
2018,9,16,12,30,982.0,74.0,1.0,21.8,861.0,676.29,503.62
2018,9,16,12,45,978.5,74.0,1.05,21.8,850.0,630.67,470.07
2018,9,16,13,0,975.0,74.0,1.1,21.8,839.0,583.1,434.03
2018,9,16,13,15,970.5,73.5,1.15,21.7,821.0,532.88,394.99
2018,9,16,13,30,966.0,73.0,1.2,21.6,803.0,481.24,353.48
2018,9,16,13,45,960.0,72.0,1.2,21.5,777.0,427.43,308.72
2018,9,16,14,0,954.0,71.0,1.2,21.4,751.0,372.8,262.08
2018,9,16,14,15,945.5,70.0,1.25,21.2,719.0,316.91,213.86
2018,9,16,14,30,937.0,69.0,1.3,21.0,687.0,260.93,165.5
2018,9,16,14,45,926.0,67.5,1.3,20.8,648.5,204.31,118.48
2018,9,16,15,0,915.0,66.0,1.3,20.6,610.0,148.33,77.11
2018,9,16,15,15,899.5,64.5,1.3,20.6,566.5,92.99,47.32
2018,9,16,15,30,884.0,63.0,1.3,20.6,523.0,54.79,41.65
2018,9,16,15,45,862.5,60.5,1.3,20.0,474.5,53.05,40.45
2018,9,16,16,0,841.0,58.0,1.3,19.4,426.0,51.24,39.12
2018,9,16,16,15,811.0,55.5,1.3,19.0,375.0,49.26,37.6
2018,9,16,16,30,781.0,53.0,1.3,18.6,324.0,41.62,31.08
2018,9,16,16,45,737.0,49.5,1.3,18.15,272.5,39.62,29.43
2018,9,16,17,0,693.0,46.0,1.3,17.7,221.0,37.64,27.69
2018,9,16,17,15,622.5,41.0,1.3,16.95,171.0,34.27,24.63
2018,9,16,17,30,552.0,36.0,1.3,16.2,121.0,30.94,21.39
2018,9,16,17,45,418.5,28.0,1.25,15.45,78.5,22.57,13.29
2018,9,16,18,0,285.0,20.0,1.2,14.7,36.0,16.69,0.0
2018,9,16,18,15,142.5,10.0,1.2,14.25,18.0,9.1,0.0
2018,9,16,18,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,17,5,45,47.0,4.5,1.55,10.55,5.0,0.0,0.0
2018,9,17,6,0,94.0,9.0,1.5,10.7,10.0,62.6,0.0
2018,9,17,6,15,254.0,20.0,1.45,11.45,42.0,206.87,25.8
2018,9,17,6,30,414.0,31.0,1.4,12.2,74.0,350.83,276.44
2018,9,17,6,45,509.5,38.0,1.35,13.0,120.5,438.87,358.34
2018,9,17,7,0,605.0,45.0,1.3,13.8,167.0,526.36,429.72
2018,9,17,7,15,662.5,50.0,1.3,14.4,218.5,594.19,482.31
2018,9,17,7,30,720.0,55.0,1.3,15.0,270.0,662.92,532.54
2018,9,17,7,45,757.5,58.5,1.25,15.65,321.5,713.9,566.66
2018,9,17,8,0,795.0,62.0,1.2,16.3,373.0,763.89,598.53
2018,9,17,8,15,821.0,64.5,1.2,16.8,422.5,801.35,621.33
2018,9,17,8,30,847.0,67.0,1.2,17.3,472.0,828.4,636.47
2018,9,17,8,45,866.0,69.5,1.15,17.8,518.0,855.17,650.55
2018,9,17,9,0,885.0,72.0,1.1,18.3,564.0,879.11,662.45
2018,9,17,9,15,899.0,74.0,1.1,18.7,605.5,894.89,669.86
2018,9,17,9,30,913.0,76.0,1.1,19.1,647.0,907.36,675.24
2018,9,17,9,45,923.5,77.0,1.15,19.55,682.5,912.08,676.36
2018,9,17,10,0,934.0,78.0,1.2,20.0,718.0,913.26,675.4
2018,9,17,10,15,941.0,79.0,1.2,20.25,746.5,907.78,670.04
2018,9,17,10,30,948.0,80.0,1.2,20.5,775.0,898.7,662.58
2018,9,17,10,45,952.5,81.5,1.2,20.75,796.5,884.47,651.95
2018,9,17,11,0,957.0,83.0,1.2,21.0,818.0,866.7,639.2
2018,9,17,11,15,960.0,83.5,1.25,21.1,832.0,843.25,623.89
2018,9,17,11,30,963.0,84.0,1.3,21.2,846.0,816.51,606.42
2018,9,17,11,45,963.5,85.0,1.3,21.3,852.0,785.26,585.3
2018,9,17,12,0,964.0,86.0,1.3,21.4,858.0,751.07,561.98
2018,9,17,12,15,964.0,85.0,1.35,21.45,855.5,711.91,533.9
2018,9,17,12,30,964.0,84.0,1.4,21.5,853.0,670.23,503.34
2018,9,17,12,45,962.0,84.0,1.45,21.5,843.0,625.97,470.12
2018,9,17,13,0,960.0,84.0,1.5,21.5,833.0,579.67,434.37
2018,9,17,13,15,956.0,83.0,1.5,21.4,815.0,529.73,394.72
2018,9,17,13,30,952.0,82.0,1.5,21.3,797.0,478.38,352.75
2018,9,17,13,45,945.5,81.5,1.5,21.2,771.5,425.3,308.2
2018,9,17,14,0,939.0,81.0,1.5,21.1,746.0,371.47,261.9
2018,9,17,14,15,930.0,79.5,1.55,20.85,713.5,315.66,213.62
2018,9,17,14,30,921.0,78.0,1.6,20.6,681.0,259.86,165.42
2018,9,17,14,45,908.5,77.0,1.6,20.4,642.5,204.09,119.33
2018,9,17,15,0,896.0,76.0,1.6,20.2,604.0,149.11,79.36
2018,9,17,15,15,879.5,73.5,1.6,20.2,560.0,93.92,50.7
2018,9,17,15,30,863.0,71.0,1.6,20.2,516.0,60.14,46.33
2018,9,17,15,45,840.0,68.5,1.6,19.5,467.5,58.51,45.25
2018,9,17,16,0,817.0,66.0,1.6,18.8,419.0,49.69,37.88
2018,9,17,16,15,785.0,62.5,1.6,18.35,368.0,48.03,36.64
2018,9,17,16,30,753.0,59.0,1.6,17.9,317.0,46.35,35.33
2018,9,17,16,45,705.0,55.0,1.6,17.4,265.0,44.15,33.51
2018,9,17,17,0,657.0,51.0,1.6,16.9,213.0,41.98,31.61
2018,9,17,17,15,579.5,45.5,1.55,16.25,163.5,35.16,25.45
2018,9,17,17,30,502.0,40.0,1.5,15.6,114.0,31.91,22.22
2018,9,17,17,45,359.0,30.0,1.5,14.95,72.5,24.47,14.66
2018,9,17,18,0,216.0,20.0,1.5,14.3,31.0,16.84,0.0
2018,9,17,18,15,108.0,10.0,1.45,13.9,15.5,9.1,0.0
2018,9,17,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,18,5,45,30.5,4.5,1.65,10.65,4.5,0.0,0.0
2018,9,18,6,0,61.0,9.0,1.6,10.8,9.0,43.38,0.0
2018,9,18,6,15,200.0,21.5,1.55,11.55,38.5,172.11,0.0
2018,9,18,6,30,339.0,34.0,1.5,12.3,68.0,303.36,237.89
2018,9,18,6,45,441.5,43.0,1.45,13.0,114.0,397.01,325.08
2018,9,18,7,0,544.0,52.0,1.4,13.7,160.0,496.33,407.32
2018,9,18,7,15,607.0,58.0,1.35,14.35,211.0,566.76,462.13
2018,9,18,7,30,670.0,64.0,1.3,15.0,262.0,638.76,514.92
2018,9,18,7,45,711.5,68.0,1.25,15.65,313.5,686.75,547.25
2018,9,18,8,0,753.0,72.0,1.2,16.3,365.0,739.72,581.76
2018,9,18,8,15,782.0,75.5,1.2,16.9,414.5,780.2,606.73
2018,9,18,8,30,811.0,79.0,1.2,17.5,464.0,818.62,629.67
2018,9,18,8,45,832.5,82.0,1.15,18.05,510.5,847.47,645.0
2018,9,18,9,0,854.0,85.0,1.1,18.6,557.0,873.49,658.21
2018,9,18,9,15,873.0,85.5,1.1,19.1,599.0,882.94,661.15
2018,9,18,9,30,892.0,86.0,1.1,19.6,641.0,897.64,667.89
2018,9,18,9,45,908.5,85.0,1.05,20.1,677.5,905.04,669.02
2018,9,18,10,0,925.0,84.0,1.0,20.6,714.0,908.97,668.08
2018,9,18,10,15,933.0,85.0,1.0,20.9,743.0,904.2,663.05
2018,9,18,10,30,941.0,86.0,1.0,21.2,772.0,895.82,655.98
2018,9,18,10,45,947.5,86.5,1.0,21.55,794.5,882.05,645.5
2018,9,18,11,0,954.0,87.0,1.0,21.9,817.0,864.73,632.93
2018,9,18,11,15,957.0,88.0,1.05,22.05,831.0,841.68,617.99
2018,9,18,11,30,960.0,89.0,1.1,22.2,845.0,815.32,600.92
2018,9,18,11,45,961.0,89.5,1.1,22.35,851.0,783.84,579.76
2018,9,18,12,0,962.0,90.0,1.1,22.5,857.0,749.43,556.1
2018,9,18,12,15,961.5,90.0,1.15,22.5,854.5,710.79,528.77
2018,9,18,12,30,961.0,90.0,1.2,22.5,852.0,669.65,498.97
2018,9,18,12,45,959.5,89.0,1.25,22.55,842.0,624.72,465.54
2018,9,18,13,0,958.0,88.0,1.3,22.6,832.0,577.77,429.59
2018,9,18,13,15,952.5,88.0,1.35,22.5,813.5,527.95,390.58
2018,9,18,13,30,947.0,88.0,1.4,22.4,795.0,476.83,349.26
2018,9,18,13,45,940.0,87.5,1.45,22.35,769.5,423.67,305.01
2018,9,18,14,0,933.0,87.0,1.5,22.3,744.0,369.84,259.02
2018,9,18,14,15,922.0,87.0,1.55,22.1,711.5,314.86,211.67
2018,9,18,14,30,911.0,87.0,1.6,21.9,679.0,260.05,164.7
2018,9,18,14,45,895.0,86.0,1.65,21.75,639.0,204.13,119.28
2018,9,18,15,0,879.0,85.0,1.7,21.6,599.0,149.4,80.55
2018,9,18,15,15,861.0,82.5,1.7,21.6,554.5,86.2,46.68
2018,9,18,15,30,843.0,80.0,1.7,21.6,510.0,57.63,43.94
2018,9,18,15,45,814.0,78.0,1.75,20.95,460.5,57.4,44.05
2018,9,18,16,0,785.0,76.0,1.8,20.3,411.0,57.23,44.18
2018,9,18,16,15,743.5,73.0,1.85,19.8,359.0,56.25,43.56
2018,9,18,16,30,702.0,70.0,1.9,19.3,307.0,50.46,38.71
2018,9,18,16,45,644.5,65.0,1.9,18.75,254.5,48.06,36.74
2018,9,18,17,0,587.0,60.0,1.9,18.2,202.0,45.67,34.64
2018,9,18,17,15,498.5,52.5,1.9,17.3,153.0,41.07,30.46
2018,9,18,17,30,410.0,45.0,1.9,16.4,104.0,36.45,25.97
2018,9,18,17,45,271.5,32.5,1.9,15.5,65.0,26.93,16.27
2018,9,18,18,0,133.0,20.0,1.9,14.6,26.0,15.88,0.0
2018,9,18,18,15,66.5,10.0,1.9,14.2,13.0,9.1,0.0
2018,9,18,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,19,5,45,19.0,3.0,1.8,10.75,3.0,0.0,0.0
2018,9,19,6,0,38.0,6.0,1.8,10.9,6.0,27.31,0.0
2018,9,19,6,15,170.5,20.5,1.7,11.75,35.0,153.4,0.0
2018,9,19,6,30,303.0,35.0,1.6,12.6,64.0,279.28,217.15
2018,9,19,6,45,410.0,44.5,1.5,13.45,109.5,375.74,307.27
2018,9,19,7,0,517.0,54.0,1.4,14.3,155.0,477.83,391.98
2018,9,19,7,15,584.0,60.5,1.3,15.1,206.5,551.15,448.71
2018,9,19,7,30,651.0,67.0,1.2,15.9,258.0,626.17,503.19
2018,9,19,7,45,695.5,72.0,1.15,16.75,310.0,682.25,540.97
2018,9,19,8,0,740.0,77.0,1.1,17.6,362.0,732.85,573.08
2018,9,19,8,15,770.0,81.0,1.05,18.3,412.0,774.5,597.91
2018,9,19,8,30,800.0,85.0,1.0,19.0,462.0,814.09,620.49
2018,9,19,8,45,821.5,87.5,1.0,19.7,508.0,842.06,635.36
2018,9,19,9,0,843.0,90.0,1.0,20.4,554.0,867.19,648.23
2018,9,19,9,15,859.0,92.5,0.95,20.9,595.5,884.42,655.46
2018,9,19,9,30,875.0,95.0,0.9,21.4,637.0,890.15,655.28
2018,9,19,9,45,886.5,97.0,0.9,21.95,672.5,896.34,656.41
2018,9,19,10,0,898.0,99.0,0.9,22.5,708.0,899.07,655.43
2018,9,19,10,15,906.0,100.5,0.9,22.85,736.5,894.68,650.59
2018,9,19,10,30,914.0,102.0,0.9,23.2,765.0,886.76,643.76
2018,9,19,10,45,920.0,102.5,0.9,23.6,786.5,872.61,633.0
2018,9,19,11,0,926.0,103.0,0.9,24.0,808.0,855.02,620.26
2018,9,19,11,15,929.5,103.5,0.95,24.2,821.5,832.09,605.46
2018,9,19,11,30,933.0,104.0,1.0,24.4,835.0,805.96,588.6
2018,9,19,11,45,935.0,104.0,1.0,24.65,841.0,775.15,567.87
2018,9,19,12,0,937.0,104.0,1.0,24.9,847.0,741.46,544.03
2018,9,19,12,15,937.0,103.5,1.05,25.0,844.5,703.26,517.13
2018,9,19,12,30,937.0,103.0,1.1,25.1,842.0,662.61,487.85
2018,9,19,12,45,935.5,102.0,1.15,25.2,832.0,618.4,455.24
2018,9,19,13,0,934.0,101.0,1.2,25.3,822.0,572.24,420.21
2018,9,19,13,15,929.5,100.0,1.25,25.25,803.5,522.89,381.98
2018,9,19,13,30,925.0,99.0,1.3,25.2,785.0,472.24,341.48
2018,9,19,13,45,918.5,97.0,1.35,25.15,759.0,418.96,297.77
2018,9,19,14,0,912.0,95.0,1.4,25.1,733.0,365.04,252.38
2018,9,19,14,15,902.0,94.0,1.45,24.95,700.5,310.54,206.03
2018,9,19,14,30,892.0,93.0,1.5,24.8,668.0,256.15,160.13
2018,9,19,14,45,878.5,90.5,1.55,24.65,629.0,200.5,115.76
2018,9,19,15,0,865.0,88.0,1.6,24.5,590.0,137.56,71.55
2018,9,19,15,15,846.5,86.0,1.6,24.5,546.0,83.87,46.77
2018,9,19,15,30,828.0,84.0,1.6,24.5,502.0,60.58,45.91
2018,9,19,15,45,802.5,80.5,1.65,23.9,453.5,59.38,45.19
2018,9,19,16,0,777.0,77.0,1.7,23.3,405.0,58.15,44.42
2018,9,19,16,15,741.0,72.5,1.75,22.65,353.5,56.03,42.86
2018,9,19,16,30,705.0,68.0,1.8,22.0,302.0,53.88,41.22
2018,9,19,16,45,650.5,62.5,1.85,21.3,250.0,46.31,34.81
2018,9,19,17,0,596.0,57.0,1.9,20.6,198.0,43.43,32.32
2018,9,19,17,15,509.0,50.0,1.95,19.7,149.5,39.15,28.43
2018,9,19,17,30,422.0,43.0,2.0,18.8,101.0,34.9,24.28
2018,9,19,17,45,281.0,31.0,2.05,17.9,62.5,25.77,14.65
2018,9,19,18,0,140.0,19.0,2.1,17.0,24.0,17.28,0.0
2018,9,19,18,15,70.0,9.5,2.1,16.65,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,20,5,45,25.5,3.0,1.2,12.25,3.0,0.0,0.0
2018,9,20,6,0,51.0,6.0,1.2,12.4,6.0,5.46,0.0
2018,9,20,6,15,205.5,19.0,1.2,13.25,36.0,169.99,0.0
2018,9,20,6,30,360.0,32.0,1.2,14.1,66.0,313.34,239.13
2018,9,20,6,45,466.5,39.5,1.15,14.9,112.0,407.78,329.34
2018,9,20,7,0,573.0,47.0,1.1,15.7,158.0,507.93,411.0
2018,9,20,7,15,636.5,52.5,1.05,16.45,209.5,572.33,460.28
