Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,9,0,546.0,145.0,0.5,16.1,425.0,646.24,503.67
2018,9,30,9,15,623.0,138.0,0.55,16.55,481.0,708.71,545.01
2018,9,30,9,30,700.0,131.0,0.6,17.0,537.0,761.1,578.71
2018,9,30,9,45,467.5,192.0,0.6,17.5,470.0,619.69,474.7
2018,9,30,10,0,235.0,253.0,0.6,18.0,403.0,470.14,362.14
2018,9,30,10,15,214.5,268.0,0.6,18.35,409.5,448.41,346.05
2018,9,30,10,30,194.0,283.0,0.6,18.7,416.0,439.66,338.06
2018,9,30,10,45,193.5,312.0,0.65,19.05,447.5,460.09,351.81
2018,9,30,11,0,193.0,341.0,0.7,19.4,479.0,478.62,363.85
2018,9,30,11,15,176.5,343.5,0.7,19.6,471.5,458.12,347.73
2018,9,30,11,30,160.0,346.0,0.7,19.8,464.0,437.94,332.23
2018,9,30,11,45,111.0,329.5,0.7,19.95,411.5,379.26,288.33
2018,9,30,12,0,62.0,313.0,0.7,20.1,359.0,320.09,243.89
2018,9,30,12,15,186.5,308.0,0.7,20.2,446.0,386.44,294.53
2018,9,30,12,30,311.0,303.0,0.7,20.3,533.0,439.33,332.43
2018,9,30,12,45,509.5,235.0,0.75,20.35,605.5,464.65,349.83
2018,9,30,13,0,708.0,167.0,0.8,20.4,678.0,471.25,351.64
2018,9,30,13,15,463.0,230.5,0.75,20.3,561.0,381.93,284.58
2018,9,30,13,30,218.0,294.0,0.7,20.2,444.0,319.1,239.37
2018,9,30,13,45,217.5,281.5,0.7,20.15,426.5,293.35,219.16
2018,9,30,14,0,217.0,269.0,0.7,20.1,409.0,267.64,198.56
2018,9,30,14,15,331.5,234.5,0.7,19.95,436.0,243.67,174.96
2018,9,30,14,30,446.0,200.0,0.7,19.8,463.0,206.9,141.08
2018,9,30,14,45,560.0,160.5,0.7,19.65,468.5,160.66,102.64
2018,9,30,15,0,674.0,121.0,0.7,19.5,474.0,100.1,62.77
2018,9,30,15,15,684.5,106.5,0.7,19.5,438.5,69.78,54.82
2018,9,30,15,30,695.0,92.0,0.7,19.5,403.0,61.76,48.15
2018,9,30,15,45,613.0,95.0,0.65,18.95,347.0,65.48,51.65
2018,9,30,16,0,531.0,98.0,0.6,18.4,291.0,69.9,55.74
2018,9,30,16,15,467.5,90.5,0.55,18.0,242.0,65.36,51.98
2018,9,30,16,30,404.0,83.0,0.5,17.6,193.0,60.89,48.16
2018,9,30,16,45,346.0,70.0,0.45,17.25,150.5,52.23,40.49
2018,9,30,17,0,288.0,57.0,0.4,16.9,108.0,43.26,32.32
2018,9,30,17,15,210.0,43.0,0.4,16.45,73.5,33.14,22.91
2018,9,30,17,30,132.0,29.0,0.4,16.0,39.0,22.7,11.28
2018,9,30,17,45,70.0,15.5,0.35,15.55,20.5,14.1,0.0
2018,9,30,18,0,8.0,2.0,0.3,15.1,2.0,0.0,0.0
2018,9,30,18,15,4.0,1.0,0.25,14.95,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.2,14.65,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.2,14.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.25,14.1,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.3,13.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,1,6,15,0.0,1.5,0.6,12.5,1.5,1.36,0.0
2018,10,1,6,30,0.0,3.0,0.6,12.7,3.0,2.63,0.0
2018,10,1,6,45,0.0,5.0,0.55,12.95,5.0,4.38,0.0
2018,10,1,7,0,0.0,7.0,0.5,13.2,7.0,6.14,0.0
2018,10,1,7,15,0.0,8.5,0.5,13.35,8.5,7.46,0.78
2018,10,1,7,30,0.0,10.0,0.5,13.5,10.0,8.78,1.96
2018,10,1,7,45,0.0,27.0,0.5,13.65,27.0,23.76,14.94
2018,10,1,8,0,0.0,44.0,0.5,13.8,44.0,38.8,27.82
2018,10,1,8,15,1.5,89.0,0.5,13.95,89.5,81.71,64.14
2018,10,1,8,30,3.0,134.0,0.5,14.1,135.0,128.66,102.86
2018,10,1,8,45,1.5,119.5,0.5,14.3,120.0,110.6,87.36
2018,10,1,9,0,0.0,105.0,0.5,14.5,105.0,94.28,73.56
2018,10,1,9,15,0.0,102.0,0.55,14.7,102.0,91.07,70.71
2018,10,1,9,30,0.0,99.0,0.6,14.9,99.0,88.08,68.02
2018,10,1,9,45,2.0,134.0,0.6,15.1,135.5,122.47,96.0
2018,10,1,10,0,4.0,169.0,0.6,15.3,172.0,156.96,123.45
2018,10,1,10,15,2.5,149.0,0.6,15.45,151.0,136.18,106.32
2018,10,1,10,30,1.0,129.0,0.6,15.6,130.0,116.13,89.97
2018,10,1,10,45,2.0,144.5,0.6,15.8,146.0,130.91,101.77
2018,10,1,11,0,3.0,160.0,0.6,16.0,162.0,145.52,113.23
2018,10,1,11,15,40.0,228.5,0.6,16.15,257.5,240.39,188.49
2018,10,1,11,30,77.0,297.0,0.6,16.3,353.0,326.68,254.06
2018,10,1,11,45,77.0,306.0,0.65,16.45,362.5,329.08,254.88
2018,10,1,12,0,77.0,315.0,0.7,16.6,372.0,330.89,255.93
2018,10,1,12,15,45.0,272.5,0.7,16.65,306.0,268.4,207.96
2018,10,1,12,30,13.0,230.0,0.7,16.7,240.0,209.24,162.28
2018,10,1,12,45,7.5,189.0,0.7,16.75,194.5,169.81,131.68
2018,10,1,13,0,2.0,148.0,0.7,16.8,149.0,131.24,101.29
2018,10,1,13,15,2.0,142.5,0.7,16.8,143.5,126.13,97.42
2018,10,1,13,30,2.0,137.0,0.7,16.8,138.0,121.06,93.47
2018,10,1,13,45,2.5,153.0,0.7,16.75,154.5,134.2,104.16
2018,10,1,14,0,3.0,169.0,0.7,16.7,171.0,146.72,114.3
2018,10,1,14,15,4.0,166.0,0.65,16.6,168.5,143.47,111.82
2018,10,1,14,30,5.0,163.0,0.6,16.5,166.0,139.98,109.24
2018,10,1,14,45,6.0,161.0,0.6,16.4,164.5,136.98,107.13
2018,10,1,15,0,7.0,159.0,0.6,16.3,163.0,133.55,104.81
2018,10,1,15,15,6.0,149.5,0.6,16.3,152.5,125.08,102.95
2018,10,1,15,30,5.0,140.0,0.6,16.3,142.0,117.11,96.49
2018,10,1,15,45,7.5,129.0,0.55,16.0,132.0,107.96,89.04
2018,10,1,16,0,10.0,118.0,0.5,15.7,122.0,98.71,81.37
2018,10,1,16,15,8.0,104.5,0.5,15.55,107.5,87.51,71.84
2018,10,1,16,30,6.0,91.0,0.5,15.4,93.0,76.2,62.0
2018,10,1,16,45,3.5,72.0,0.5,15.25,73.0,60.83,48.33
2018,10,1,17,0,1.0,53.0,0.5,15.1,53.0,45.31,34.29
2018,10,1,17,15,3.0,36.5,0.5,15.0,36.5,31.53,21.55
2018,10,1,17,30,5.0,20.0,0.5,14.9,20.0,17.64,6.72
2018,10,1,17,45,5.0,10.5,0.5,14.8,10.5,9.55,0.0
2018,10,1,18,0,5.0,1.0,0.5,14.7,1.0,0.0,0.0
2018,10,1,18,15,2.5,0.5,0.5,14.65,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,6,15,0.0,3.0,0.75,13.9,3.0,2.73,0.0
2018,10,2,6,30,0.0,6.0,0.7,14.0,6.0,5.26,0.0
2018,10,2,6,45,1.0,12.5,0.7,14.1,12.5,11.63,3.85
2018,10,2,7,0,2.0,19.0,0.7,14.2,19.0,18.07,9.71
2018,10,2,7,15,1.0,19.5,0.7,14.5,19.5,17.86,9.69
2018,10,2,7,30,0.0,20.0,0.7,14.8,20.0,17.58,9.49
2018,10,2,7,45,0.0,17.0,0.7,15.1,17.0,14.95,7.23
2018,10,2,8,0,0.0,14.0,0.7,15.4,14.0,12.31,4.94
2018,10,2,8,15,0.0,22.0,0.7,16.2,22.0,19.37,10.91
2018,10,2,8,30,0.0,30.0,0.7,17.0,30.0,26.44,16.81
2018,10,2,8,45,2.5,67.0,0.7,17.75,68.5,61.3,45.94
2018,10,2,9,0,5.0,104.0,0.7,18.5,107.0,97.5,75.43
2018,10,2,9,15,52.0,175.5,0.7,18.75,205.5,218.04,173.1
2018,10,2,9,30,99.0,247.0,0.7,19.0,304.0,333.64,261.91
2018,10,2,9,45,139.5,267.5,0.7,19.2,352.5,398.71,309.78
2018,10,2,10,0,180.0,288.0,0.7,19.4,401.0,447.69,345.12
2018,10,2,10,15,168.0,296.5,0.7,19.7,405.5,439.42,337.16
2018,10,2,10,30,156.0,305.0,0.7,20.0,410.0,430.77,329.53
2018,10,2,10,45,110.0,309.5,0.7,20.25,384.5,391.61,298.97
2018,10,2,11,0,64.0,314.0,0.7,20.5,359.0,344.55,262.79
2018,10,2,11,15,176.5,306.0,0.7,20.7,434.0,420.45,320.78
2018,10,2,11,30,289.0,298.0,0.7,20.9,509.0,487.22,369.28
2018,10,2,11,45,175.5,306.0,0.7,21.1,434.5,399.02,302.43
2018,10,2,12,0,62.0,314.0,0.7,21.3,360.0,320.22,242.82
2018,10,2,12,15,105.0,314.0,0.65,21.35,391.0,342.04,259.54
2018,10,2,12,30,148.0,314.0,0.6,21.4,422.0,355.9,269.22
2018,10,2,12,45,165.0,273.5,0.6,21.45,392.5,319.53,241.91
2018,10,2,13,0,182.0,233.0,0.6,21.5,363.0,280.72,212.51
2018,10,2,13,15,108.5,233.5,0.6,21.4,310.5,240.98,182.54
2018,10,2,13,30,35.0,234.0,0.6,21.3,258.0,209.19,159.21
2018,10,2,13,45,37.5,240.0,0.6,21.25,264.5,209.95,159.86
2018,10,2,14,0,40.0,246.0,0.6,21.2,271.0,209.72,159.59
2018,10,2,14,15,87.0,240.5,0.6,21.0,292.0,209.14,157.44
2018,10,2,14,30,134.0,235.0,0.6,20.8,313.0,196.14,145.6
2018,10,2,14,45,247.0,216.0,0.55,20.65,347.5,172.74,124.36
2018,10,2,15,0,360.0,197.0,0.5,20.5,382.0,144.61,106.42
2018,10,2,15,15,476.0,153.0,0.5,20.5,375.0,101.79,81.65
2018,10,2,15,30,592.0,109.0,0.5,20.5,368.0,73.97,58.38
2018,10,2,15,45,503.5,106.5,0.5,19.9,309.5,74.36,59.1
2018,10,2,16,0,415.0,104.0,0.5,19.3,251.0,73.51,58.66
2018,10,2,16,15,284.0,100.0,0.55,18.85,193.5,75.6,60.69
2018,10,2,16,30,153.0,96.0,0.6,18.4,136.0,75.23,60.43
2018,10,2,16,45,138.5,77.0,0.6,18.0,107.5,59.05,46.2
2018,10,2,17,0,124.0,58.0,0.6,17.6,79.0,45.35,33.88
2018,10,2,17,15,154.0,42.0,0.6,17.15,59.0,33.45,22.81
2018,10,2,17,30,184.0,26.0,0.6,16.7,39.0,20.5,7.21
2018,10,2,17,45,98.0,14.0,0.6,16.25,20.5,12.73,0.0
2018,10,2,18,0,12.0,2.0,0.6,15.8,2.0,0.0,0.0
2018,10,2,18,15,6.0,1.0,0.6,15.65,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,14.8,1.5,1.36,0.0
2018,10,3,6,30,0.0,3.0,0.4,14.9,3.0,2.63,0.0
2018,10,3,6,45,0.0,5.0,0.35,15.05,5.0,4.38,0.0
2018,10,3,7,0,0.0,7.0,0.3,15.2,7.0,6.14,0.0
2018,10,3,7,15,0.0,10.0,0.3,15.45,10.0,8.78,1.86
2018,10,3,7,30,0.0,13.0,0.3,15.7,13.0,11.42,4.17
2018,10,3,7,45,0.0,17.0,0.3,16.0,17.0,14.95,7.21
2018,10,3,8,0,0.0,21.0,0.3,16.3,21.0,18.48,10.21
2018,10,3,8,15,0.0,46.0,0.3,16.55,46.0,40.58,28.95
2018,10,3,8,30,0.0,71.0,0.3,16.8,71.0,62.78,47.42
2018,10,3,8,45,0.0,77.0,0.35,17.05,77.0,68.12,51.6
2018,10,3,9,0,0.0,83.0,0.4,17.3,83.0,73.48,55.79
2018,10,3,9,15,0.0,72.0,0.4,17.4,72.0,63.71,47.54
2018,10,3,9,30,0.0,61.0,0.4,17.5,61.0,53.96,39.37
2018,10,3,9,45,2.0,102.5,0.4,17.65,104.0,92.9,71.23
2018,10,3,10,0,4.0,144.0,0.4,17.8,147.0,133.16,103.37
2018,10,3,10,15,4.0,156.0,0.4,17.9,159.0,143.97,111.56
2018,10,3,10,30,4.0,168.0,0.4,18.0,171.0,154.66,119.73
2018,10,3,10,45,4.5,168.5,0.45,18.1,172.0,154.93,119.75
2018,10,3,11,0,5.0,169.0,0.5,18.2,173.0,155.22,119.86
2018,10,3,11,15,16.0,204.5,0.5,18.3,216.5,194.9,151.01
2018,10,3,11,30,27.0,240.0,0.5,18.4,260.0,238.51,184.44
2018,10,3,11,45,71.5,293.5,0.5,18.5,346.0,313.25,241.23
2018,10,3,12,0,116.0,347.0,0.5,18.6,432.0,386.46,294.82
2018,10,3,12,15,77.0,270.5,0.5,18.6,327.0,284.57,218.16
2018,10,3,12,30,38.0,194.0,0.5,18.6,222.0,191.88,147.64
2018,10,3,12,45,20.5,174.5,0.5,18.6,189.5,163.42,125.74
2018,10,3,13,0,3.0,155.0,0.5,18.6,157.0,137.63,105.59
2018,10,3,13,15,6.0,170.5,0.5,18.65,174.5,151.44,116.62
2018,10,3,13,30,9.0,186.0,0.5,18.7,192.0,164.49,126.84
2018,10,3,13,45,93.5,195.0,0.5,18.75,254.0,188.33,143.28
2018,10,3,14,0,178.0,204.0,0.5,18.8,316.0,201.58,150.02
2018,10,3,14,15,209.0,222.0,0.5,18.75,347.0,206.01,151.31
2018,10,3,14,30,240.0,240.0,0.5,18.7,378.0,205.34,149.37
2018,10,3,14,45,163.5,220.5,0.5,18.7,311.5,175.42,130.68
2018,10,3,15,0,87.0,201.0,0.5,18.7,245.0,155.05,119.93
2018,10,3,15,15,245.5,174.5,0.5,18.7,283.5,121.64,99.03
2018,10,3,15,30,404.0,148.0,0.5,18.7,322.0,100.29,81.32
2018,10,3,15,45,536.5,108.0,0.5,18.4,311.5,76.06,60.89
2018,10,3,16,0,669.0,68.0,0.5,18.1,301.0,48.37,37.05
2018,10,3,16,15,629.5,62.5,0.5,17.8,255.0,45.54,34.71
2018,10,3,16,30,590.0,57.0,0.5,17.5,209.0,42.63,32.16
2018,10,3,16,45,518.0,50.5,0.5,17.2,162.5,38.71,28.57
2018,10,3,17,0,446.0,44.0,0.5,16.9,116.0,34.77,24.77
2018,10,3,17,15,321.5,33.5,0.5,16.5,76.0,27.05,17.31
2018,10,3,17,30,197.0,23.0,0.5,16.1,36.0,19.09,4.45
2018,10,3,17,45,98.5,11.5,0.5,15.7,18.0,10.46,0.0
2018,10,3,18,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.35,13.45,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,4,6,15,8.5,3.5,1.0,12.35,4.0,8.08,0.0
2018,10,4,6,30,17.0,7.0,1.0,12.4,8.0,22.92,0.0
2018,10,4,6,45,8.5,12.5,1.0,12.4,13.0,16.68,8.04
2018,10,4,7,0,0.0,18.0,1.0,12.4,18.0,15.82,7.78
2018,10,4,7,15,0.0,24.0,1.0,12.5,24.0,21.11,12.54
2018,10,4,7,30,0.0,30.0,1.0,12.6,30.0,26.41,17.23
2018,10,4,7,45,0.0,26.0,1.0,12.65,26.0,22.88,14.21
2018,10,4,8,0,0.0,22.0,1.0,12.7,22.0,19.36,11.14
2018,10,4,8,15,0.0,26.0,1.05,12.9,26.0,22.9,14.15
2018,10,4,8,30,0.0,30.0,1.1,13.1,30.0,26.44,17.12
2018,10,4,8,45,0.0,54.5,1.1,13.3,54.5,48.14,35.54
2018,10,4,9,0,0.0,79.0,1.1,13.5,79.0,69.91,53.74
2018,10,4,9,15,0.0,80.5,1.1,13.75,80.5,71.27,54.63
2018,10,4,9,30,0.0,82.0,1.1,14.0,82.0,72.62,55.55
2018,10,4,9,45,1.5,117.0,1.1,14.3,118.0,106.03,83.05
2018,10,4,10,0,3.0,152.0,1.1,14.6,154.0,139.95,110.43
2018,10,4,10,15,5.5,175.5,1.1,14.9,179.0,163.62,129.17
2018,10,4,10,30,8.0,199.0,1.1,15.2,204.0,186.98,147.47
2018,10,4,10,45,9.5,207.5,1.1,15.45,214.0,195.07,153.5
2018,10,4,11,0,11.0,216.0,1.1,15.7,224.0,202.98,159.42
2018,10,4,11,15,23.5,253.5,1.15,16.0,270.5,245.17,192.45
2018,10,4,11,30,36.0,291.0,1.2,16.3,317.0,291.99,228.33
2018,10,4,11,45,43.0,303.0,1.2,16.6,334.0,303.05,236.21
2018,10,4,12,0,50.0,315.0,1.2,16.9,351.0,313.0,243.36
2018,10,4,12,15,51.0,308.5,1.2,17.1,345.5,302.25,234.78
2018,10,4,12,30,52.0,302.0,1.2,17.3,340.0,291.52,226.31
2018,10,4,12,45,35.0,271.5,1.2,17.55,297.0,252.11,195.73
2018,10,4,13,0,18.0,241.0,1.2,17.8,254.0,216.97,168.48
2018,10,4,13,15,12.5,216.0,1.25,17.85,225.0,191.96,149.16
2018,10,4,13,30,7.0,191.0,1.3,17.9,196.0,167.81,130.37
2018,10,4,13,45,17.0,207.5,1.3,18.0,218.5,182.71,142.05
2018,10,4,14,0,27.0,224.0,1.3,18.1,241.0,189.74,147.24
2018,10,4,14,15,159.5,224.0,1.35,18.0,315.5,203.83,153.05
2018,10,4,14,30,292.0,224.0,1.4,17.9,390.0,200.2,144.61
2018,10,4,14,45,315.0,209.0,1.4,17.85,377.0,170.4,122.77
2018,10,4,15,0,338.0,194.0,1.4,17.8,364.0,138.21,105.5
2018,10,4,15,15,549.0,135.5,1.4,17.8,382.5,91.4,73.93
2018,10,4,15,30,760.0,77.0,1.4,17.8,401.0,57.83,45.13
2018,10,4,15,45,764.5,68.0,1.45,17.35,361.5,52.28,40.53
2018,10,4,16,0,769.0,59.0,1.5,16.9,322.0,46.44,35.56
2018,10,4,16,15,680.5,59.0,1.5,16.4,265.0,47.33,36.48
2018,10,4,16,30,592.0,59.0,1.5,15.9,208.0,44.46,33.95
2018,10,4,16,45,514.5,51.0,1.5,15.45,159.5,39.33,29.26
2018,10,4,17,0,437.0,43.0,1.5,15.0,111.0,34.08,24.27
2018,10,4,17,15,346.0,32.5,1.5,14.4,74.0,26.39,16.72
2018,10,4,17,30,255.0,22.0,1.5,13.8,37.0,18.41,1.43
2018,10,4,17,45,127.5,11.0,1.45,13.2,18.5,10.01,0.0
2018,10,4,18,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,5,6,15,97.0,10.0,1.05,10.05,14.5,64.69,0.0
2018,10,5,6,30,194.0,20.0,1.0,10.6,29.0,164.79,0.0
2018,10,5,6,45,237.5,34.0,0.95,11.1,59.0,234.38,182.27
2018,10,5,7,0,281.0,48.0,0.9,11.6,89.0,284.96,234.03
2018,10,5,7,15,468.0,48.0,0.85,12.4,147.5,425.42,351.3
2018,10,5,7,30,655.0,48.0,0.8,13.2,206.0,566.86,460.53
2018,10,5,7,45,536.0,70.0,0.75,14.0,218.5,524.07,425.71
2018,10,5,8,0,417.0,92.0,0.7,14.8,231.0,460.44,374.77
2018,10,5,8,15,501.5,97.5,0.7,15.45,289.0,545.54,439.09
2018,10,5,8,30,586.0,103.0,0.7,16.1,347.0,624.19,493.99
2018,10,5,8,45,711.5,86.5,0.65,16.8,415.0,708.43,549.8
2018,10,5,9,0,837.0,70.0,0.6,17.5,483.0,781.2,595.2
2018,10,5,9,15,852.5,72.0,0.6,17.9,522.0,795.78,601.55
2018,10,5,9,30,868.0,74.0,0.6,18.3,561.0,807.2,606.64
2018,10,5,9,45,878.5,76.0,0.6,18.75,594.0,811.21,606.79
2018,10,5,10,0,889.0,78.0,0.6,19.2,627.0,811.8,604.91
2018,10,5,10,15,784.0,118.5,0.6,19.3,618.0,765.82,572.92
2018,10,5,10,30,679.0,159.0,0.6,19.4,609.0,713.76,536.39
2018,10,5,10,45,529.0,214.5,0.6,19.55,571.5,632.89,477.23
2018,10,5,11,0,379.0,270.0,0.6,19.7,534.0,549.8,415.95
2018,10,5,11,15,574.0,210.5,0.7,19.85,617.5,627.27,474.19
2018,10,5,11,30,769.0,151.0,0.8,20.0,701.0,679.74,511.91
2018,10,5,11,45,829.0,123.5,0.85,20.15,720.0,661.57,498.25
2018,10,5,12,0,889.0,96.0,0.9,20.3,739.0,637.52,480.68
2018,10,5,12,15,840.0,118.0,0.95,20.35,723.0,593.56,447.33
2018,10,5,12,30,791.0,140.0,1.0,20.4,707.0,549.22,413.31
2018,10,5,12,45,854.0,109.5,1.1,20.45,712.5,514.34,385.99
2018,10,5,13,0,917.0,79.0,1.2,20.5,718.0,475.71,354.05
2018,10,5,13,15,906.5,80.0,1.25,20.25,697.5,426.68,313.43
2018,10,5,13,30,896.0,81.0,1.3,20.0,677.0,376.94,271.12
2018,10,5,13,45,842.5,96.5,1.35,19.8,639.0,320.67,224.01
2018,10,5,14,0,789.0,112.0,1.4,19.6,601.0,272.95,183.73
2018,10,5,14,15,794.5,103.0,1.45,19.3,573.0,221.07,139.32
2018,10,5,14,30,800.0,94.0,1.5,19.0,545.0,168.15,96.96
2018,10,5,14,45,816.0,81.5,1.6,18.7,514.0,112.48,59.23
2018,10,5,15,0,832.0,69.0,1.7,18.4,483.0,63.52,49.65
2018,10,5,15,15,810.0,67.0,1.7,18.4,440.0,49.57,37.75
2018,10,5,15,30,788.0,65.0,1.7,18.4,397.0,49.02,37.4
2018,10,5,15,45,754.0,62.0,1.75,17.6,349.5,47.65,36.44
2018,10,5,16,0,720.0,59.0,1.8,16.8,302.0,46.29,35.45
2018,10,5,16,15,680.5,54.0,1.8,16.4,254.5,43.26,32.86
2018,10,5,16,30,641.0,49.0,1.8,16.0,207.0,40.17,30.12
2018,10,5,16,45,570.5,43.0,1.85,15.55,160.0,36.01,26.29
2018,10,5,17,0,500.0,37.0,1.9,15.1,113.0,29.18,19.91
2018,10,5,17,15,370.5,29.0,1.9,14.7,73.5,23.43,13.99
2018,10,5,17,30,241.0,21.0,1.9,14.3,34.0,17.65,0.0
2018,10,5,17,45,120.5,10.5,1.9,13.9,17.0,9.55,0.0
2018,10,5,18,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,6,15,122.0,9.5,1.25,11.65,15.0,78.25,0.0
2018,10,6,6,30,244.0,19.0,1.3,12.0,30.0,192.11,0.0
2018,10,6,6,45,408.0,26.0,1.35,12.35,72.5,324.54,249.66
2018,10,6,7,0,572.0,33.0,1.4,12.7,115.0,455.88,370.6
2018,10,6,7,15,554.5,44.5,1.4,13.15,149.5,479.81,394.07
2018,10,6,7,30,537.0,56.0,1.4,13.6,184.0,494.66,407.79
2018,10,6,7,45,351.0,90.5,1.45,14.1,181.5,403.34,334.04
2018,10,6,8,0,165.0,125.0,1.5,14.6,179.0,277.31,229.43
2018,10,6,8,15,336.0,122.0,1.5,15.1,254.0,436.62,359.37
2018,10,6,8,30,507.0,119.0,1.5,15.6,329.0,570.29,462.05
2018,10,6,8,45,705.5,87.5,1.55,16.15,414.0,702.11,557.12
2018,10,6,9,0,904.0,56.0,1.6,16.7,499.0,814.67,633.74
2018,10,6,9,15,915.5,59.0,1.6,17.15,538.5,827.66,638.79
2018,10,6,9,30,927.0,62.0,1.6,17.6,578.0,837.19,642.6
2018,10,6,9,45,933.5,64.5,1.6,18.0,611.0,838.47,640.99
2018,10,6,10,0,940.0,67.0,1.6,18.4,644.0,836.17,637.17
2018,10,6,10,15,947.5,68.5,1.55,18.75,671.5,829.87,630.4
2018,10,6,10,30,955.0,70.0,1.5,19.1,699.0,819.93,621.37
2018,10,6,10,45,960.0,70.5,1.5,19.4,718.5,803.37,608.7
2018,10,6,11,0,965.0,71.0,1.5,19.7,738.0,783.32,593.84
2018,10,6,11,15,967.0,71.5,1.5,19.95,749.5,757.73,575.42
2018,10,6,11,30,969.0,72.0,1.5,20.2,761.0,728.93,554.39
2018,10,6,11,45,970.0,72.0,1.5,20.45,765.0,695.89,528.98
2018,10,6,12,0,971.0,72.0,1.5,20.7,769.0,659.98,501.08
2018,10,6,12,15,969.5,72.0,1.5,20.85,765.0,619.9,469.81
2018,10,6,12,30,968.0,72.0,1.5,21.0,761.0,577.44,436.05
2018,10,6,12,45,964.0,72.0,1.5,21.15,748.5,531.57,398.89
2018,10,6,13,0,960.0,72.0,1.5,21.3,736.0,483.9,359.36
2018,10,6,13,15,953.5,71.5,1.55,21.35,716.0,433.24,316.8
2018,10,6,13,30,947.0,71.0,1.6,21.4,696.0,381.47,272.21
2018,10,6,13,45,938.0,70.5,1.65,21.45,668.5,328.1,225.55
2018,10,6,14,0,929.0,70.0,1.7,21.5,641.0,274.32,178.4
2018,10,6,14,15,917.5,69.0,1.75,21.4,607.5,219.53,131.9
2018,10,6,14,30,906.0,68.0,1.8,21.3,574.0,165.07,89.55
2018,10,6,14,45,890.0,66.5,1.85,21.25,534.5,110.49,55.88
2018,10,6,15,0,874.0,65.0,1.9,21.2,495.0,57.17,43.67
2018,10,6,15,15,853.0,62.5,1.9,21.2,450.5,54.5,41.55
2018,10,6,15,30,832.0,60.0,1.9,21.2,406.0,52.66,40.1
2018,10,6,15,45,801.0,57.0,1.95,20.65,358.0,44.23,33.0
2018,10,6,16,0,770.0,54.0,2.0,20.1,310.0,42.7,31.83
2018,10,6,16,15,724.5,50.5,2.0,19.3,260.5,40.7,30.21
2018,10,6,16,30,679.0,47.0,2.0,18.5,211.0,38.74,28.52
2018,10,6,16,45,603.5,42.0,2.0,17.75,162.5,35.39,25.44
2018,10,6,17,0,528.0,37.0,2.0,17.0,114.0,32.12,22.21
2018,10,6,17,15,378.5,28.5,2.0,16.35,72.5,23.17,13.41
2018,10,6,17,30,229.0,20.0,2.0,15.7,31.0,16.88,0.0
2018,10,6,17,45,114.5,10.0,2.05,15.05,15.5,9.1,0.0
2018,10,6,18,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,7,6,15,124.5,9.0,1.4,12.2,14.5,8.19,0.0
2018,10,7,6,30,249.0,18.0,1.4,12.6,29.0,166.0,0.0
2018,10,7,6,45,401.5,25.5,1.4,13.05,69.5,318.45,241.38
2018,10,7,7,0,554.0,33.0,1.4,13.5,110.0,441.86,358.01
2018,10,7,7,15,627.5,38.0,1.4,14.0,158.5,514.64,419.54
2018,10,7,7,30,701.0,43.0,1.4,14.5,207.0,589.15,478.46
2018,10,7,7,45,746.0,46.5,1.4,15.0,257.0,641.52,517.47
2018,10,7,8,0,791.0,50.0,1.4,15.5,307.0,685.99,548.69
2018,10,7,8,15,821.0,52.0,1.4,16.1,355.0,722.56,572.61
2018,10,7,8,30,851.0,54.0,1.4,16.7,403.0,757.29,594.38
2018,10,7,8,45,872.0,56.0,1.4,17.3,447.5,782.46,608.81
2018,10,7,9,0,893.0,58.0,1.4,17.9,492.0,804.82,621.09
2018,10,7,9,15,907.5,59.0,1.35,18.4,531.0,817.51,626.2
2018,10,7,9,30,922.0,60.0,1.3,18.9,570.0,826.9,629.15
2018,10,7,9,45,933.0,61.5,1.3,19.45,604.0,830.6,628.86
2018,10,7,10,0,944.0,63.0,1.3,20.0,638.0,830.7,626.34
2018,10,7,10,15,951.0,63.5,1.3,20.4,664.5,822.82,618.99
2018,10,7,10,30,958.0,64.0,1.3,20.8,691.0,811.36,609.5
2018,10,7,10,45,962.5,64.5,1.25,21.2,710.0,794.44,595.92
2018,10,7,11,0,967.0,65.0,1.2,21.6,729.0,774.05,580.23
2018,10,7,11,15,968.5,65.5,1.2,21.85,740.5,748.15,561.87
2018,10,7,11,30,970.0,66.0,1.2,22.1,752.0,719.07,540.9
2018,10,7,11,45,970.5,65.5,1.2,22.4,755.0,685.28,515.2
2018,10,7,12,0,971.0,65.0,1.2,22.7,758.0,648.66,487.07
2018,10,7,12,15,967.5,66.5,1.25,22.85,754.0,609.05,456.82
2018,10,7,12,30,964.0,68.0,1.3,23.0,750.0,567.14,424.07
2018,10,7,12,45,959.0,68.5,1.3,23.15,737.5,521.51,387.4
2018,10,7,13,0,954.0,69.0,1.3,23.3,725.0,474.16,348.43
2018,10,7,13,15,947.5,69.0,1.35,23.3,705.0,424.31,306.89
2018,10,7,13,30,941.0,69.0,1.4,23.3,685.0,373.33,263.32
2018,10,7,13,45,932.0,68.5,1.4,23.35,658.0,320.35,217.3
2018,10,7,14,0,923.0,68.0,1.4,23.4,631.0,266.98,170.92
2018,10,7,14,15,911.0,66.5,1.4,23.3,597.0,212.13,125.04
2018,10,7,14,30,899.0,65.0,1.4,23.2,563.0,157.71,83.59
2018,10,7,14,45,883.0,63.5,1.4,23.1,523.5,103.67,51.55
2018,10,7,15,0,867.0,62.0,1.4,23.0,484.0,54.12,40.76
2018,10,7,15,15,845.5,59.5,1.4,23.0,440.0,52.31,39.39
2018,10,7,15,30,824.0,57.0,1.4,23.0,396.0,50.43,37.91
2018,10,7,15,45,792.0,55.0,1.4,22.4,348.5,48.77,36.69
2018,10,7,16,0,760.0,53.0,1.4,21.8,301.0,41.97,30.96
2018,10,7,16,15,712.5,49.0,1.45,20.85,251.5,39.52,28.98
2018,10,7,16,30,665.0,45.0,1.5,19.9,202.0,37.08,26.88
2018,10,7,16,45,590.0,40.0,1.55,19.0,154.5,33.67,23.78
2018,10,7,17,0,515.0,35.0,1.6,18.1,107.0,30.34,20.51
2018,10,7,17,15,368.5,26.5,1.65,17.55,67.5,21.51,11.66
2018,10,7,17,30,222.0,18.0,1.7,17.0,28.0,15.12,0.0
2018,10,7,17,45,111.0,9.0,1.75,16.4,14.0,8.19,0.0
2018,10,7,18,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,8,6,15,124.0,8.5,1.6,13.7,13.5,0.0,0.0
2018,10,8,6,30,248.0,17.0,1.6,14.1,27.0,163.75,0.0
2018,10,8,6,45,401.0,25.0,1.6,14.5,67.5,316.18,234.74
2018,10,8,7,0,554.0,33.0,1.6,14.9,108.0,439.87,354.51
2018,10,8,7,15,628.0,37.5,1.55,15.45,156.0,512.21,415.81
2018,10,8,7,30,702.0,42.0,1.5,16.0,204.0,586.09,473.99
2018,10,8,7,45,747.0,45.0,1.5,16.55,253.5,637.54,512.28
2018,10,8,8,0,792.0,48.0,1.5,17.1,303.0,681.07,542.77
2018,10,8,8,15,820.5,50.0,1.45,17.65,350.0,716.37,565.47
2018,10,8,8,30,849.0,52.0,1.4,18.2,397.0,749.78,585.93
2018,10,8,8,45,869.5,54.0,1.4,18.75,441.0,774.45,600.14
2018,10,8,9,0,890.0,56.0,1.4,19.3,485.0,796.3,612.18
2018,10,8,9,15,904.0,57.5,1.35,19.8,524.0,809.14,617.44
2018,10,8,9,30,918.0,59.0,1.3,20.3,563.0,818.67,620.51
2018,10,8,9,45,928.0,60.0,1.3,20.75,596.0,820.9,619.48
2018,10,8,10,0,938.0,61.0,1.3,21.2,629.0,819.6,616.29
2018,10,8,10,15,944.5,62.0,1.25,21.5,655.0,811.95,608.77
2018,10,8,10,30,951.0,63.0,1.2,21.8,681.0,800.74,599.1
2018,10,8,10,45,956.0,63.5,1.2,22.15,700.5,784.28,586.6
2018,10,8,11,0,961.0,64.0,1.2,22.5,720.0,764.36,571.96
2018,10,8,11,15,963.0,64.5,1.15,22.75,731.5,738.94,553.39
2018,10,8,11,30,965.0,65.0,1.1,23.0,743.0,710.33,532.05
2018,10,8,11,45,965.5,65.0,1.1,23.2,746.5,677.2,507.06
2018,10,8,12,0,966.0,65.0,1.1,23.4,750.0,641.23,479.63
2018,10,8,12,15,963.0,66.0,1.1,23.55,745.5,601.6,449.08
2018,10,8,12,30,960.0,67.0,1.1,23.7,741.0,559.67,416.13
2018,10,8,12,45,955.0,68.5,1.1,23.8,729.5,515.16,380.48
2018,10,8,13,0,950.0,70.0,1.1,23.9,718.0,468.89,342.52
2018,10,8,13,15,944.5,69.0,1.15,23.9,698.0,418.74,300.96
2018,10,8,13,30,939.0,68.0,1.2,23.9,678.0,367.42,257.33
2018,10,8,13,45,930.5,67.5,1.2,23.9,651.5,314.74,211.77
2018,10,8,14,0,922.0,67.0,1.2,23.9,625.0,261.62,165.88
2018,10,8,14,15,910.5,66.0,1.25,23.75,591.5,207.39,120.9
2018,10,8,14,30,899.0,65.0,1.3,23.6,558.0,153.49,80.51
2018,10,8,14,45,882.5,63.5,1.3,23.5,518.5,99.5,49.63
2018,10,8,15,0,866.0,62.0,1.3,23.4,479.0,54.14,40.72
2018,10,8,15,15,844.5,60.0,1.3,23.4,435.5,52.68,39.65
2018,10,8,15,30,823.0,58.0,1.3,23.4,392.0,51.16,38.48
2018,10,8,15,45,790.5,55.0,1.3,22.75,344.0,42.86,31.54
2018,10,8,16,0,758.0,52.0,1.3,22.1,296.0,41.28,30.33
2018,10,8,16,15,709.0,49.0,1.3,21.4,247.0,39.63,29.01
2018,10,8,16,30,660.0,46.0,1.3,20.7,198.0,38.08,27.64
2018,10,8,16,45,580.5,40.5,1.3,20.05,150.5,34.26,24.14
2018,10,8,17,0,501.0,35.0,1.3,19.4,103.0,30.5,20.45
2018,10,8,17,15,351.5,26.5,1.35,18.8,64.5,21.66,11.29
2018,10,8,17,30,202.0,18.0,1.4,18.2,26.0,16.37,0.0
2018,10,8,17,45,101.0,9.0,1.45,17.65,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,9,6,15,111.0,8.5,0.75,12.1,12.5,0.0,0.0
2018,10,9,6,30,222.0,17.0,0.7,12.8,25.0,147.54,0.0
2018,10,9,6,45,373.5,24.5,0.65,13.5,63.5,304.84,220.75
2018,10,9,7,0,525.0,32.0,0.6,14.2,102.0,417.68,333.33
2018,10,9,7,15,601.5,37.5,0.55,14.95,149.5,491.74,394.63
2018,10,9,7,30,678.0,43.0,0.5,15.7,197.0,567.78,452.62
2018,10,9,7,45,725.0,46.0,0.45,16.45,246.0,620.01,489.46
2018,10,9,8,0,772.0,49.0,0.4,17.2,295.0,664.51,518.64
2018,10,9,8,15,802.5,52.0,0.35,17.9,342.5,702.21,541.6
2018,10,9,8,30,833.0,55.0,0.3,18.6,390.0,738.06,562.29
2018,10,9,8,45,855.0,57.0,0.25,19.35,434.0,763.52,575.12
2018,10,9,9,0,877.0,59.0,0.2,20.1,478.0,786.24,585.91
2018,10,9,9,15,893.0,60.5,0.25,20.5,517.5,800.45,593.33
2018,10,9,9,30,909.0,62.0,0.3,20.9,557.0,811.39,598.81
2018,10,9,9,45,869.5,79.0,0.35,21.3,576.0,793.01,585.22
2018,10,9,10,0,830.0,96.0,0.4,21.7,595.0,777.04,573.79
2018,10,9,10,15,774.0,122.5,0.45,21.9,604.0,748.55,554.54
2018,10,9,10,30,718.0,149.0,0.5,22.1,613.0,720.62,535.07
2018,10,9,10,45,755.0,141.0,0.6,22.25,641.5,720.67,535.88
2018,10,9,11,0,792.0,133.0,0.7,22.4,670.0,714.88,532.24
2018,10,9,11,15,839.0,116.5,0.75,22.4,694.0,705.79,526.03
2018,10,9,11,30,886.0,100.0,0.8,22.4,718.0,689.04,514.35
2018,10,9,11,45,847.0,117.0,0.9,22.4,710.5,651.23,487.12
2018,10,9,12,0,808.0,134.0,1.0,22.4,703.0,610.12,457.24
2018,10,9,12,15,833.5,122.5,1.05,22.25,706.5,578.44,433.68
2018,10,9,12,30,859.0,111.0,1.1,22.1,710.0,542.9,406.3
2018,10,9,12,45,835.0,119.0,1.15,21.95,693.0,497.85,370.95
2018,10,9,13,0,811.0,127.0,1.2,21.8,676.0,452.8,334.73
2018,10,9,13,15,849.5,108.0,1.25,21.6,669.0,408.44,297.33
2018,10,9,13,30,888.0,89.0,1.3,21.4,662.0,364.06,258.18
2018,10,9,13,45,899.5,82.0,1.3,21.15,641.5,313.81,213.92
2018,10,9,14,0,911.0,75.0,1.3,20.9,621.0,261.29,167.69
2018,10,9,14,15,900.0,73.5,1.35,20.6,588.0,207.22,122.67
2018,10,9,14,30,889.0,72.0,1.4,20.3,555.0,153.46,82.5
2018,10,9,14,45,873.0,69.5,1.4,20.05,515.5,99.24,52.04
2018,10,9,15,0,857.0,67.0,1.4,19.8,476.0,57.6,44.36
2018,10,9,15,15,834.5,65.0,1.4,19.8,432.0,56.18,43.32
2018,10,9,15,30,812.0,63.0,1.4,19.8,388.0,48.26,36.58
2018,10,9,15,45,780.0,59.5,1.5,19.05,340.5,46.44,35.21
2018,10,9,16,0,748.0,56.0,1.6,18.3,293.0,44.61,33.78
2018,10,9,16,15,699.0,52.0,1.6,17.7,244.0,42.28,31.8
2018,10,9,16,30,650.0,48.0,1.6,17.1,195.0,39.98,29.74
2018,10,9,16,45,566.0,42.5,1.6,16.5,147.5,36.26,26.24
2018,10,9,17,0,482.0,37.0,1.6,15.9,100.0,29.86,20.14
2018,10,9,17,15,328.5,27.5,1.6,15.15,62.0,22.77,11.79
2018,10,9,17,30,175.0,18.0,1.6,14.4,24.0,16.37,0.0
2018,10,9,17,45,87.5,9.0,1.6,13.65,12.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,10,6,15,106.0,8.5,0.75,9.95,12.0,0.0,0.0
2018,10,10,6,30,212.0,17.0,0.7,10.6,24.0,140.96,0.0
2018,10,10,6,45,364.5,25.0,0.65,11.25,62.0,296.85,211.27
2018,10,10,7,0,517.0,33.0,0.6,11.9,100.0,411.38,330.47
2018,10,10,7,15,596.5,38.0,0.6,12.55,147.5,486.81,394.47
2018,10,10,7,30,676.0,43.0,0.6,13.2,195.0,563.97,454.87
2018,10,10,7,45,724.0,46.5,0.55,13.9,244.0,617.37,493.4
2018,10,10,8,0,772.0,50.0,0.5,14.6,293.0,670.23,529.26
2018,10,10,8,15,802.5,53.0,0.5,15.25,340.5,700.65,548.14
2018,10,10,8,30,833.0,56.0,0.5,15.9,388.0,736.27,570.12
2018,10,10,8,45,855.0,58.0,0.5,16.6,432.0,761.53,584.08
2018,10,10,9,0,877.0,60.0,0.5,17.3,476.0,784.06,595.98
2018,10,10,9,15,890.0,62.5,0.5,17.75,514.5,796.96,601.8
2018,10,10,9,30,903.0,65.0,0.5,18.2,553.0,806.55,605.57
2018,10,10,9,45,911.5,67.0,0.5,18.65,585.5,808.5,604.36
2018,10,10,10,0,920.0,69.0,0.5,19.1,618.0,806.95,601.1
2018,10,10,10,15,928.0,70.5,0.5,19.4,645.0,800.89,595.38
2018,10,10,10,30,936.0,72.0,0.5,19.7,672.0,791.25,587.53
2018,10,10,10,45,941.5,72.5,0.5,19.95,691.5,775.1,575.66
2018,10,10,11,0,947.0,73.0,0.5,20.2,711.0,755.53,561.73
2018,10,10,11,15,950.0,73.5,0.55,20.35,722.5,730.85,545.47
2018,10,10,11,30,953.0,74.0,0.6,20.5,734.0,702.98,525.52
