Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,11,45,953.5,74.5,0.65,20.65,738.0,670.46,501.81
2018,10,10,12,0,954.0,75.0,0.7,20.8,742.0,635.14,475.57
2018,10,10,12,15,951.5,75.5,0.75,20.8,737.5,595.51,445.8
2018,10,10,12,30,949.0,76.0,0.8,20.8,733.0,553.62,413.47
2018,10,10,12,45,944.0,76.0,0.8,20.8,720.5,508.03,377.05
2018,10,10,13,0,939.0,76.0,0.8,20.8,708.0,460.8,338.32
2018,10,10,13,15,932.5,76.5,0.85,20.75,688.5,412.01,297.58
2018,10,10,13,30,926.0,77.0,0.9,20.7,669.0,362.11,254.82
2018,10,10,13,45,917.0,75.5,0.95,20.6,641.5,309.04,208.98
2018,10,10,14,0,908.0,74.0,1.0,20.5,614.0,255.64,162.92
2018,10,10,14,15,895.0,73.0,1.0,20.3,580.5,201.87,118.49
2018,10,10,14,30,882.0,72.0,1.0,20.1,547.0,148.62,79.39
2018,10,10,14,45,864.5,70.5,1.0,19.95,507.5,95.51,50.93
2018,10,10,15,0,847.0,69.0,1.0,19.8,468.0,58.94,45.53
2018,10,10,15,15,823.0,66.0,1.0,19.8,423.5,49.67,37.7
2018,10,10,15,30,799.0,63.0,1.0,19.8,379.0,48.31,36.65
2018,10,10,15,45,764.0,60.0,1.0,19.1,331.5,46.88,35.61
2018,10,10,16,0,729.0,57.0,1.0,18.4,284.0,45.48,34.54
2018,10,10,16,15,675.5,53.0,1.05,17.7,235.0,43.18,32.61
2018,10,10,16,30,622.0,49.0,1.1,17.0,186.0,40.96,30.6
2018,10,10,16,45,535.0,42.5,1.1,16.25,139.0,33.28,23.63
2018,10,10,17,0,448.0,36.0,1.1,15.5,92.0,29.08,19.42
2018,10,10,17,15,294.0,25.5,1.1,14.85,55.5,21.03,9.71
2018,10,10,17,30,140.0,15.0,1.1,14.2,19.0,13.64,0.0
2018,10,10,17,45,70.0,7.5,1.15,13.55,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,11,6,15,29.0,5.5,0.75,10.15,6.5,0.0,0.0
2018,10,11,6,30,58.0,11.0,0.7,10.5,13.0,44.16,0.0
2018,10,11,6,45,97.0,25.5,0.6,10.85,35.0,111.43,75.0
2018,10,11,7,0,136.0,40.0,0.5,11.2,57.0,158.67,128.22
2018,10,11,7,15,220.0,53.5,0.45,11.9,95.5,249.43,206.27
2018,10,11,7,30,304.0,67.0,0.4,12.6,134.0,328.88,272.25
2018,10,11,7,45,190.0,92.5,0.35,13.25,138.0,266.8,220.14
2018,10,11,8,0,76.0,118.0,0.3,13.9,142.0,186.61,152.45
2018,10,11,8,15,82.0,137.5,0.3,14.55,167.0,211.67,172.77
2018,10,11,8,30,88.0,157.0,0.3,15.2,192.0,236.28,191.52
2018,10,11,8,45,116.0,177.0,0.3,15.8,228.5,292.35,235.02
2018,10,11,9,0,144.0,197.0,0.3,16.4,265.0,334.08,266.09
2018,10,11,9,15,204.0,206.5,0.3,16.85,311.5,388.05,306.82
2018,10,11,9,30,264.0,216.0,0.3,17.3,358.0,455.42,355.91
2018,10,11,9,45,554.5,154.5,0.35,17.7,476.0,631.61,486.37
2018,10,11,10,0,845.0,93.0,0.4,18.1,594.0,778.15,585.21
2018,10,11,10,15,882.0,85.5,0.4,18.4,628.5,778.51,581.56
2018,10,11,10,30,919.0,78.0,0.4,18.7,663.0,781.07,581.75
2018,10,11,10,45,924.5,79.0,0.4,19.0,682.5,765.59,570.02
2018,10,11,11,0,930.0,80.0,0.4,19.3,702.0,746.72,556.42
2018,10,11,11,15,933.0,80.5,0.4,19.5,713.5,722.28,539.02
2018,10,11,11,30,936.0,81.0,0.4,19.7,725.0,694.71,518.38
2018,10,11,11,45,937.0,81.0,0.4,19.85,729.0,662.38,494.24
2018,10,11,12,0,938.0,81.0,0.4,20.0,733.0,627.28,467.72
2018,10,11,12,15,937.5,81.0,0.4,20.1,729.0,588.74,438.24
2018,10,11,12,30,937.0,81.0,0.4,20.2,725.0,547.84,406.28
2018,10,11,12,45,934.5,80.0,0.4,20.25,713.0,502.93,370.62
2018,10,11,13,0,932.0,79.0,0.4,20.3,701.0,456.22,332.54
2018,10,11,13,15,926.5,77.5,0.4,20.3,681.0,406.38,291.12
2018,10,11,13,30,921.0,76.0,0.4,20.3,661.0,355.44,247.79
2018,10,11,13,45,913.0,75.0,0.45,20.3,634.5,303.36,203.13
2018,10,11,14,0,905.0,74.0,0.5,20.3,608.0,250.83,158.19
2018,10,11,14,15,893.5,73.0,0.55,20.15,575.0,197.53,114.71
2018,10,11,14,30,882.0,72.0,0.6,20.0,542.0,144.57,76.61
2018,10,11,14,45,865.0,70.0,0.7,19.85,502.5,91.22,49.22
2018,10,11,15,0,848.0,68.0,0.8,19.7,463.0,58.28,45.0
2018,10,11,15,15,824.0,65.0,0.8,19.7,418.5,49.08,37.22
2018,10,11,15,30,800.0,62.0,0.8,19.7,374.0,47.69,36.14
2018,10,11,15,45,766.5,58.5,0.9,19.05,326.5,45.84,34.72
2018,10,11,16,0,733.0,55.0,1.0,18.4,279.0,43.99,33.24
2018,10,11,16,15,682.5,50.5,1.1,17.65,230.5,41.21,30.87
2018,10,11,16,30,632.0,46.0,1.2,16.9,182.0,38.44,28.37
2018,10,11,16,45,547.5,39.5,1.3,16.15,135.5,33.74,23.98
2018,10,11,17,0,463.0,33.0,1.4,15.4,89.0,26.59,17.18
2018,10,11,17,15,306.0,23.5,1.45,14.75,53.5,19.35,7.48
2018,10,11,17,30,149.0,14.0,1.5,14.1,18.0,12.73,0.0
2018,10,11,17,45,74.5,7.0,1.5,13.45,9.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,12,6,15,91.0,7.5,0.8,11.3,10.0,0.0,0.0
2018,10,12,6,30,182.0,15.0,0.8,11.9,20.0,120.27,0.0
2018,10,12,6,45,351.5,24.0,0.8,12.45,58.5,281.69,184.95
2018,10,12,7,0,521.0,33.0,0.8,13.0,97.0,409.8,327.1
2018,10,12,7,15,604.0,38.5,0.75,13.8,145.0,488.15,393.99
2018,10,12,7,30,687.0,44.0,0.7,14.6,193.0,568.14,456.17
2018,10,12,7,45,736.5,48.5,0.65,15.4,243.5,623.88,496.42
2018,10,12,8,0,786.0,53.0,0.6,16.2,294.0,679.03,533.77
2018,10,12,8,15,818.0,55.5,0.55,17.0,342.0,717.02,556.93
2018,10,12,8,30,850.0,58.0,0.5,17.8,390.0,745.81,572.74
2018,10,12,8,45,870.5,59.5,0.45,18.6,433.5,769.0,584.16
2018,10,12,9,0,891.0,61.0,0.4,19.4,477.0,789.41,593.4
2018,10,12,9,15,908.0,62.5,0.35,20.0,517.0,803.98,599.03
2018,10,12,9,30,925.0,64.0,0.3,20.6,557.0,815.24,602.52
2018,10,12,9,45,938.0,64.5,0.25,21.15,591.0,818.63,601.1
2018,10,12,10,0,951.0,65.0,0.2,21.7,625.0,818.45,597.65
2018,10,12,10,15,959.0,66.0,0.25,21.95,652.0,811.35,592.27
2018,10,12,10,30,967.0,67.0,0.3,22.2,679.0,800.59,584.81
2018,10,12,10,45,972.0,68.0,0.3,22.5,698.5,784.0,572.78
2018,10,12,11,0,977.0,69.0,0.3,22.8,718.0,763.88,558.64
2018,10,12,11,15,980.5,69.0,0.4,22.95,730.0,738.21,542.75
2018,10,12,11,30,984.0,69.0,0.5,23.1,742.0,709.26,523.03
2018,10,12,11,45,985.0,69.5,0.55,23.25,746.0,676.09,499.17
2018,10,12,12,0,986.0,70.0,0.6,23.4,750.0,640.0,472.67
2018,10,12,12,15,984.5,70.0,0.65,23.45,745.5,599.3,442.38
2018,10,12,12,30,983.0,70.0,0.7,23.5,741.0,556.2,409.42
2018,10,12,12,45,978.5,69.0,0.75,23.55,727.5,508.61,372.15
2018,10,12,13,0,974.0,68.0,0.8,23.6,714.0,459.3,332.35
2018,10,12,13,15,967.5,68.0,0.8,23.55,693.5,408.64,290.12
2018,10,12,13,30,961.0,68.0,0.8,23.5,673.0,356.84,245.96
2018,10,12,13,45,953.0,66.5,0.85,23.45,645.5,302.5,199.43
2018,10,12,14,0,945.0,65.0,0.9,23.4,618.0,247.7,152.75
2018,10,12,14,15,933.5,64.0,0.9,23.2,584.0,192.51,108.1
2018,10,12,14,30,922.0,63.0,0.9,23.0,550.0,137.65,69.46
2018,10,12,14,45,906.0,61.0,0.95,22.85,510.0,82.42,42.6
2018,10,12,15,0,890.0,59.0,1.0,22.7,470.0,52.29,39.35
2018,10,12,15,15,867.5,57.0,1.0,22.7,425.0,50.74,38.19
2018,10,12,15,30,845.0,55.0,1.0,22.7,380.0,49.14,36.92
2018,10,12,15,45,811.5,52.5,1.0,21.75,332.0,47.02,35.33
2018,10,12,16,0,778.0,50.0,1.0,20.8,284.0,40.25,29.63
2018,10,12,16,15,726.5,46.0,1.0,19.75,234.0,37.69,27.5
2018,10,12,16,30,675.0,42.0,1.0,18.7,184.0,35.17,25.26
2018,10,12,16,45,589.0,36.5,1.05,17.6,136.5,31.21,21.59
2018,10,12,17,0,503.0,31.0,1.1,16.5,89.0,27.33,17.61
2018,10,12,17,15,335.5,22.5,1.1,15.85,53.0,18.63,5.58
2018,10,12,17,30,168.0,14.0,1.1,15.2,17.0,12.73,0.0
2018,10,12,17,45,84.0,7.0,1.15,14.5,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,13,6,15,82.5,7.0,0.9,12.25,9.0,0.0,0.0
2018,10,13,6,30,165.0,14.0,0.8,12.7,18.0,108.9,0.0
2018,10,13,6,45,329.0,23.5,0.7,13.1,55.0,264.33,162.97
2018,10,13,7,0,493.0,33.0,0.6,13.5,92.0,389.43,308.95
2018,10,13,7,15,576.0,39.0,0.5,14.25,139.0,467.47,375.58
2018,10,13,7,30,659.0,45.0,0.4,15.0,186.0,547.14,436.89
2018,10,13,7,45,709.0,49.5,0.3,15.8,235.0,602.49,476.05
2018,10,13,8,0,759.0,54.0,0.2,16.6,284.0,657.26,512.29
2018,10,13,8,15,792.0,57.5,0.2,17.25,332.0,696.75,537.4
2018,10,13,8,30,825.0,61.0,0.2,17.9,380.0,734.24,560.24
2018,10,13,8,45,847.5,63.5,0.2,18.5,424.0,752.82,569.62
2018,10,13,9,0,870.0,66.0,0.2,19.1,468.0,775.7,581.93
2018,10,13,9,15,887.0,67.5,0.2,19.65,507.5,789.96,588.36
2018,10,13,9,30,904.0,69.0,0.2,20.2,547.0,800.99,592.77
2018,10,13,9,45,915.5,71.0,0.25,20.75,580.5,804.88,593.42
2018,10,13,10,0,927.0,73.0,0.3,21.3,614.0,805.23,592.03
2018,10,13,10,15,934.5,74.0,0.3,21.65,640.5,797.77,585.35
2018,10,13,10,30,942.0,75.0,0.3,22.0,667.0,786.77,576.62
2018,10,13,10,45,946.5,76.0,0.3,22.35,686.0,770.05,564.36
2018,10,13,11,0,951.0,77.0,0.3,22.7,705.0,749.92,550.06
2018,10,13,11,15,953.5,77.5,0.35,22.9,716.0,724.57,532.83
2018,10,13,11,30,956.0,78.0,0.4,23.1,727.0,696.06,512.51
2018,10,13,11,45,956.5,78.0,0.4,23.25,730.5,662.78,487.94
2018,10,13,12,0,957.0,78.0,0.4,23.4,734.0,626.72,460.98
2018,10,13,12,15,956.0,78.0,0.4,23.45,730.0,587.23,431.15
2018,10,13,12,30,955.0,78.0,0.4,23.5,726.0,545.37,398.82
2018,10,13,12,45,952.0,77.5,0.45,23.55,713.5,499.98,363.47
2018,10,13,13,0,949.0,77.0,0.5,23.6,701.0,452.77,325.57
2018,10,13,13,15,943.0,76.5,0.5,23.55,681.0,402.89,284.31
2018,10,13,13,30,937.0,76.0,0.5,23.5,661.0,351.88,241.18
2018,10,13,13,45,928.5,74.5,0.5,23.4,633.5,298.53,195.82
2018,10,13,14,0,920.0,73.0,0.5,23.3,606.0,244.79,150.52
2018,10,13,14,15,907.0,71.5,0.5,23.15,572.0,190.23,107.11
2018,10,13,14,30,894.0,70.0,0.5,23.0,538.0,136.19,69.96
2018,10,13,14,45,876.5,68.0,0.5,22.8,498.0,82.38,45.18
2018,10,13,15,0,859.0,66.0,0.5,22.6,458.0,57.02,43.41
2018,10,13,15,15,834.5,63.5,0.5,22.6,413.5,48.31,36.13
2018,10,13,15,30,810.0,61.0,0.5,22.6,369.0,47.26,35.35
2018,10,13,15,45,775.0,57.5,0.55,21.75,321.0,45.37,33.93
2018,10,13,16,0,740.0,54.0,0.6,20.9,273.0,43.48,32.45
2018,10,13,16,15,686.5,49.5,0.65,19.95,224.0,40.66,30.07
2018,10,13,16,30,633.0,45.0,0.7,19.0,175.0,37.87,27.57
2018,10,13,16,45,544.0,38.5,0.8,18.05,128.5,33.14,23.17
2018,10,13,17,0,455.0,32.0,0.9,17.1,82.0,26.03,16.31
2018,10,13,17,15,285.5,21.5,0.95,16.3,47.5,17.81,3.22
2018,10,13,17,30,116.0,11.0,1.0,15.5,13.0,10.01,0.0
2018,10,13,17,45,58.0,5.5,1.0,14.75,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,14,6,15,82.5,7.5,0.5,9.9,9.0,0.0,0.0
2018,10,14,6,30,165.0,15.0,0.5,10.3,18.0,109.31,0.0
2018,10,14,6,45,335.0,24.0,0.45,10.7,54.5,265.42,151.85
2018,10,14,7,0,505.0,33.0,0.4,11.1,91.0,394.95,313.59
2018,10,14,7,15,596.5,38.5,0.4,11.8,140.0,478.54,386.05
2018,10,14,7,30,688.0,44.0,0.4,12.5,189.0,563.74,452.91
2018,10,14,7,45,741.0,48.0,0.35,13.15,239.5,620.99,494.57
2018,10,14,8,0,794.0,52.0,0.3,13.8,290.0,677.67,533.34
2018,10,14,8,15,828.5,54.5,0.35,14.5,339.0,710.41,554.54
2018,10,14,8,30,863.0,57.0,0.4,15.2,388.0,747.9,578.48
2018,10,14,8,45,887.5,59.0,0.4,15.85,433.5,774.69,593.53
2018,10,14,9,0,912.0,61.0,0.4,16.5,479.0,798.68,606.43
2018,10,14,9,15,931.0,63.0,0.4,17.1,521.0,815.21,614.26
2018,10,14,9,30,950.0,65.0,0.4,17.7,563.0,828.31,619.87
2018,10,14,9,45,960.5,67.0,0.4,18.25,597.5,831.17,618.92
2018,10,14,10,0,971.0,69.0,0.4,18.8,632.0,830.33,615.83
2018,10,14,10,15,979.5,70.0,0.4,19.3,659.5,823.07,608.85
2018,10,14,10,30,988.0,71.0,0.4,19.8,687.0,812.09,599.71
2018,10,14,10,45,993.5,71.5,0.4,20.3,707.0,794.66,586.54
2018,10,14,11,0,999.0,72.0,0.4,20.8,727.0,773.64,571.25
2018,10,14,11,15,1002.0,72.0,0.4,21.15,738.5,746.89,551.96
2018,10,14,11,30,1005.0,72.0,0.4,21.5,750.0,716.83,529.43
2018,10,14,11,45,1005.5,72.5,0.4,21.85,754.0,682.55,503.66
2018,10,14,12,0,1006.0,73.0,0.4,22.2,758.0,645.33,475.37
2018,10,14,12,15,1005.5,72.5,0.4,22.35,753.5,603.83,443.85
2018,10,14,12,30,1005.0,72.0,0.4,22.5,749.0,559.83,409.69
2018,10,14,12,45,1002.0,71.5,0.4,22.6,736.0,512.39,372.15
2018,10,14,13,0,999.0,71.0,0.4,22.7,723.0,463.03,332.05
2018,10,14,13,15,993.0,70.0,0.45,22.65,702.0,410.49,288.96
2018,10,14,13,30,987.0,69.0,0.5,22.6,681.0,356.75,243.74
2018,10,14,13,45,975.5,68.5,0.5,22.5,651.5,301.11,196.37
2018,10,14,14,0,964.0,68.0,0.5,22.4,622.0,245.28,149.38
2018,10,14,14,15,950.5,67.0,0.55,22.2,586.5,188.85,104.73
2018,10,14,14,30,937.0,66.0,0.6,22.0,551.0,132.94,66.93
2018,10,14,14,45,920.0,64.0,0.6,21.8,510.0,76.95,42.47
2018,10,14,15,0,903.0,62.0,0.6,21.6,469.0,54.56,41.53
2018,10,14,15,15,879.5,59.5,0.6,21.6,423.5,52.66,40.05
2018,10,14,15,30,856.0,57.0,0.6,21.6,378.0,50.68,38.46
2018,10,14,15,45,821.0,54.0,0.65,20.75,329.0,42.97,31.99
2018,10,14,16,0,786.0,51.0,0.7,19.9,280.0,41.35,30.73
2018,10,14,16,15,732.0,47.0,0.75,18.8,229.5,38.83,28.61
2018,10,14,16,30,678.0,43.0,0.8,17.7,179.0,36.37,26.38
2018,10,14,16,45,587.5,37.0,0.85,16.55,131.0,32.0,22.29
2018,10,14,17,0,497.0,31.0,0.9,15.4,83.0,27.73,17.71
2018,10,14,17,15,313.5,21.5,0.95,14.8,48.0,18.03,0.7
2018,10,14,17,30,130.0,12.0,1.0,14.2,13.0,10.91,0.0
2018,10,14,17,45,65.0,6.0,1.1,13.6,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,15,6,15,107.5,7.0,1.25,11.05,9.0,0.0,0.0
2018,10,15,6,30,215.0,14.0,1.3,11.4,18.0,136.73,0.0
2018,10,15,6,45,402.5,22.0,1.3,11.75,57.0,292.98,149.89
2018,10,15,7,0,590.0,30.0,1.3,12.1,96.0,445.3,353.36
2018,10,15,7,15,673.0,35.0,1.25,12.7,146.0,523.61,423.97
2018,10,15,7,30,756.0,40.0,1.2,13.3,196.0,598.2,484.01
2018,10,15,7,45,803.5,44.0,1.2,13.85,248.0,651.47,524.67
2018,10,15,8,0,851.0,48.0,1.2,14.4,300.0,704.5,562.7
2018,10,15,8,15,881.5,50.5,1.15,15.1,349.5,741.57,586.36
2018,10,15,8,30,912.0,53.0,1.1,15.8,399.0,776.59,607.49
2018,10,15,8,45,928.0,55.0,1.05,16.5,442.5,797.2,617.72
2018,10,15,9,0,944.0,57.0,1.0,17.2,486.0,814.73,625.64
2018,10,15,9,15,956.5,59.0,0.95,17.8,525.5,826.22,629.5
2018,10,15,9,30,969.0,61.0,0.9,18.4,565.0,834.2,631.04
2018,10,15,9,45,979.0,63.0,0.85,19.05,599.5,836.57,628.79
2018,10,15,10,0,989.0,65.0,0.8,19.7,634.0,835.2,624.24
2018,10,15,10,15,996.5,66.0,0.75,20.2,661.5,826.98,615.72
2018,10,15,10,30,1004.0,67.0,0.7,20.7,689.0,815.01,604.99
2018,10,15,10,45,1009.0,68.0,0.65,21.25,709.0,797.49,590.73
2018,10,15,11,0,1014.0,69.0,0.6,21.8,729.0,776.33,574.32
2018,10,15,11,15,1017.0,69.0,0.55,22.15,740.5,749.21,553.8
2018,10,15,11,30,1020.0,69.0,0.5,22.5,752.0,718.74,530.15
2018,10,15,11,45,1020.5,69.5,0.45,22.85,756.0,684.01,503.31
2018,10,15,12,0,1021.0,70.0,0.4,23.2,760.0,646.31,474.03
2018,10,15,12,15,1020.0,70.0,0.4,23.35,755.5,604.51,442.32
2018,10,15,12,30,1019.0,70.0,0.4,23.5,751.0,560.19,407.96
2018,10,15,12,45,1016.5,69.0,0.35,23.65,738.0,511.96,369.37
2018,10,15,13,0,1014.0,68.0,0.3,23.8,725.0,461.77,328.31
2018,10,15,13,15,1008.5,67.0,0.35,23.75,704.0,408.77,285.07
2018,10,15,13,30,1003.0,66.0,0.4,23.7,683.0,354.52,239.65
2018,10,15,13,45,994.5,65.5,0.4,23.6,655.0,298.92,192.45
2018,10,15,14,0,986.0,65.0,0.4,23.5,627.0,242.81,145.46
2018,10,15,14,15,974.5,63.5,0.45,23.3,591.5,185.23,100.45
2018,10,15,14,30,963.0,62.0,0.5,23.1,556.0,127.97,62.62
2018,10,15,14,45,946.5,60.5,0.55,22.85,515.0,71.11,39.57
2018,10,15,15,0,930.0,59.0,0.6,22.6,474.0,52.65,39.74
2018,10,15,15,15,907.0,56.5,0.6,22.6,427.5,50.69,38.21
2018,10,15,15,30,884.0,54.0,0.6,22.6,381.0,48.65,36.56
2018,10,15,15,45,847.0,51.0,0.75,21.5,330.5,46.07,34.58
2018,10,15,16,0,810.0,48.0,0.9,20.4,280.0,43.4,32.44
2018,10,15,16,15,754.0,44.5,1.0,19.3,228.5,36.89,26.82
2018,10,15,16,30,698.0,41.0,1.1,18.2,177.0,34.76,24.88
2018,10,15,16,45,606.0,35.0,1.2,17.05,129.0,30.31,20.69
2018,10,15,17,0,514.0,29.0,1.3,15.9,81.0,25.92,15.92
2018,10,15,17,15,324.0,20.0,1.35,15.25,46.5,16.78,0.0
2018,10,15,17,30,134.0,11.0,1.4,14.6,12.0,10.01,0.0
2018,10,15,17,45,67.0,5.5,1.45,13.9,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,6,15,70.0,6.0,0.75,11.45,7.0,0.0,0.0
2018,10,16,6,30,140.0,12.0,0.7,11.9,14.0,91.23,0.0
2018,10,16,6,45,324.5,21.5,0.65,12.35,50.0,251.0,107.0
2018,10,16,7,0,509.0,31.0,0.6,12.8,86.0,391.79,307.42
2018,10,16,7,15,596.0,36.0,0.55,13.65,133.0,470.94,377.84
2018,10,16,7,30,683.0,41.0,0.5,14.5,180.0,551.42,441.04
2018,10,16,7,45,734.5,45.0,0.4,15.35,229.5,606.82,480.84
2018,10,16,8,0,786.0,49.0,0.3,16.2,279.0,661.71,517.5
2018,10,16,8,15,819.0,51.5,0.3,16.85,326.5,692.8,537.03
2018,10,16,8,30,852.0,54.0,0.3,17.5,374.0,728.72,559.23
2018,10,16,8,45,873.0,56.0,0.25,18.1,417.5,752.49,571.57
2018,10,16,9,0,894.0,58.0,0.2,18.7,461.0,773.46,581.83
2018,10,16,9,15,909.5,60.0,0.2,19.25,500.0,787.07,587.9
2018,10,16,9,30,925.0,62.0,0.2,19.8,539.0,797.34,591.86
2018,10,16,9,45,936.0,63.5,0.2,20.35,572.5,800.02,590.93
2018,10,16,10,0,947.0,65.0,0.2,20.9,606.0,799.13,587.91
2018,10,16,10,15,955.0,66.0,0.2,21.3,632.5,791.77,581.19
2018,10,16,10,30,963.0,67.0,0.2,21.7,659.0,780.79,572.38
2018,10,16,10,45,968.5,67.5,0.2,22.15,678.5,763.85,559.76
2018,10,16,11,0,974.0,68.0,0.2,22.6,698.0,743.42,545.07
2018,10,16,11,15,976.0,68.5,0.25,22.85,709.0,717.24,526.77
2018,10,16,11,30,978.0,69.0,0.3,23.1,720.0,687.86,505.64
2018,10,16,11,45,978.0,69.0,0.3,23.35,722.5,653.72,480.19
2018,10,16,12,0,978.0,69.0,0.3,23.6,725.0,616.78,452.31
2018,10,16,12,15,976.0,69.0,0.35,23.65,720.0,576.16,422.09
2018,10,16,12,30,974.0,69.0,0.4,23.7,715.0,533.21,389.24
2018,10,16,12,45,970.5,68.5,0.45,23.75,702.5,487.01,352.95
2018,10,16,13,0,967.0,68.0,0.5,23.8,690.0,439.02,314.08
2018,10,16,13,15,961.0,68.0,0.55,23.75,670.0,389.01,272.6
2018,10,16,13,30,955.0,68.0,0.6,23.7,650.0,337.84,229.16
2018,10,16,13,45,945.5,66.5,0.65,23.65,622.0,283.66,183.04
2018,10,16,14,0,936.0,65.0,0.7,23.6,594.0,229.18,137.37
2018,10,16,14,15,923.5,64.0,0.75,23.4,560.0,174.62,94.79
2018,10,16,14,30,911.0,63.0,0.8,23.2,526.0,120.51,59.66
2018,10,16,14,45,892.0,61.5,0.85,23.0,485.5,66.55,39.33
2018,10,16,15,0,873.0,60.0,0.9,22.8,445.0,52.92,39.96
2018,10,16,15,15,848.5,57.5,0.9,22.8,400.5,50.99,38.44
2018,10,16,15,30,824.0,55.0,0.9,22.8,356.0,48.98,36.82
2018,10,16,15,45,786.5,52.5,1.0,21.7,308.0,41.79,30.84
2018,10,16,16,0,749.0,50.0,1.1,20.6,260.0,40.58,29.94
2018,10,16,16,15,691.0,45.5,1.2,19.6,211.0,37.61,27.4
2018,10,16,16,30,633.0,41.0,1.3,18.6,162.0,34.68,24.72
2018,10,16,16,45,536.0,35.0,1.4,17.6,116.5,30.29,20.55
2018,10,16,17,0,439.0,29.0,1.5,16.6,71.0,23.78,13.83
2018,10,16,17,15,270.5,19.5,1.5,15.95,40.5,16.43,0.0
2018,10,16,17,30,102.0,10.0,1.5,15.3,10.0,9.1,0.0
2018,10,16,17,45,51.0,5.0,1.5,14.65,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,17,6,15,55.5,5.5,0.9,10.7,6.0,0.0,0.0
2018,10,17,6,30,111.0,11.0,0.9,11.2,12.0,73.34,0.0
2018,10,17,6,45,278.5,21.0,0.85,11.65,45.0,219.96,70.68
2018,10,17,7,0,446.0,31.0,0.8,12.1,78.0,359.58,282.56
2018,10,17,7,15,537.0,37.5,0.75,12.8,123.5,431.07,349.23
2018,10,17,7,30,628.0,44.0,0.7,13.5,169.0,514.59,416.97
2018,10,17,7,45,682.5,48.5,0.65,14.25,217.5,571.62,459.96
2018,10,17,8,0,737.0,53.0,0.6,15.0,266.0,628.23,500.04
2018,10,17,8,15,772.5,56.5,0.55,15.7,313.0,668.53,526.21
2018,10,17,8,30,808.0,60.0,0.5,16.4,360.0,706.95,549.88
2018,10,17,8,45,833.0,62.5,0.45,17.05,404.0,733.74,564.62
2018,10,17,9,0,858.0,65.0,0.4,17.7,448.0,751.08,572.53
2018,10,17,9,15,876.0,66.5,0.4,18.35,487.0,765.62,579.31
2018,10,17,9,30,894.0,68.0,0.4,19.0,526.0,776.97,583.95
2018,10,17,9,45,907.5,69.5,0.35,19.6,559.5,781.49,583.34
2018,10,17,10,0,921.0,71.0,0.3,20.2,593.0,782.5,580.63
2018,10,17,10,15,929.5,72.0,0.3,20.6,619.5,775.63,574.17
2018,10,17,10,30,938.0,73.0,0.3,21.0,646.0,765.21,565.67
2018,10,17,10,45,943.5,74.0,0.3,21.35,665.0,749.13,553.71
2018,10,17,11,0,949.0,75.0,0.3,21.7,684.0,729.61,539.58
2018,10,17,11,15,952.0,75.0,0.3,21.9,695.0,704.04,520.48
2018,10,17,11,30,955.0,75.0,0.3,22.1,706.0,675.32,499.02
2018,10,17,11,45,956.0,75.0,0.3,22.3,709.5,642.39,474.3
2018,10,17,12,0,957.0,75.0,0.3,22.5,713.0,606.65,447.13
2018,10,17,12,15,955.5,75.5,0.35,22.55,708.5,567.44,417.65
2018,10,17,12,30,954.0,76.0,0.4,22.6,704.0,525.9,385.56
2018,10,17,12,45,950.0,75.5,0.4,22.65,691.5,480.23,349.03
2018,10,17,13,0,946.0,75.0,0.4,22.7,679.0,432.86,310.16
2018,10,17,13,15,939.5,74.5,0.45,22.65,658.5,383.15,268.91
2018,10,17,13,30,933.0,74.0,0.5,22.6,638.0,332.38,225.82
2018,10,17,13,45,923.5,73.0,0.55,22.55,610.5,279.67,180.9
2018,10,17,14,0,914.0,72.0,0.6,22.5,583.0,226.66,136.54
2018,10,17,14,15,900.0,70.5,0.65,22.25,549.0,172.61,94.77
2018,10,17,14,30,886.0,69.0,0.7,22.0,515.0,119.21,60.8
2018,10,17,14,45,867.0,66.5,0.75,21.8,474.5,65.86,41.83
2018,10,17,15,0,848.0,64.0,0.8,21.6,434.0,55.59,42.49
2018,10,17,15,15,821.5,62.0,0.8,21.6,390.0,47.61,35.74
2018,10,17,15,30,795.0,60.0,0.8,21.6,346.0,46.92,35.25
2018,10,17,15,45,756.0,56.0,0.9,20.65,298.0,44.59,33.42
2018,10,17,16,0,717.0,52.0,1.0,19.7,250.0,42.24,31.51
2018,10,17,16,15,656.5,47.5,1.1,18.75,202.0,39.37,29.03
2018,10,17,16,30,596.0,43.0,1.2,17.8,154.0,36.57,26.42
2018,10,17,16,45,495.5,36.0,1.3,16.9,109.5,28.69,19.18
2018,10,17,17,0,395.0,29.0,1.4,16.0,65.0,23.89,13.64
2018,10,17,17,15,229.5,17.5,1.45,15.4,35.5,14.63,0.0
2018,10,17,17,30,64.0,6.0,1.5,14.8,6.0,5.46,0.0
2018,10,17,17,45,32.0,3.0,1.55,14.2,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,18,6,15,51.0,5.0,1.25,11.6,5.5,0.0,0.0
2018,10,18,6,30,102.0,10.0,1.1,11.8,11.0,66.99,0.0
2018,10,18,6,45,264.5,20.5,1.0,11.95,43.0,208.4,37.98
2018,10,18,7,0,427.0,31.0,0.9,12.1,75.0,345.99,270.51
2018,10,18,7,15,520.5,38.0,0.8,12.95,120.0,426.02,344.57
2018,10,18,7,30,614.0,45.0,0.7,13.8,165.0,503.64,407.94
2018,10,18,7,45,670.0,49.5,0.6,14.7,213.0,561.36,451.05
2018,10,18,8,0,726.0,54.0,0.5,15.6,261.0,618.64,490.84
2018,10,18,8,15,763.0,57.5,0.45,16.25,308.0,659.73,517.66
2018,10,18,8,30,800.0,61.0,0.4,16.9,355.0,698.98,542.0
2018,10,18,8,45,825.5,63.0,0.35,17.55,398.5,725.29,556.39
2018,10,18,9,0,851.0,65.0,0.3,18.2,442.0,742.23,564.07
2018,10,18,9,15,869.0,67.5,0.3,18.75,481.0,757.87,571.84
2018,10,18,9,30,887.0,70.0,0.3,19.3,520.0,770.3,577.42
2018,10,18,9,45,900.0,71.0,0.25,19.85,553.0,773.73,576.24
2018,10,18,10,0,913.0,72.0,0.2,20.4,586.0,773.73,573.07
2018,10,18,10,15,921.5,73.5,0.2,20.75,612.5,767.43,567.14
2018,10,18,10,30,930.0,75.0,0.2,21.1,639.0,757.6,559.15
2018,10,18,10,45,935.5,76.0,0.2,21.45,658.0,741.58,547.25
2018,10,18,11,0,941.0,77.0,0.2,21.8,677.0,722.16,532.91
2018,10,18,11,15,944.5,77.5,0.25,22.0,688.5,697.57,515.16
2018,10,18,11,30,948.0,78.0,0.3,22.2,700.0,669.81,494.99
2018,10,18,11,45,948.5,78.0,0.3,22.4,703.0,636.74,470.11
2018,10,18,12,0,949.0,78.0,0.3,22.6,706.0,600.92,442.84
2018,10,18,12,15,948.0,78.0,0.35,22.65,701.5,561.75,413.33
2018,10,18,12,30,947.0,78.0,0.4,22.7,697.0,520.25,381.2
2018,10,18,12,45,943.5,77.5,0.4,22.8,684.5,475.09,344.88
2018,10,18,13,0,940.0,77.0,0.4,22.9,672.0,428.19,306.24
2018,10,18,13,15,933.5,76.5,0.45,22.85,652.0,378.76,265.17
2018,10,18,13,30,927.0,76.0,0.5,22.8,632.0,328.3,222.32
2018,10,18,13,45,917.0,74.5,0.55,22.8,604.0,275.39,177.32
2018,10,18,14,0,907.0,73.0,0.6,22.8,576.0,222.27,133.1
2018,10,18,14,15,893.5,71.5,0.65,22.6,542.0,168.72,92.12
2018,10,18,14,30,880.0,70.0,0.7,22.4,508.0,115.77,59.24
2018,10,18,14,45,860.5,67.5,0.75,22.25,468.0,62.82,48.34
2018,10,18,15,0,841.0,65.0,0.8,22.1,428.0,56.27,42.99
2018,10,18,15,15,814.5,62.5,0.8,22.1,384.0,48.07,36.07
2018,10,18,15,30,788.0,60.0,0.8,22.1,340.0,47.01,35.26
2018,10,18,15,45,748.5,56.5,0.9,21.15,292.5,45.09,33.79
2018,10,18,16,0,709.0,53.0,1.0,20.2,245.0,43.2,32.28
2018,10,18,16,15,647.5,48.0,1.05,19.3,197.0,39.94,29.43
2018,10,18,16,30,586.0,43.0,1.1,18.4,149.0,36.71,26.44
2018,10,18,16,45,483.5,35.5,1.2,17.45,105.0,28.38,18.8
2018,10,18,17,0,381.0,28.0,1.3,16.5,61.0,23.12,12.56
2018,10,18,17,15,220.0,17.5,1.35,16.0,33.5,15.92,0.0
2018,10,18,17,30,59.0,7.0,1.4,15.5,6.0,0.0,0.0
2018,10,18,17,45,29.5,3.5,1.45,15.0,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,6,15,49.0,4.5,1.0,11.3,5.0,0.0,0.0
2018,10,19,6,30,98.0,9.0,0.9,11.7,10.0,63.51,0.0
2018,10,19,6,45,259.5,19.5,0.8,12.1,41.0,201.99,0.13
2018,10,19,7,0,421.0,30.0,0.7,12.5,72.0,339.6,262.33
2018,10,19,7,15,516.0,37.5,0.7,13.55,117.0,420.57,338.43
2018,10,19,7,30,611.0,45.0,0.7,14.6,162.0,499.13,403.05
2018,10,19,7,45,668.5,49.5,0.65,15.6,210.0,557.68,447.2
2018,10,19,8,0,726.0,54.0,0.6,16.6,258.0,615.78,488.15
2018,10,19,8,15,763.0,57.5,0.55,17.3,305.0,656.7,514.91
2018,10,19,8,30,800.0,61.0,0.5,18.0,352.0,695.75,539.14
2018,10,19,8,45,826.0,64.0,0.45,18.7,396.0,723.58,554.58
2018,10,19,9,0,852.0,67.0,0.4,19.4,440.0,748.65,567.71
2018,10,19,9,15,870.5,68.5,0.4,20.05,479.0,756.66,569.96
2018,10,19,9,30,889.0,70.0,0.4,20.7,518.0,768.1,574.77
2018,10,19,9,45,902.5,71.5,0.4,21.3,551.0,772.4,574.9
2018,10,19,10,0,916.0,73.0,0.4,21.9,584.0,773.22,572.94
2018,10,19,10,15,925.0,74.0,0.35,22.3,610.5,766.59,565.84
2018,10,19,10,30,934.0,75.0,0.3,22.7,637.0,756.43,556.71
2018,10,19,10,45,940.5,75.5,0.3,23.05,656.0,740.43,544.86
2018,10,19,11,0,947.0,76.0,0.3,23.4,675.0,721.01,530.36
2018,10,19,11,15,950.5,76.5,0.3,23.6,686.5,696.25,511.81
2018,10,19,11,30,954.0,77.0,0.3,23.8,698.0,668.32,490.88
2018,10,19,11,45,955.5,77.0,0.35,24.0,701.5,635.64,467.0
2018,10,19,12,0,957.0,77.0,0.4,24.2,705.0,600.14,440.56
2018,10,19,12,15,954.5,77.0,0.4,24.3,700.0,559.93,409.71
2018,10,19,12,30,952.0,77.0,0.4,24.4,695.0,517.51,376.45
2018,10,19,12,45,947.0,77.0,0.45,24.45,682.0,471.99,340.5
2018,10,19,13,0,942.0,77.0,0.5,24.5,669.0,424.85,302.16
2018,10,19,13,15,936.0,76.5,0.55,24.5,649.0,375.54,261.13
2018,10,19,13,30,930.0,76.0,0.6,24.5,629.0,325.14,218.34
2018,10,19,13,45,922.5,74.0,0.65,24.45,602.0,272.31,173.53
2018,10,19,14,0,915.0,72.0,0.7,24.4,575.0,219.02,129.42
2018,10,19,14,15,902.0,70.5,0.7,24.25,541.0,165.21,88.74
2018,10,19,14,30,889.0,69.0,0.7,24.1,507.0,111.93,56.64
2018,10,19,14,45,869.5,67.0,0.75,23.9,467.0,58.97,44.77
2018,10,19,15,0,850.0,65.0,0.8,23.7,427.0,56.35,42.79
2018,10,19,15,15,822.5,62.0,0.8,23.7,382.0,47.88,35.66
2018,10,19,15,30,795.0,59.0,0.8,23.7,337.0,46.39,34.48
2018,10,19,15,45,756.0,55.0,0.85,22.7,289.5,44.03,32.65
2018,10,19,16,0,717.0,51.0,0.9,21.7,242.0,41.66,30.72
2018,10,19,16,15,656.0,46.0,1.0,20.9,194.0,38.33,27.81
2018,10,19,16,30,595.0,41.0,1.1,20.1,146.0,35.02,24.74
2018,10,19,16,45,489.5,34.0,1.15,19.3,102.5,29.73,19.7
2018,10,19,17,0,384.0,27.0,1.2,18.5,59.0,22.37,11.31
2018,10,19,17,15,220.5,16.5,1.35,17.9,32.0,15.01,0.0
2018,10,19,17,30,57.0,6.0,1.5,17.3,5.0,0.0,0.0
2018,10,19,17,45,28.5,3.0,1.6,16.7,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,20,6,15,46.5,4.5,1.0,11.15,4.5,0.0,0.0
2018,10,20,6,30,93.0,9.0,1.0,11.6,9.0,60.4,0.0
2018,10,20,6,45,254.5,19.5,0.95,12.05,39.5,196.3,0.0
2018,10,20,7,0,416.0,30.0,0.9,12.5,70.0,334.91,256.6
2018,10,20,7,15,512.0,36.5,0.85,13.4,114.0,414.8,334.3
2018,10,20,7,30,608.0,43.0,0.8,14.3,158.0,492.49,398.9
2018,10,20,7,45,663.0,48.5,0.8,15.15,205.5,550.0,443.47
2018,10,20,8,0,718.0,54.0,0.8,16.0,253.0,607.16,485.15
2018,10,20,8,15,754.5,57.5,0.75,16.6,299.5,647.42,512.22
2018,10,20,8,30,791.0,61.0,0.7,17.2,346.0,685.81,536.73
2018,10,20,8,45,816.0,64.0,0.65,17.85,389.0,712.67,552.01
2018,10,20,9,0,841.0,67.0,0.6,18.5,432.0,736.78,564.98
2018,10,20,9,15,861.0,68.5,0.6,19.0,471.0,745.85,568.42
2018,10,20,9,30,881.0,70.0,0.6,19.5,510.0,758.33,574.4
