Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,9,45,896.0,71.0,0.55,20.0,543.5,763.12,574.33
2018,10,20,10,0,911.0,72.0,0.5,20.5,577.0,764.45,572.13
2018,10,20,10,15,918.5,73.5,0.5,20.85,602.5,757.32,565.58
2018,10,20,10,30,926.0,75.0,0.5,21.2,628.0,746.71,556.98
2018,10,20,10,45,930.0,76.0,0.5,21.5,646.0,729.65,544.33
2018,10,20,11,0,934.0,77.0,0.5,21.8,664.0,709.29,528.79
2018,10,20,11,15,937.0,77.5,0.5,21.95,675.0,684.51,510.03
2018,10,20,11,30,940.0,78.0,0.5,22.1,686.0,656.64,488.86
2018,10,20,11,45,940.5,78.5,0.45,22.25,689.5,624.31,463.61
2018,10,20,12,0,941.0,79.0,0.4,22.4,693.0,589.26,436.03
2018,10,20,12,15,939.5,79.0,0.4,22.45,688.0,550.14,405.71
2018,10,20,12,30,938.0,79.0,0.4,22.5,683.0,508.78,372.93
2018,10,20,12,45,934.5,78.0,0.4,22.55,670.5,463.6,336.46
2018,10,20,13,0,931.0,77.0,0.4,22.6,658.0,416.73,297.69
2018,10,20,13,15,924.0,77.0,0.45,22.5,638.0,368.1,257.06
2018,10,20,13,30,917.0,77.0,0.5,22.4,618.0,318.47,214.76
2018,10,20,13,45,907.0,75.5,0.5,22.35,590.5,266.19,170.17
2018,10,20,14,0,897.0,74.0,0.5,22.3,563.0,213.71,126.72
2018,10,20,14,15,883.0,72.5,0.5,22.05,529.0,160.78,87.02
2018,10,20,14,30,869.0,71.0,0.5,21.8,495.0,108.51,56.23
2018,10,20,14,45,849.5,68.5,0.5,21.6,455.5,58.7,44.99
2018,10,20,15,0,830.0,66.0,0.5,21.4,416.0,50.1,37.86
2018,10,20,15,15,802.5,63.0,0.5,21.4,372.0,48.65,36.72
2018,10,20,15,30,775.0,60.0,0.5,21.4,328.0,47.21,35.56
2018,10,20,15,45,734.5,56.5,0.5,20.55,281.0,45.3,34.08
2018,10,20,16,0,694.0,53.0,0.5,19.7,234.0,43.44,32.56
2018,10,20,16,15,631.0,47.5,0.6,18.7,186.5,39.74,29.31
2018,10,20,16,30,568.0,42.0,0.7,17.7,139.0,36.06,25.89
2018,10,20,16,45,461.5,34.0,0.8,16.7,96.5,27.32,17.81
2018,10,20,17,0,355.0,26.0,0.9,15.7,54.0,21.56,10.18
2018,10,20,17,15,192.0,15.0,0.95,15.2,28.5,13.64,0.0
2018,10,20,17,30,29.0,4.0,1.0,14.7,3.0,0.0,0.0
2018,10,20,17,45,14.5,2.0,1.05,14.2,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,21,6,15,33.0,3.5,0.95,11.65,3.5,0.0,0.0
2018,10,21,6,30,66.0,7.0,0.9,11.8,7.0,43.23,0.0
2018,10,21,6,45,234.5,18.5,0.85,11.95,37.0,181.24,0.0
2018,10,21,7,0,403.0,30.0,0.8,12.1,67.0,325.21,246.19
2018,10,21,7,15,503.0,37.0,0.7,12.8,111.0,407.79,328.13
2018,10,21,7,30,603.0,44.0,0.6,13.5,155.0,487.72,394.51
2018,10,21,7,45,662.5,48.5,0.5,14.25,203.0,547.02,439.76
2018,10,21,8,0,722.0,53.0,0.4,15.0,251.0,605.92,481.48
2018,10,21,8,15,760.5,56.5,0.4,15.6,297.5,647.5,509.77
2018,10,21,8,30,799.0,60.0,0.4,16.2,344.0,687.26,535.64
2018,10,21,8,45,825.5,62.0,0.35,16.85,387.5,713.89,550.52
2018,10,21,9,0,852.0,64.0,0.3,17.5,431.0,731.3,558.72
2018,10,21,9,15,869.0,67.0,0.35,18.0,470.0,746.47,567.21
2018,10,21,9,30,886.0,70.0,0.4,18.5,509.0,758.41,573.52
2018,10,21,9,45,897.5,72.0,0.4,19.0,541.5,761.64,573.2
2018,10,21,10,0,909.0,74.0,0.4,19.5,574.0,761.42,570.8
2018,10,21,10,15,918.5,75.0,0.4,19.85,600.0,755.09,564.81
2018,10,21,10,30,928.0,76.0,0.4,20.2,626.0,745.24,556.71
2018,10,21,10,45,934.0,77.0,0.45,20.5,645.0,729.46,545.7
2018,10,21,11,0,940.0,78.0,0.5,20.8,664.0,710.27,531.4
2018,10,21,11,15,943.5,78.5,0.5,21.0,675.5,685.61,512.5
2018,10,21,11,30,947.0,79.0,0.5,21.2,687.0,657.8,491.17
2018,10,21,11,45,948.0,79.5,0.5,21.45,690.5,625.51,466.25
2018,10,21,12,0,949.0,80.0,0.5,21.7,694.0,590.43,438.86
2018,10,21,12,15,944.5,81.0,0.55,21.7,688.5,550.45,408.23
2018,10,21,12,30,940.0,82.0,0.6,21.7,683.0,508.4,375.14
2018,10,21,12,45,931.5,83.0,0.65,21.75,669.0,462.81,338.35
2018,10,21,13,0,923.0,84.0,0.7,21.8,655.0,415.91,299.44
2018,10,21,13,15,916.0,83.0,0.75,21.7,634.5,366.71,257.88
2018,10,21,13,30,909.0,82.0,0.8,21.6,614.0,316.57,214.76
2018,10,21,13,45,897.0,80.5,0.85,21.5,585.5,264.22,170.01
2018,10,21,14,0,885.0,79.0,0.9,21.4,557.0,211.89,126.67
2018,10,21,14,15,870.0,77.5,0.9,21.1,523.0,159.46,87.49
2018,10,21,14,30,855.0,76.0,0.9,20.8,489.0,100.73,51.95
2018,10,21,14,45,834.5,73.0,0.95,20.55,449.0,54.48,41.62
2018,10,21,15,0,814.0,70.0,1.0,20.3,409.0,53.18,40.71
2018,10,21,15,15,784.5,67.0,1.0,20.3,365.0,51.82,39.65
2018,10,21,15,30,755.0,64.0,1.0,20.3,321.0,50.5,38.59
2018,10,21,15,45,712.0,59.5,1.0,19.4,274.0,47.87,36.49
2018,10,21,16,0,669.0,55.0,1.0,18.5,227.0,45.25,34.29
2018,10,21,16,15,601.5,49.5,1.05,17.55,180.0,38.1,27.98
2018,10,21,16,30,534.0,44.0,1.1,16.6,133.0,34.81,24.87
2018,10,21,16,45,418.5,36.0,1.1,15.65,91.5,29.22,19.42
2018,10,21,17,0,303.0,28.0,1.1,14.7,50.0,23.64,10.73
2018,10,21,17,15,161.5,15.5,1.1,14.1,26.0,14.1,0.0
2018,10,21,17,30,20.0,3.0,1.1,13.5,2.0,0.0,0.0
2018,10,21,17,45,10.0,1.5,1.05,12.95,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,22,6,15,30.5,3.0,1.2,10.15,3.0,0.0,0.0
2018,10,22,6,30,61.0,6.0,1.1,10.5,6.0,5.46,0.0
2018,10,22,6,45,228.0,17.5,1.05,10.8,35.0,149.21,0.0
2018,10,22,7,0,395.0,29.0,1.0,11.1,64.0,317.78,238.24
2018,10,22,7,15,500.5,36.0,0.85,11.8,108.5,403.08,325.7
2018,10,22,7,30,606.0,43.0,0.7,12.5,153.0,486.22,395.17
2018,10,22,7,45,661.0,48.5,0.6,13.2,200.0,543.34,439.51
2018,10,22,8,0,716.0,54.0,0.5,13.9,247.0,600.01,480.29
2018,10,22,8,15,714.0,63.0,0.5,14.5,285.0,618.71,492.35
2018,10,22,8,30,712.0,72.0,0.5,15.1,323.0,638.81,504.98
2018,10,22,8,45,780.5,69.0,0.45,15.75,375.5,685.76,535.32
2018,10,22,9,0,849.0,66.0,0.4,16.4,428.0,734.55,565.44
2018,10,22,9,15,873.0,67.0,0.45,16.85,468.0,745.89,571.02
2018,10,22,9,30,897.0,68.0,0.5,17.3,508.0,760.52,579.4
2018,10,22,9,45,907.5,69.5,0.5,17.7,540.0,762.32,578.29
2018,10,22,10,0,918.0,71.0,0.5,18.1,572.0,760.68,575.16
2018,10,22,10,15,926.5,72.0,0.55,18.35,597.5,753.52,569.6
2018,10,22,10,30,935.0,73.0,0.6,18.6,623.0,742.86,561.85
2018,10,22,10,45,941.0,74.0,0.6,18.8,642.0,726.96,550.03
2018,10,22,11,0,947.0,75.0,0.6,19.0,661.0,707.65,534.79
2018,10,22,11,15,950.0,75.5,0.65,19.1,672.0,682.54,516.18
2018,10,22,11,30,953.0,76.0,0.7,19.2,683.0,654.3,495.0
2018,10,22,11,45,954.0,76.0,0.7,19.25,686.5,621.39,469.55
2018,10,22,12,0,955.0,76.0,0.7,19.3,690.0,585.7,441.56
2018,10,22,12,15,954.5,75.0,0.75,19.25,685.0,545.71,410.33
2018,10,22,12,30,954.0,74.0,0.8,19.2,680.0,503.39,376.36
2018,10,22,12,45,949.5,73.5,0.8,19.15,666.5,457.73,338.49
2018,10,22,13,0,945.0,73.0,0.8,19.1,653.0,410.43,298.29
2018,10,22,13,15,938.0,72.0,0.8,18.95,632.5,360.48,255.21
2018,10,22,13,30,931.0,71.0,0.8,18.8,612.0,309.56,210.66
2018,10,22,13,45,921.5,70.0,0.8,18.65,584.5,257.35,165.25
2018,10,22,14,0,912.0,69.0,0.8,18.5,557.0,204.86,121.24
2018,10,22,14,15,898.0,67.5,0.8,18.25,523.0,151.43,81.26
2018,10,22,14,30,884.0,66.0,0.8,18.0,489.0,98.65,51.4
2018,10,22,14,45,865.0,64.0,0.85,17.7,449.5,55.69,43.2
2018,10,22,15,0,846.0,62.0,0.9,17.4,410.0,54.21,42.14
2018,10,22,15,15,818.0,59.0,0.9,17.4,365.5,45.9,34.96
2018,10,22,15,30,790.0,56.0,0.9,17.4,321.0,44.33,33.66
2018,10,22,15,45,749.5,52.5,0.9,16.65,274.5,42.3,32.01
2018,10,22,16,0,709.0,49.0,0.9,15.9,228.0,40.3,30.29
2018,10,22,16,15,645.0,44.0,0.9,15.2,180.5,36.92,27.21
2018,10,22,16,30,581.0,39.0,0.9,14.5,133.0,33.58,23.98
2018,10,22,16,45,469.0,31.5,0.9,13.75,91.0,27.74,18.22
2018,10,22,17,0,357.0,24.0,0.9,13.0,49.0,20.02,7.13
2018,10,22,17,15,192.5,13.5,0.9,12.5,25.5,12.28,0.0
2018,10,22,17,30,28.0,3.0,0.9,12.0,2.0,0.0,0.0
2018,10,22,17,45,14.0,1.5,0.9,11.45,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,23,6,15,2.0,0.5,0.75,9.8,0.5,0.0,0.0
2018,10,23,6,30,4.0,1.0,0.7,10.1,1.0,0.0,0.0
2018,10,23,6,45,2.0,6.0,0.7,10.35,6.0,6.62,0.0
2018,10,23,7,0,0.0,11.0,0.7,10.6,11.0,9.66,1.72
2018,10,23,7,15,0.0,13.5,0.7,10.9,13.5,11.86,4.38
2018,10,23,7,30,0.0,16.0,0.7,11.2,16.0,14.06,6.47
2018,10,23,7,45,0.0,27.5,0.65,11.5,27.5,24.2,15.38
2018,10,23,8,0,0.0,39.0,0.6,11.8,39.0,34.38,24.24
2018,10,23,8,15,0.0,49.5,0.6,12.0,49.5,43.68,32.26
2018,10,23,8,30,0.0,60.0,0.6,12.2,60.0,53.0,40.17
2018,10,23,8,45,4.0,97.0,0.6,12.45,98.5,91.44,72.8
2018,10,23,9,0,8.0,134.0,0.6,12.7,137.0,131.46,105.98
2018,10,23,9,15,58.0,170.5,0.6,12.9,198.5,216.42,176.39
2018,10,23,9,30,108.0,207.0,0.6,13.1,260.0,303.83,245.85
2018,10,23,9,45,185.0,215.0,0.65,13.3,312.5,364.11,293.24
2018,10,23,10,0,262.0,223.0,0.7,13.5,365.0,434.49,347.07
2018,10,23,10,15,195.5,239.0,0.7,13.85,347.5,384.24,305.68
2018,10,23,10,30,129.0,255.0,0.7,14.2,330.0,346.72,274.83
2018,10,23,10,45,193.0,265.0,0.7,14.55,381.5,392.92,310.47
2018,10,23,11,0,257.0,275.0,0.7,14.9,433.0,443.7,347.79
2018,10,23,11,15,176.5,280.0,0.65,15.35,389.5,378.05,295.52
2018,10,23,11,30,96.0,285.0,0.6,15.8,346.0,318.76,248.85
2018,10,23,11,45,226.5,265.0,0.6,16.25,409.5,372.02,290.03
2018,10,23,12,0,357.0,245.0,0.6,16.7,473.0,413.99,320.07
2018,10,23,12,15,536.5,196.0,0.6,17.0,535.5,443.03,339.34
2018,10,23,12,30,716.0,147.0,0.6,17.3,598.0,455.31,344.25
2018,10,23,12,45,804.5,114.0,0.6,17.65,611.5,428.95,319.52
2018,10,23,13,0,893.0,81.0,0.6,18.0,625.0,394.88,287.64
2018,10,23,13,15,900.0,75.5,0.6,18.15,608.5,347.82,246.23
2018,10,23,13,30,907.0,70.0,0.6,18.3,592.0,298.68,202.56
2018,10,23,13,45,897.0,69.0,0.65,18.5,565.0,247.69,158.21
2018,10,23,14,0,887.0,68.0,0.7,18.7,538.0,196.5,115.47
2018,10,23,14,15,871.0,66.5,0.7,18.65,504.0,144.31,76.94
2018,10,23,14,30,855.0,65.0,0.7,18.6,470.0,93.02,48.88
2018,10,23,14,45,833.0,63.5,0.75,18.55,431.0,55.1,42.55
2018,10,23,15,0,811.0,62.0,0.8,18.5,392.0,47.32,35.96
2018,10,23,15,15,766.0,61.5,0.8,18.5,346.0,47.63,36.33
2018,10,23,15,30,721.0,61.0,0.8,18.5,300.0,48.13,36.84
2018,10,23,15,45,523.5,72.0,0.9,17.55,232.0,53.04,41.33
2018,10,23,16,0,326.0,83.0,1.0,16.6,164.0,61.25,48.62
2018,10,23,16,15,281.0,68.5,1.0,15.9,127.5,51.39,39.81
2018,10,23,16,30,236.0,54.0,1.0,15.2,91.0,41.2,30.49
2018,10,23,16,45,173.5,39.0,1.05,14.5,61.0,30.21,20.1
2018,10,23,17,0,111.0,24.0,1.1,13.8,31.0,18.86,4.83
2018,10,23,17,15,65.5,13.5,1.1,13.35,16.5,12.28,0.0
2018,10,23,17,30,20.0,3.0,1.1,12.9,2.0,0.0,0.0
2018,10,23,17,45,10.0,1.5,1.1,12.45,1.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,24,6,15,29.0,3.0,1.15,11.1,2.5,0.0,0.0
2018,10,24,6,30,58.0,6.0,1.1,11.4,5.0,0.0,0.0
2018,10,24,6,45,180.5,15.0,1.05,11.7,27.0,117.93,0.0
2018,10,24,7,0,303.0,24.0,1.0,12.0,49.0,250.48,178.79
2018,10,24,7,15,410.5,34.0,0.9,12.75,91.5,339.64,273.92
2018,10,24,7,30,518.0,44.0,0.8,13.5,134.0,431.27,351.05
2018,10,24,7,45,447.0,60.0,0.7,14.25,154.5,411.83,336.54
2018,10,24,8,0,376.0,76.0,0.6,15.0,175.0,382.43,313.01
2018,10,24,8,15,458.5,84.5,0.6,15.55,227.0,454.44,369.6
2018,10,24,8,30,541.0,93.0,0.6,16.1,279.0,533.77,428.24
2018,10,24,8,45,680.0,77.5,0.6,16.7,341.5,619.32,489.46
2018,10,24,9,0,819.0,62.0,0.6,17.3,404.0,693.88,539.39
2018,10,24,9,15,832.0,64.5,0.65,17.65,439.5,705.15,545.0
2018,10,24,9,30,845.0,67.0,0.7,18.0,475.0,713.38,549.33
2018,10,24,9,45,866.0,66.5,0.7,18.35,508.5,720.7,552.4
2018,10,24,10,0,887.0,66.0,0.7,18.7,542.0,724.67,553.24
2018,10,24,10,15,896.0,67.0,0.75,18.95,567.0,718.3,548.01
2018,10,24,10,30,905.0,68.0,0.8,19.2,592.0,708.53,540.66
2018,10,24,10,45,910.0,69.0,0.85,19.45,610.0,692.64,528.91
2018,10,24,11,0,915.0,70.0,0.9,19.7,628.0,673.49,513.96
2018,10,24,11,15,917.5,70.5,0.9,19.8,638.5,649.03,494.79
2018,10,24,11,30,920.0,71.0,0.9,19.9,649.0,621.58,473.2
2018,10,24,11,45,920.0,71.5,0.95,20.05,652.0,589.83,448.48
2018,10,24,12,0,920.0,72.0,1.0,20.2,655.0,555.46,421.22
2018,10,24,12,15,913.5,74.0,1.05,20.1,649.0,516.89,390.49
2018,10,24,12,30,907.0,76.0,1.1,20.0,643.0,476.44,357.44
2018,10,24,12,45,687.0,145.0,1.1,19.95,569.5,403.1,300.94
2018,10,24,13,0,467.0,214.0,1.1,19.9,496.0,344.73,257.09
2018,10,24,13,15,387.5,228.5,1.1,19.75,457.5,305.4,226.52
2018,10,24,13,30,308.0,243.0,1.1,19.6,419.0,271.39,200.74
2018,10,24,13,45,436.5,198.0,1.1,19.45,434.5,240.14,170.13
2018,10,24,14,0,565.0,153.0,1.1,19.3,450.0,198.73,131.09
2018,10,24,14,15,711.0,108.0,1.1,19.2,457.5,144.8,84.26
2018,10,24,14,30,857.0,63.0,1.1,19.1,465.0,88.34,46.42
2018,10,24,14,45,838.0,61.5,1.1,18.95,427.0,53.73,41.32
2018,10,24,15,0,819.0,60.0,1.1,18.8,389.0,52.59,40.51
2018,10,24,15,15,791.0,57.0,1.1,18.8,346.0,44.39,33.44
2018,10,24,15,30,763.0,54.0,1.1,18.8,303.0,42.8,32.12
2018,10,24,15,45,687.0,54.0,1.1,18.25,253.0,43.5,32.83
2018,10,24,16,0,611.0,54.0,1.1,17.7,203.0,40.8,30.45
2018,10,24,16,15,469.5,52.0,1.1,17.0,151.5,40.25,29.85
2018,10,24,16,30,328.0,50.0,1.1,16.3,100.0,38.45,27.9
2018,10,24,16,45,281.0,35.5,1.15,15.55,67.5,29.09,18.89
2018,10,24,17,0,234.0,21.0,1.2,14.8,35.0,17.35,2.06
2018,10,24,17,15,117.0,10.5,1.25,14.3,17.5,9.55,0.0
2018,10,24,17,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,25,6,15,7.0,1.0,1.25,11.25,1.0,0.0,0.0
2018,10,25,6,30,14.0,2.0,1.2,11.6,2.0,0.0,0.0
2018,10,25,6,45,133.0,15.0,1.1,11.95,25.0,90.03,0.0
2018,10,25,7,0,252.0,28.0,1.0,12.3,48.0,220.16,151.27
2018,10,25,7,15,344.0,38.0,0.9,13.15,85.0,300.63,241.78
2018,10,25,7,30,436.0,48.0,0.8,14.0,122.0,380.2,309.9
2018,10,25,7,45,575.0,47.5,0.65,14.8,176.5,481.12,390.45
2018,10,25,8,0,714.0,47.0,0.5,15.6,231.0,581.25,464.06
2018,10,25,8,15,751.5,50.5,0.45,16.35,276.5,621.13,490.43
2018,10,25,8,30,789.0,54.0,0.4,17.1,322.0,659.29,514.77
2018,10,25,8,45,814.0,56.5,0.35,17.85,364.0,678.42,524.63
2018,10,25,9,0,839.0,59.0,0.3,18.6,406.0,701.44,536.99
2018,10,25,9,15,858.0,61.0,0.3,19.25,444.0,716.54,544.45
2018,10,25,9,30,877.0,63.0,0.3,19.9,482.0,728.52,549.81
2018,10,25,9,45,891.0,63.5,0.25,20.6,514.0,731.71,548.39
2018,10,25,10,0,905.0,64.0,0.2,21.3,546.0,731.55,544.96
2018,10,25,10,15,914.0,65.0,0.25,21.7,571.5,724.94,539.49
2018,10,25,10,30,923.0,66.0,0.3,22.1,597.0,714.87,531.95
2018,10,25,10,45,928.5,67.0,0.3,22.5,615.5,698.97,519.57
2018,10,25,11,0,934.0,68.0,0.3,22.9,634.0,679.73,504.16
2018,10,25,11,15,937.0,68.5,0.3,23.1,644.5,655.12,485.33
2018,10,25,11,30,940.0,69.0,0.3,23.3,655.0,627.43,464.11
2018,10,25,11,45,941.5,69.0,0.35,23.5,658.5,595.41,440.09
2018,10,25,12,0,943.0,69.0,0.4,23.7,662.0,560.64,413.5
2018,10,25,12,15,940.5,69.5,0.45,23.7,657.0,521.8,383.55
2018,10,25,12,30,938.0,70.0,0.5,23.7,652.0,480.77,351.03
2018,10,25,12,45,933.5,69.5,0.6,23.75,639.0,436.04,315.02
2018,10,25,13,0,929.0,69.0,0.7,23.8,626.0,389.72,276.55
2018,10,25,13,15,922.5,68.0,0.75,23.65,606.0,340.95,235.16
2018,10,25,13,30,916.0,67.0,0.8,23.5,586.0,291.21,192.36
2018,10,25,13,45,905.5,65.5,0.85,23.35,558.0,239.47,148.41
2018,10,25,14,0,895.0,64.0,0.9,23.2,530.0,187.61,106.33
2018,10,25,14,15,880.5,62.5,0.9,22.9,496.5,135.45,69.34
2018,10,25,14,30,866.0,61.0,0.9,22.6,463.0,84.0,43.52
2018,10,25,14,45,845.5,58.5,0.95,22.35,423.5,51.64,38.95
2018,10,25,15,0,825.0,56.0,1.0,22.1,384.0,49.73,37.49
2018,10,25,15,15,796.5,53.5,1.0,22.1,341.0,47.69,35.82
2018,10,25,15,30,768.0,51.0,1.0,22.1,298.0,40.53,29.68
2018,10,25,15,45,727.0,47.5,1.05,21.05,253.0,38.37,27.96
2018,10,25,16,0,686.0,44.0,1.1,20.0,208.0,36.23,26.15
2018,10,25,16,15,621.0,39.0,1.1,19.1,162.5,32.71,22.98
2018,10,25,16,30,556.0,34.0,1.1,18.2,117.0,29.21,19.64
2018,10,25,16,45,428.5,27.5,1.15,17.25,77.5,24.17,14.47
2018,10,25,17,0,301.0,21.0,1.2,16.3,38.0,17.59,0.0
2018,10,25,17,15,150.5,10.5,1.2,15.8,19.0,9.55,0.0
2018,10,25,17,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,26,6,15,7.5,1.0,1.2,12.45,1.0,0.0,0.0
2018,10,26,6,30,15.0,2.0,1.1,12.8,2.0,0.0,0.0
2018,10,26,6,45,67.0,14.5,1.0,13.1,19.0,51.44,0.0
2018,10,26,7,0,119.0,27.0,0.9,13.4,36.0,137.28,87.96
2018,10,26,7,15,209.5,40.5,0.8,14.3,70.0,216.78,172.98
2018,10,26,7,30,300.0,54.0,0.7,15.2,104.0,294.47,239.73
2018,10,26,7,45,312.5,69.5,0.65,16.05,136.0,325.88,266.01
2018,10,26,8,0,325.0,85.0,0.6,16.9,168.0,356.4,290.07
2018,10,26,8,15,374.5,96.0,0.55,17.6,209.0,406.35,328.43
2018,10,26,8,30,424.0,107.0,0.5,18.3,250.0,456.19,364.87
2018,10,26,8,45,509.5,106.0,0.5,19.0,299.5,516.83,409.01
2018,10,26,9,0,595.0,105.0,0.5,19.7,349.0,584.37,456.18
2018,10,26,9,15,584.5,119.0,0.45,20.25,377.0,589.85,456.16
2018,10,26,9,30,574.0,133.0,0.4,20.8,405.0,592.5,454.8
2018,10,26,9,45,569.0,145.0,0.4,21.35,430.0,588.6,449.68
2018,10,26,10,0,564.0,157.0,0.4,21.9,455.0,588.47,447.16
2018,10,26,10,15,568.0,164.5,0.45,22.2,476.5,587.43,445.16
2018,10,26,10,30,572.0,172.0,0.5,22.5,498.0,583.94,441.41
2018,10,26,10,45,607.5,166.0,0.5,22.85,522.5,590.17,444.24
2018,10,26,11,0,643.0,160.0,0.5,23.2,547.0,587.93,440.97
2018,10,26,11,15,702.0,143.5,0.5,23.45,572.5,585.92,438.21
2018,10,26,11,30,761.0,127.0,0.5,23.7,598.0,578.5,431.27
2018,10,26,11,45,753.5,131.0,0.55,23.9,599.0,548.76,408.47
2018,10,26,12,0,746.0,135.0,0.6,24.1,600.0,517.19,384.09
2018,10,26,12,15,816.0,109.0,0.65,24.2,614.5,494.88,365.81
2018,10,26,12,30,886.0,83.0,0.7,24.3,629.0,466.3,341.61
2018,10,26,12,45,845.0,94.5,0.7,24.45,606.5,417.54,302.18
2018,10,26,13,0,804.0,106.0,0.7,24.6,584.0,371.85,264.59
2018,10,26,13,15,800.5,102.0,0.75,24.55,565.0,325.91,225.92
2018,10,26,13,30,797.0,98.0,0.8,24.5,546.0,279.07,186.01
2018,10,26,13,45,773.0,98.5,0.85,24.45,516.0,231.17,146.33
2018,10,26,14,0,749.0,99.0,0.9,24.4,486.0,184.76,109.79
2018,10,26,14,15,728.0,96.0,0.9,24.2,452.0,132.03,72.68
2018,10,26,14,30,707.0,93.0,0.9,24.0,418.0,86.05,49.76
2018,10,26,14,45,718.5,81.5,0.95,23.8,387.5,61.01,46.69
2018,10,26,15,0,730.0,70.0,1.0,23.6,357.0,53.36,40.36
2018,10,26,15,15,718.5,64.5,1.0,23.6,320.0,50.15,37.7
2018,10,26,15,30,707.0,59.0,1.0,23.6,283.0,46.83,34.91
2018,10,26,15,45,610.0,60.5,1.0,22.55,232.5,44.82,33.34
2018,10,26,16,0,513.0,62.0,1.0,21.5,182.0,47.39,35.62
2018,10,26,16,15,386.0,54.5,1.05,20.6,133.5,42.56,31.3
2018,10,26,16,30,259.0,47.0,1.1,19.7,85.0,36.1,25.33
2018,10,26,16,45,230.5,34.0,1.15,18.8,58.5,26.57,16.1
2018,10,26,17,0,202.0,21.0,1.2,17.9,32.0,17.67,0.0
2018,10,26,17,15,101.0,10.5,1.25,17.5,16.0,9.55,0.0
2018,10,26,17,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,27,6,15,8.0,0.5,0.85,12.9,0.5,0.0,0.0
2018,10,27,6,30,16.0,1.0,0.9,13.2,1.0,0.0,0.0
2018,10,27,6,45,41.5,13.0,0.9,13.5,15.5,35.38,0.0
2018,10,27,7,0,67.0,25.0,0.9,13.8,30.0,88.78,51.41
2018,10,27,7,15,118.5,41.5,0.9,14.35,58.0,147.52,116.35
2018,10,27,7,30,170.0,58.0,0.9,14.9,86.0,201.43,164.2
2018,10,27,7,45,213.5,74.5,0.85,15.45,120.5,251.48,206.87
2018,10,27,8,0,257.0,91.0,0.8,16.0,155.0,302.25,248.55
2018,10,27,8,15,280.5,106.0,0.8,16.55,188.5,337.11,275.98
2018,10,27,8,30,304.0,121.0,0.8,17.1,222.0,371.42,302.06
2018,10,27,8,45,274.0,138.5,0.8,17.65,238.5,369.21,298.21
2018,10,27,9,0,244.0,156.0,0.8,18.2,255.0,365.1,292.98
2018,10,27,9,15,288.0,167.0,0.75,18.7,294.5,405.68,323.11
2018,10,27,9,30,332.0,178.0,0.7,19.2,334.0,444.97,351.06
2018,10,27,9,45,345.0,190.5,0.7,19.7,362.0,461.76,361.53
2018,10,27,10,0,358.0,203.0,0.7,20.2,390.0,476.71,370.68
2018,10,27,10,15,364.5,214.0,0.7,20.5,412.5,483.52,374.01
2018,10,27,10,30,371.0,225.0,0.7,20.8,435.0,488.47,376.02
2018,10,27,10,45,357.0,235.5,0.7,21.1,443.0,477.45,366.23
2018,10,27,11,0,343.0,246.0,0.7,21.4,451.0,465.42,355.9
2018,10,27,11,15,385.0,243.0,0.75,21.5,476.5,473.67,361.56
2018,10,27,11,30,427.0,240.0,0.8,21.6,502.0,484.6,368.55
2018,10,27,11,45,452.5,232.0,0.8,21.7,511.0,471.17,357.36
2018,10,27,12,0,478.0,224.0,0.8,21.8,520.0,454.91,343.95
2018,10,27,12,15,555.5,196.5,0.85,21.8,538.0,443.27,333.83
2018,10,27,12,30,633.0,169.0,0.9,21.8,556.0,427.07,319.14
2018,10,27,12,45,634.0,164.0,0.95,21.75,545.0,390.62,289.15
2018,10,27,13,0,635.0,159.0,1.0,21.7,534.0,352.92,257.56
2018,10,27,13,15,628.0,155.0,1.0,21.55,515.5,312.61,223.46
2018,10,27,13,30,621.0,151.0,1.0,21.4,497.0,272.08,188.93
2018,10,27,13,45,531.5,167.5,1.0,21.3,453.5,230.45,157.21
2018,10,27,14,0,442.0,184.0,1.0,21.2,410.0,197.16,134.19
2018,10,27,14,15,498.5,156.5,1.0,20.95,396.0,153.88,100.46
2018,10,27,14,30,555.0,129.0,1.0,20.7,382.0,105.4,70.45
2018,10,27,14,45,562.5,115.0,1.0,20.5,352.5,79.36,63.1
2018,10,27,15,0,570.0,101.0,1.0,20.3,323.0,70.89,56.07
2018,10,27,15,15,544.0,92.5,1.0,20.3,284.5,66.32,52.26
2018,10,27,15,30,518.0,84.0,1.0,20.3,246.0,61.62,48.26
2018,10,27,15,45,481.0,74.5,0.95,19.55,206.5,55.86,43.4
2018,10,27,16,0,444.0,65.0,0.9,18.8,167.0,49.91,38.22
2018,10,27,16,15,387.5,54.0,0.9,18.25,128.5,42.35,31.4
2018,10,27,16,30,331.0,43.0,0.9,17.7,90.0,34.51,24.15
2018,10,27,16,45,238.0,31.5,0.85,17.15,58.5,24.65,14.43
2018,10,27,17,0,145.0,20.0,0.8,16.6,27.0,15.85,0.0
2018,10,27,17,15,72.5,10.0,0.85,16.25,13.5,9.1,0.0
2018,10,27,17,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,28,6,15,10.0,1.0,0.65,13.15,0.5,0.0,0.0
2018,10,28,6,30,20.0,2.0,0.7,13.3,1.0,0.0,0.0
2018,10,28,6,45,20.0,8.5,0.7,13.45,8.5,19.01,0.0
2018,10,28,7,0,20.0,15.0,0.7,13.6,16.0,31.58,13.08
2018,10,28,7,15,10.0,28.0,0.7,13.9,28.5,34.48,22.9
2018,10,28,7,30,0.0,41.0,0.7,14.2,41.0,37.6,26.12
2018,10,28,7,45,0.0,56.0,0.75,14.45,56.0,52.47,39.09
2018,10,28,8,0,0.0,71.0,0.8,14.7,71.0,66.98,51.57
2018,10,28,8,15,1.5,79.0,0.85,15.0,79.5,74.42,57.9
2018,10,28,8,30,3.0,87.0,0.9,15.3,88.0,82.22,64.4
2018,10,28,8,45,70.0,123.5,0.9,15.55,151.5,177.29,144.96
2018,10,28,9,0,137.0,160.0,0.9,15.8,215.0,278.51,227.01
2018,10,28,9,15,80.0,154.5,0.95,15.95,187.5,214.01,173.08
2018,10,28,9,30,23.0,149.0,1.0,16.1,160.0,163.46,130.51
2018,10,28,9,45,13.5,150.0,1.0,16.25,156.5,147.49,117.06
2018,10,28,10,0,4.0,151.0,1.0,16.4,153.0,140.55,110.88
2018,10,28,10,15,7.5,163.0,1.05,16.5,167.0,153.61,121.33
2018,10,28,10,30,11.0,175.0,1.1,16.6,181.0,166.41,131.44
2018,10,28,10,45,79.5,214.5,1.1,16.7,261.5,255.11,202.97
2018,10,28,11,0,148.0,254.0,1.1,16.8,342.0,340.53,269.15
2018,10,28,11,15,212.5,262.5,1.15,16.75,391.0,379.39,298.6
2018,10,28,11,30,277.0,271.0,1.2,16.7,440.0,419.47,328.48
2018,10,28,11,45,199.0,277.5,1.2,16.7,399.0,363.42,284.29
2018,10,28,12,0,121.0,284.0,1.2,16.7,358.0,317.71,248.57
2018,10,28,12,15,169.5,277.5,1.2,16.6,380.5,325.26,254.12
2018,10,28,12,30,218.0,271.0,1.2,16.5,403.0,328.76,255.66
2018,10,28,12,45,369.5,232.0,1.2,16.4,450.5,340.9,261.89
2018,10,28,13,0,521.0,193.0,1.2,16.3,498.0,338.31,254.55
2018,10,28,13,15,523.5,184.5,1.2,16.2,482.5,302.29,223.17
2018,10,28,13,30,526.0,176.0,1.2,16.1,467.0,265.44,191.05
2018,10,28,13,45,603.5,144.5,1.2,16.0,462.5,225.26,153.53
2018,10,28,14,0,681.0,113.0,1.2,15.9,458.0,175.52,109.39
2018,10,28,14,15,646.0,113.5,1.2,15.85,423.5,132.92,80.27
2018,10,28,14,30,611.0,114.0,1.2,15.8,389.0,93.6,62.29
2018,10,28,14,45,686.0,91.5,1.2,15.75,375.0,62.78,49.89
2018,10,28,15,0,761.0,69.0,1.2,15.7,361.0,53.1,41.53
2018,10,28,15,15,737.5,65.0,1.2,15.7,321.0,50.98,39.76
2018,10,28,15,30,714.0,61.0,1.2,15.7,281.0,48.85,37.92
2018,10,28,15,45,621.5,60.0,1.25,15.45,229.5,44.79,34.35
2018,10,28,16,0,529.0,59.0,1.3,15.2,178.0,45.3,34.71
2018,10,28,16,15,454.5,50.0,1.3,14.8,135.5,39.22,29.08
2018,10,28,16,30,380.0,41.0,1.3,14.4,93.0,33.0,23.11
2018,10,28,16,45,283.0,30.0,1.25,14.05,60.0,24.68,14.36
2018,10,28,17,0,186.0,19.0,1.2,13.7,27.0,16.04,0.0
2018,10,28,17,15,93.0,9.5,1.25,13.4,13.5,8.64,0.0
2018,10,28,17,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,29,6,15,10.0,1.5,1.2,11.35,1.0,0.0,0.0
2018,10,29,6,30,20.0,3.0,1.2,11.4,2.0,0.0,0.0
2018,10,29,6,45,20.0,5.5,1.2,11.4,5.5,16.22,0.0
2018,10,29,7,0,20.0,8.0,1.2,11.4,9.0,26.02,8.14
2018,10,29,7,15,10.0,12.0,1.15,11.65,12.5,16.92,8.53
2018,10,29,7,30,0.0,16.0,1.1,11.9,16.0,14.06,6.34
2018,10,29,7,45,3.5,27.5,1.1,12.15,28.5,26.53,17.33
2018,10,29,8,0,7.0,39.0,1.1,12.4,41.0,39.15,28.43
2018,10,29,8,15,81.0,84.0,1.1,12.7,110.0,153.95,128.02
2018,10,29,8,30,155.0,129.0,1.1,13.0,179.0,261.57,217.65
2018,10,29,8,45,310.0,128.0,1.1,13.3,245.5,379.99,314.45
2018,10,29,9,0,465.0,127.0,1.1,13.6,312.0,502.39,409.7
2018,10,29,9,15,485.5,136.0,1.1,13.9,345.0,524.15,423.74
2018,10,29,9,30,506.0,145.0,1.1,14.2,378.0,543.82,436.83
2018,10,29,9,45,667.0,115.0,1.15,14.45,444.5,624.86,497.88
2018,10,29,10,0,828.0,85.0,1.2,14.7,511.0,691.81,546.27
2018,10,29,10,15,882.0,73.5,1.2,15.1,547.5,697.5,547.86
2018,10,29,10,30,936.0,62.0,1.2,15.5,584.0,703.83,550.7
2018,10,29,10,45,791.0,102.0,1.25,15.9,553.0,635.1,497.25
2018,10,29,11,0,646.0,142.0,1.3,16.3,522.0,563.84,442.15
2018,10,29,11,15,378.5,202.0,1.3,16.65,425.5,434.84,341.95
2018,10,29,11,30,111.0,262.0,1.3,17.0,329.0,309.27,242.74
2018,10,29,11,45,236.5,251.5,1.3,17.3,395.5,363.85,285.38
2018,10,29,12,0,362.0,241.0,1.3,17.6,462.0,403.77,314.16
2018,10,29,12,15,573.0,179.0,1.35,17.65,525.5,431.49,332.8
2018,10,29,12,30,784.0,117.0,1.4,17.7,589.0,442.02,336.07
2018,10,29,12,45,851.0,95.0,1.4,17.8,597.5,410.39,306.59
2018,10,29,13,0,918.0,73.0,1.4,17.9,606.0,375.15,273.02
2018,10,29,13,15,906.5,73.0,1.45,17.9,584.5,326.51,229.93
2018,10,29,13,30,895.0,73.0,1.5,17.9,563.0,277.34,186.24
2018,10,29,13,45,884.5,71.0,1.55,17.95,535.5,226.46,141.96
2018,10,29,14,0,874.0,69.0,1.6,18.0,508.0,175.5,100.42
2018,10,29,14,15,869.5,65.0,1.6,17.9,477.5,123.64,64.35
2018,10,29,14,30,865.0,61.0,1.6,17.8,447.0,71.54,40.98
2018,10,29,14,45,844.5,59.0,1.65,17.75,408.5,52.03,40.14
2018,10,29,15,0,824.0,57.0,1.7,17.7,370.0,50.46,38.89
2018,10,29,15,15,793.5,54.5,1.7,17.7,327.0,42.98,32.39
2018,10,29,15,30,763.0,52.0,1.7,17.7,284.0,41.72,31.33
2018,10,29,15,45,716.5,48.5,1.7,17.15,238.5,39.59,29.5
2018,10,29,16,0,670.0,45.0,1.7,16.6,193.0,37.51,27.61
2018,10,29,16,15,575.0,40.5,1.75,15.8,146.5,34.44,24.72
2018,10,29,16,30,480.0,36.0,1.8,15.0,100.0,28.88,19.41
2018,10,29,16,45,314.5,26.5,1.9,14.25,61.5,21.61,11.5
2018,10,29,17,0,149.0,17.0,2.0,13.5,23.0,15.46,0.0
2018,10,29,17,15,74.5,8.5,1.95,13.15,11.5,7.73,0.0
2018,10,29,17,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,30,6,45,54.0,10.5,1.7,9.4,14.0,39.66,0.0
2018,10,30,7,0,108.0,21.0,1.7,9.6,28.0,114.15,44.43
2018,10,30,7,15,264.0,33.5,1.7,10.2,69.0,239.76,191.85
2018,10,30,7,30,420.0,46.0,1.7,10.8,110.0,358.65,296.72
2018,10,30,7,45,564.5,46.5,1.7,11.35,163.0,461.98,383.96
2018,10,30,8,0,709.0,47.0,1.7,11.9,216.0,563.74,465.97
2018,10,30,8,15,756.5,49.0,1.7,12.6,262.0,607.73,498.77
2018,10,30,8,30,804.0,51.0,1.7,13.3,308.0,643.95,524.5
2018,10,30,8,45,832.0,53.0,1.7,14.0,350.5,670.44,541.92
2018,10,30,9,0,860.0,55.0,1.7,14.7,393.0,694.46,556.97
