Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,9,15,879.0,57.0,1.65,15.3,431.0,709.16,564.64
2018,10,30,9,30,898.0,59.0,1.6,15.9,469.0,720.71,569.93
2018,10,30,9,45,911.0,59.5,1.6,16.5,500.5,722.79,568.84
2018,10,30,10,0,924.0,60.0,1.6,17.1,532.0,721.48,565.51
2018,10,30,10,15,933.5,61.0,1.55,17.5,557.5,714.86,558.53
2018,10,30,10,30,943.0,62.0,1.5,17.9,583.0,704.72,549.13
2018,10,30,10,45,949.0,62.5,1.5,18.35,601.5,688.2,534.62
2018,10,30,11,0,955.0,63.0,1.5,18.8,620.0,668.31,517.58
2018,10,30,11,15,957.5,63.5,1.5,19.05,630.5,642.97,496.8
2018,10,30,11,30,960.0,64.0,1.5,19.3,641.0,614.55,473.45
2018,10,30,11,45,961.0,64.0,1.5,19.6,644.0,581.82,446.45
2018,10,30,12,0,962.0,64.0,1.5,19.9,647.0,546.34,416.85
2018,10,30,12,15,946.0,68.0,1.5,20.05,637.5,504.25,381.95
2018,10,30,12,30,930.0,72.0,1.5,20.2,628.0,460.85,345.32
2018,10,30,12,45,928.0,71.5,1.5,20.4,616.5,417.64,307.77
2018,10,30,13,0,926.0,71.0,1.5,20.6,605.0,372.64,267.95
2018,10,30,13,15,926.5,68.0,1.5,20.6,587.0,324.58,225.22
2018,10,30,13,30,927.0,65.0,1.5,20.6,569.0,274.95,181.0
2018,10,30,13,45,914.5,64.5,1.5,20.6,541.0,223.57,136.78
2018,10,30,14,0,902.0,64.0,1.5,20.6,513.0,172.21,95.66
2018,10,30,14,15,840.0,70.5,1.55,20.45,467.0,115.9,59.18
2018,10,30,14,30,778.0,77.0,1.6,20.3,421.0,71.47,43.49
2018,10,30,14,45,784.0,68.0,1.6,20.15,388.5,51.63,39.4
2018,10,30,15,0,790.0,59.0,1.6,20.0,356.0,45.69,34.37
2018,10,30,15,15,779.0,55.0,1.6,20.0,318.5,43.39,32.44
2018,10,30,15,30,768.0,51.0,1.6,20.0,281.0,41.03,30.41
2018,10,30,15,45,720.0,47.5,1.65,19.0,235.5,38.86,28.61
2018,10,30,16,0,672.0,44.0,1.7,18.0,190.0,36.75,26.74
2018,10,30,16,15,558.0,40.0,1.8,17.1,141.5,34.06,24.2
2018,10,30,16,30,444.0,36.0,1.9,16.2,93.0,28.94,19.28
2018,10,30,16,45,328.0,26.5,2.0,15.3,59.0,21.79,11.13
2018,10,30,17,0,212.0,17.0,2.1,14.4,25.0,15.46,0.0
2018,10,30,17,15,106.0,8.5,2.05,13.95,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,31,6,45,6.0,8.0,1.25,11.4,8.5,10.6,0.0
2018,10,31,7,0,12.0,16.0,1.2,11.8,17.0,22.75,1.53
2018,10,31,7,15,8.0,32.0,1.2,12.45,33.0,37.0,24.5
2018,10,31,7,30,4.0,48.0,1.2,13.1,49.0,50.96,37.39
2018,10,31,7,45,17.5,67.0,1.15,13.75,71.0,87.11,68.74
2018,10,31,8,0,31.0,86.0,1.1,14.4,93.0,116.58,94.09
2018,10,31,8,15,91.5,103.5,1.05,15.0,131.0,187.75,154.55
2018,10,31,8,30,152.0,121.0,1.0,15.6,169.0,248.4,204.57
2018,10,31,8,45,290.5,125.5,1.0,16.2,233.0,360.97,295.62
2018,10,31,9,0,429.0,130.0,1.0,16.8,297.0,476.49,384.29
2018,10,31,9,15,429.0,145.0,1.0,17.45,325.5,490.12,391.38
2018,10,31,9,30,429.0,160.0,1.0,18.1,354.0,501.58,397.55
2018,10,31,9,45,467.0,162.5,1.0,18.75,387.5,524.15,412.58
2018,10,31,10,0,505.0,165.0,1.0,19.4,421.0,544.3,425.39
2018,10,31,10,15,524.5,168.5,1.0,19.85,445.5,550.1,427.64
2018,10,31,10,30,544.0,172.0,1.0,20.3,470.0,553.31,428.06
2018,10,31,10,45,546.0,177.5,1.0,20.75,485.0,544.53,419.57
2018,10,31,11,0,548.0,183.0,1.0,21.2,500.0,533.57,409.57
2018,10,31,11,15,539.0,190.0,0.95,21.5,506.5,515.39,394.08
2018,10,31,11,30,530.0,197.0,0.9,21.8,513.0,495.7,377.48
2018,10,31,11,45,565.0,186.0,0.9,22.05,524.5,481.48,365.39
2018,10,31,12,0,600.0,175.0,0.9,22.3,536.0,466.63,352.23
2018,10,31,12,15,588.5,177.5,0.9,22.45,529.0,435.39,326.82
2018,10,31,12,30,577.0,180.0,0.9,22.6,522.0,401.14,298.9
2018,10,31,12,45,529.5,190.5,0.95,22.7,499.5,362.31,267.85
2018,10,31,13,0,482.0,201.0,1.0,22.8,477.0,326.02,238.66
2018,10,31,13,15,406.0,212.5,1.05,22.85,439.5,285.51,207.3
2018,10,31,13,30,330.0,224.0,1.1,22.9,402.0,253.23,183.08
2018,10,31,13,45,289.0,218.5,1.15,22.9,368.5,219.73,157.71
2018,10,31,14,0,248.0,213.0,1.2,22.9,335.0,190.02,136.44
2018,10,31,14,15,241.5,198.0,1.2,22.8,310.5,160.65,115.85
2018,10,31,14,30,235.0,183.0,1.2,22.7,286.0,132.15,99.49
2018,10,31,14,45,242.5,164.0,1.2,22.55,262.0,116.22,93.8
2018,10,31,15,0,250.0,145.0,1.2,22.4,238.0,104.66,84.33
2018,10,31,15,15,357.5,114.5,1.2,22.4,230.0,81.28,64.6
2018,10,31,15,30,465.0,84.0,1.2,22.4,222.0,61.33,47.57
2018,10,31,15,45,367.0,79.5,1.3,21.45,177.0,58.62,45.4
2018,10,31,16,0,269.0,75.0,1.4,20.5,132.0,56.01,43.1
2018,10,31,16,15,219.0,59.5,1.45,19.85,98.5,45.13,33.39
2018,10,31,16,30,169.0,44.0,1.5,19.2,65.0,35.01,24.06
2018,10,31,16,45,141.0,29.5,1.6,18.55,42.0,23.11,11.36
2018,10,31,17,0,113.0,15.0,1.7,17.9,19.0,13.64,0.0
2018,10,31,17,15,56.5,7.5,1.7,17.45,9.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,1,6,45,64.0,9.5,1.05,14.9,13.0,43.89,0.0
2018,11,1,7,0,128.0,19.0,1.0,15.2,26.0,119.56,12.82
2018,11,1,7,15,340.5,26.0,0.9,15.9,69.5,275.33,211.53
2018,11,1,7,30,553.0,33.0,0.8,16.6,113.0,417.45,332.77
2018,11,1,7,45,544.5,43.5,0.7,17.35,145.5,440.62,353.15
2018,11,1,8,0,536.0,54.0,0.6,18.1,178.0,455.95,365.69
2018,11,1,8,15,453.5,79.5,0.55,18.8,199.5,430.85,345.29
2018,11,1,8,30,371.0,105.0,0.5,19.5,221.0,406.99,324.93
2018,11,1,8,45,412.5,114.0,0.4,20.15,259.5,446.22,353.21
2018,11,1,9,0,454.0,123.0,0.3,20.8,298.0,484.31,378.85
2018,11,1,9,15,495.0,128.0,0.3,21.35,336.0,515.76,399.95
2018,11,1,9,30,536.0,133.0,0.3,21.9,374.0,545.24,419.16
2018,11,1,9,45,598.5,126.5,0.3,22.4,413.0,580.97,442.73
2018,11,1,10,0,661.0,120.0,0.3,22.9,452.0,607.63,459.47
2018,11,1,10,15,654.5,128.5,0.3,23.2,471.0,599.64,451.49
2018,11,1,10,30,648.0,137.0,0.3,23.5,490.0,589.12,442.19
2018,11,1,10,45,704.5,125.5,0.3,23.75,520.5,596.08,445.86
2018,11,1,11,0,761.0,114.0,0.3,24.0,551.0,598.24,445.7
2018,11,1,11,15,835.0,93.0,0.35,24.15,580.5,595.92,443.14
2018,11,1,11,30,909.0,72.0,0.4,24.3,610.0,586.79,435.35
2018,11,1,11,45,919.0,70.0,0.45,24.45,616.0,558.35,413.2
2018,11,1,12,0,929.0,68.0,0.5,24.6,622.0,526.76,388.31
2018,11,1,12,15,906.5,75.0,0.55,24.65,612.0,485.91,356.26
2018,11,1,12,30,884.0,82.0,0.6,24.7,602.0,444.17,322.8
2018,11,1,12,45,892.5,78.0,0.6,24.75,593.5,403.59,288.65
2018,11,1,13,0,901.0,74.0,0.6,24.8,585.0,360.51,251.62
2018,11,1,13,15,820.5,91.5,0.65,24.7,544.5,304.73,207.14
2018,11,1,13,30,740.0,109.0,0.7,24.6,504.0,253.71,166.85
2018,11,1,13,45,777.0,92.5,0.7,24.55,489.0,210.41,129.07
2018,11,1,14,0,814.0,76.0,0.7,24.5,474.0,158.53,87.06
2018,11,1,14,15,803.0,71.5,0.75,24.3,442.0,108.49,54.92
2018,11,1,14,30,792.0,67.0,0.8,24.1,410.0,59.06,36.1
2018,11,1,14,45,784.0,61.5,0.8,23.9,375.5,46.9,34.76
2018,11,1,15,0,776.0,56.0,0.8,23.7,341.0,43.48,31.95
2018,11,1,15,15,725.5,58.0,0.8,23.7,299.0,45.71,33.93
2018,11,1,15,30,675.0,60.0,0.8,23.7,257.0,48.38,36.25
2018,11,1,15,45,620.0,55.0,0.9,22.45,212.5,41.36,30.32
2018,11,1,16,0,565.0,50.0,1.0,21.2,168.0,38.49,27.84
2018,11,1,16,15,447.5,44.5,1.05,20.35,123.5,35.05,24.63
2018,11,1,16,30,330.0,39.0,1.1,19.5,79.0,31.8,21.24
2018,11,1,16,45,241.0,26.5,1.15,18.65,49.0,21.99,9.84
2018,11,1,17,0,152.0,14.0,1.2,17.8,19.0,12.73,0.0
2018,11,1,17,15,76.0,7.0,1.2,17.55,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,2,6,45,151.0,10.5,1.65,12.25,18.0,92.24,0.0
2018,11,2,7,0,302.0,21.0,1.6,12.3,36.0,220.29,0.0
2018,11,2,7,15,436.0,27.5,1.5,12.95,75.0,324.77,249.84
2018,11,2,7,30,570.0,34.0,1.4,13.6,114.0,426.9,345.06
2018,11,2,7,45,639.0,38.5,1.3,14.3,159.0,488.2,397.34
2018,11,2,8,0,708.0,43.0,1.2,15.0,204.0,549.64,446.21
2018,11,2,8,15,751.5,46.0,1.15,15.65,249.0,591.46,477.11
2018,11,2,8,30,795.0,49.0,1.1,16.3,294.0,625.67,500.73
2018,11,2,8,45,823.5,51.5,1.1,16.95,336.5,652.74,518.47
2018,11,2,9,0,852.0,54.0,1.1,17.6,379.0,677.36,533.84
2018,11,2,9,15,868.5,56.5,1.1,18.25,416.0,690.68,540.7
2018,11,2,9,30,885.0,59.0,1.1,18.9,453.0,700.87,545.31
2018,11,2,9,45,889.5,63.5,1.1,19.55,483.0,701.79,543.38
2018,11,2,10,0,894.0,68.0,1.1,20.2,513.0,699.3,539.25
2018,11,2,10,15,899.0,70.5,1.15,20.7,537.0,691.45,532.1
2018,11,2,10,30,904.0,73.0,1.2,21.2,561.0,680.29,522.02
2018,11,2,10,45,841.5,91.0,1.25,21.65,557.0,642.88,492.64
2018,11,2,11,0,779.0,109.0,1.3,22.1,553.0,600.31,459.77
2018,11,2,11,15,727.0,128.5,1.35,22.35,549.0,565.66,432.66
2018,11,2,11,30,675.0,148.0,1.4,22.6,545.0,529.63,404.28
2018,11,2,11,45,625.0,164.5,1.45,22.85,533.0,492.0,374.57
2018,11,2,12,0,575.0,181.0,1.5,23.1,521.0,452.28,343.15
2018,11,2,12,15,643.0,157.0,1.5,23.1,534.5,437.22,329.45
2018,11,2,12,30,711.0,133.0,1.5,23.1,548.0,412.67,307.45
2018,11,2,12,45,801.5,105.5,1.55,23.1,564.0,389.28,284.75
2018,11,2,13,0,892.0,78.0,1.6,23.1,580.0,357.96,254.29
2018,11,2,13,15,872.5,79.0,1.6,23.05,556.0,309.43,212.23
2018,11,2,13,30,853.0,80.0,1.6,23.0,532.0,256.46,166.93
2018,11,2,13,45,799.5,88.0,1.65,22.9,495.0,208.04,127.83
2018,11,2,14,0,746.0,96.0,1.7,22.8,458.0,158.75,91.32
2018,11,2,14,15,779.5,80.5,1.7,22.65,436.0,111.42,59.37
2018,11,2,14,30,813.0,65.0,1.7,22.5,414.0,55.42,42.16
2018,11,2,14,45,795.0,61.5,1.7,22.35,377.0,47.09,35.17
2018,11,2,15,0,777.0,58.0,1.7,22.2,340.0,45.15,33.6
2018,11,2,15,15,637.0,68.5,1.7,22.2,281.0,49.33,37.28
2018,11,2,15,30,497.0,79.0,1.7,22.2,222.0,58.83,45.5
2018,11,2,15,45,423.5,72.0,1.75,21.05,179.5,53.55,41.06
2018,11,2,16,0,350.0,65.0,1.8,19.9,137.0,48.96,37.04
2018,11,2,16,15,349.0,49.5,1.85,18.95,106.0,39.43,28.5
2018,11,2,16,30,348.0,34.0,1.9,18.0,75.0,27.37,17.53
2018,11,2,16,45,247.5,24.0,2.0,17.05,46.5,19.76,7.55
2018,11,2,17,0,147.0,14.0,2.1,16.1,18.0,12.73,0.0
2018,11,2,17,15,73.5,7.0,2.1,15.8,9.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,3,6,45,153.0,10.0,1.0,11.85,17.0,92.39,0.0
2018,11,3,7,0,306.0,20.0,1.0,12.1,34.0,219.02,0.0
2018,11,3,7,15,445.0,26.0,0.95,13.05,73.0,327.24,247.12
2018,11,3,7,30,584.0,32.0,0.9,14.0,112.0,431.23,345.04
2018,11,3,7,45,653.0,36.5,0.85,14.95,157.5,492.25,396.41
2018,11,3,8,0,722.0,41.0,0.8,15.9,203.0,553.55,444.39
2018,11,3,8,15,764.5,44.5,0.8,16.6,248.0,589.49,470.79
2018,11,3,8,30,807.0,48.0,0.8,17.3,293.0,629.51,498.78
2018,11,3,8,45,823.5,51.5,0.8,18.0,332.5,649.57,511.04
2018,11,3,9,0,840.0,55.0,0.8,18.7,372.0,666.96,521.04
2018,11,3,9,15,870.0,55.5,0.8,19.3,412.0,687.07,532.84
2018,11,3,9,30,900.0,56.0,0.8,19.9,452.0,704.15,542.24
2018,11,3,9,45,913.0,58.0,0.85,20.55,484.5,707.91,542.84
2018,11,3,10,0,926.0,60.0,0.9,21.2,517.0,708.21,541.25
2018,11,3,10,15,932.5,61.5,0.9,21.65,541.5,700.02,533.7
2018,11,3,10,30,939.0,63.0,0.9,22.1,566.0,688.4,523.03
2018,11,3,10,45,849.0,89.0,0.95,22.55,555.0,642.21,487.67
2018,11,3,11,0,759.0,115.0,1.0,23.0,544.0,592.14,449.75
2018,11,3,11,15,640.5,154.5,1.0,23.3,521.0,538.01,408.19
2018,11,3,11,30,522.0,194.0,1.0,23.6,498.0,482.24,365.44
2018,11,3,11,45,493.5,203.5,1.0,23.85,492.0,453.84,343.04
2018,11,3,12,0,465.0,213.0,1.0,24.1,486.0,425.51,320.32
2018,11,3,12,15,664.0,152.5,1.0,24.15,539.0,440.21,328.21
2018,11,3,12,30,863.0,92.0,1.0,24.2,592.0,436.77,320.2
2018,11,3,12,45,797.0,107.0,1.0,24.25,561.5,386.22,279.15
2018,11,3,13,0,731.0,122.0,1.0,24.3,531.0,335.66,238.29
2018,11,3,13,15,662.5,135.0,1.05,24.15,495.5,289.52,201.28
2018,11,3,13,30,594.0,148.0,1.1,24.0,460.0,248.52,168.85
2018,11,3,13,45,730.5,107.5,1.1,23.9,472.0,204.91,127.29
2018,11,3,14,0,867.0,67.0,1.1,23.8,484.0,158.53,85.75
2018,11,3,14,15,724.0,91.0,1.1,23.6,423.0,108.31,59.08
2018,11,3,14,30,581.0,115.0,1.1,23.4,362.0,82.4,64.92
2018,11,3,14,45,638.5,95.5,1.15,23.2,344.0,66.83,51.92
2018,11,3,15,0,696.0,76.0,1.2,23.0,326.0,54.1,41.18
2018,11,3,15,15,740.0,63.0,1.2,23.0,299.5,50.2,37.9
2018,11,3,15,30,784.0,50.0,1.2,23.0,273.0,40.68,29.7
2018,11,3,15,45,733.0,47.0,1.35,21.85,227.0,38.91,28.26
2018,11,3,16,0,682.0,44.0,1.5,20.7,181.0,37.26,26.78
2018,11,3,16,15,521.5,41.0,1.55,19.9,130.0,32.48,22.38
2018,11,3,16,30,361.0,38.0,1.6,19.1,79.0,31.3,20.64
2018,11,3,16,45,229.0,24.5,1.65,18.3,46.0,20.37,6.86
2018,11,3,17,0,97.0,11.0,1.7,17.5,13.0,10.01,0.0
2018,11,3,17,15,48.5,5.5,1.75,16.9,6.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,4,6,45,58.5,8.5,1.95,9.85,11.0,39.4,0.0
2018,11,4,7,0,117.0,17.0,1.9,9.9,22.0,81.83,0.0
2018,11,4,7,15,191.0,31.0,1.8,10.75,51.0,188.67,141.56
2018,11,4,7,30,265.0,45.0,1.7,11.6,80.0,252.46,206.41
2018,11,4,7,45,318.5,56.5,1.6,12.4,115.0,302.83,251.3
2018,11,4,8,0,372.0,68.0,1.5,13.2,150.0,354.71,295.1
2018,11,4,8,15,404.0,80.0,1.45,13.9,186.5,393.32,326.3
2018,11,4,8,30,436.0,92.0,1.4,14.6,223.0,431.17,355.5
2018,11,4,8,45,471.5,101.0,1.35,15.25,261.0,466.53,381.76
2018,11,4,9,0,507.0,110.0,1.3,15.9,299.0,500.49,405.99
2018,11,4,9,15,564.5,109.0,1.25,16.65,339.0,542.66,435.79
2018,11,4,9,30,622.0,108.0,1.2,17.4,379.0,576.97,458.85
2018,11,4,9,45,744.0,93.0,1.2,18.15,440.5,636.55,500.91
2018,11,4,10,0,866.0,78.0,1.2,18.9,502.0,689.67,536.72
2018,11,4,10,15,903.5,73.0,1.2,19.45,535.0,690.35,534.32
2018,11,4,10,30,941.0,68.0,1.2,20.0,568.0,691.75,532.69
2018,11,4,10,45,943.5,69.5,1.2,20.5,585.0,674.02,517.18
2018,11,4,11,0,946.0,71.0,1.2,21.0,602.0,653.05,499.4
2018,11,4,11,15,941.5,73.5,1.25,21.2,610.0,625.9,477.95
2018,11,4,11,30,937.0,76.0,1.3,21.4,618.0,596.03,454.14
2018,11,4,11,45,947.0,73.0,1.35,21.65,623.0,565.62,429.39
2018,11,4,12,0,957.0,70.0,1.4,21.9,628.0,532.02,401.57
2018,11,4,12,15,890.5,85.0,1.5,21.85,601.0,478.43,359.32
2018,11,4,12,30,824.0,100.0,1.6,21.8,574.0,425.5,316.98
2018,11,4,12,45,810.5,98.5,1.65,21.8,556.5,380.75,279.23
2018,11,4,13,0,797.0,97.0,1.7,21.8,539.0,335.55,240.32
2018,11,4,13,15,763.5,101.5,1.75,21.65,513.0,289.99,201.39
2018,11,4,13,30,730.0,106.0,1.8,21.5,487.0,241.82,160.8
2018,11,4,13,45,730.5,99.0,1.85,21.35,463.5,195.94,121.9
2018,11,4,14,0,731.0,92.0,1.9,21.2,440.0,149.35,85.48
2018,11,4,14,15,707.5,90.0,1.9,20.9,408.0,104.38,57.9
2018,11,4,14,30,684.0,88.0,1.9,20.6,376.0,61.34,47.64
2018,11,4,14,45,641.0,86.5,1.95,20.35,336.5,60.24,46.89
2018,11,4,15,0,598.0,85.0,2.0,20.1,297.0,60.55,47.31
2018,11,4,15,15,564.5,78.5,2.0,20.1,259.0,57.1,44.38
2018,11,4,15,30,531.0,72.0,2.0,20.1,221.0,53.59,41.33
2018,11,4,15,45,434.5,67.0,2.0,19.05,175.0,51.05,39.2
2018,11,4,16,0,338.0,62.0,2.0,18.0,129.0,46.81,35.41
2018,11,4,16,15,280.0,50.5,2.0,17.3,96.0,38.69,27.97
2018,11,4,16,30,222.0,39.0,2.0,16.6,63.0,30.33,19.93
2018,11,4,16,45,140.0,25.0,2.0,15.9,37.5,19.69,5.28
2018,11,4,17,0,58.0,11.0,2.0,15.2,12.0,10.01,0.0
2018,11,4,17,15,29.0,5.5,2.0,14.9,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,5,6,45,124.5,8.5,1.7,10.0,13.5,7.73,0.0
2018,11,5,7,0,249.0,17.0,1.7,10.1,27.0,155.82,0.0
2018,11,5,7,15,401.0,24.0,1.7,10.55,65.0,295.03,218.13
2018,11,5,7,30,553.0,31.0,1.7,11.0,103.0,406.44,330.67
2018,11,5,7,45,626.0,35.0,1.7,11.5,146.5,468.18,386.01
2018,11,5,8,0,699.0,39.0,1.7,12.0,190.0,530.33,438.19
2018,11,5,8,15,743.0,42.0,1.65,12.7,234.0,565.8,465.96
2018,11,5,8,30,787.0,45.0,1.6,13.4,278.0,605.61,495.12
2018,11,5,8,45,817.5,46.5,1.55,14.15,319.5,632.36,512.91
2018,11,5,9,0,848.0,48.0,1.5,14.9,361.0,656.8,528.29
2018,11,5,9,15,864.5,51.5,1.45,15.55,398.5,671.42,536.11
2018,11,5,9,30,881.0,55.0,1.4,16.2,436.0,682.85,541.47
2018,11,5,9,45,890.5,58.0,1.35,16.85,467.0,685.5,540.42
2018,11,5,10,0,900.0,61.0,1.3,17.5,498.0,684.78,537.08
2018,11,5,10,15,911.0,62.5,1.3,17.95,524.0,679.86,531.23
2018,11,5,10,30,922.0,64.0,1.3,18.4,550.0,671.47,522.56
2018,11,5,10,45,929.0,65.0,1.3,18.85,568.5,656.5,509.09
2018,11,5,11,0,936.0,66.0,1.3,19.3,587.0,638.19,493.1
2018,11,5,11,15,939.0,66.5,1.3,19.55,597.5,613.71,472.82
2018,11,5,11,30,942.0,67.0,1.3,19.8,608.0,586.2,450.0
2018,11,5,11,45,944.0,67.5,1.3,20.1,612.0,555.23,424.11
2018,11,5,12,0,946.0,68.0,1.3,20.4,616.0,521.49,395.6
2018,11,5,12,15,944.0,68.0,1.35,20.5,611.0,482.85,363.33
2018,11,5,12,30,942.0,68.0,1.4,20.6,606.0,442.04,328.5
2018,11,5,12,45,936.5,68.5,1.4,20.75,593.5,398.43,290.44
2018,11,5,13,0,931.0,69.0,1.4,20.9,581.0,353.28,250.42
2018,11,5,13,15,923.5,68.0,1.45,20.85,561.0,304.96,207.81
2018,11,5,13,30,916.0,67.0,1.5,20.8,541.0,255.77,164.59
2018,11,5,13,45,904.5,66.0,1.55,20.8,514.0,205.24,121.95
2018,11,5,14,0,893.0,65.0,1.6,20.8,487.0,154.64,83.28
2018,11,5,14,15,878.5,63.5,1.6,20.6,454.5,103.63,52.84
2018,11,5,14,30,864.0,62.0,1.6,20.4,422.0,54.34,41.65
2018,11,5,14,45,841.0,59.5,1.65,20.2,383.0,52.4,40.15
2018,11,5,15,0,818.0,57.0,1.7,20.0,344.0,44.92,33.75
2018,11,5,15,15,783.5,54.0,1.7,20.0,301.0,43.21,32.31
2018,11,5,15,30,749.0,51.0,1.7,20.0,258.0,41.54,30.84
2018,11,5,15,45,695.5,47.0,1.85,18.9,213.0,38.96,28.64
2018,11,5,16,0,642.0,43.0,2.0,17.8,168.0,36.43,26.35
2018,11,5,16,15,551.0,37.5,2.05,17.05,124.5,32.47,22.58
2018,11,5,16,30,460.0,32.0,2.1,16.3,81.0,26.19,16.35
2018,11,5,16,45,288.5,22.0,2.15,15.55,47.5,18.32,3.05
2018,11,5,17,0,117.0,12.0,2.2,14.8,14.0,10.91,0.0
2018,11,5,17,15,58.5,6.0,2.2,14.35,7.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,6,6,45,119.5,9.0,1.0,8.35,13.5,0.0,0.0
2018,11,6,7,0,239.0,18.0,1.0,8.5,27.0,150.26,0.0
2018,11,6,7,15,394.0,25.5,0.9,9.45,64.5,297.56,213.46
2018,11,6,7,30,549.0,33.0,0.8,10.4,102.0,403.51,324.86
2018,11,6,7,45,625.5,38.0,0.75,11.3,147.0,469.04,381.56
2018,11,6,8,0,702.0,43.0,0.7,12.2,192.0,534.77,434.24
2018,11,6,8,15,747.5,46.5,0.65,12.9,237.0,577.87,466.95
2018,11,6,8,30,793.0,50.0,0.6,13.6,282.0,619.41,496.07
2018,11,6,8,45,823.5,52.5,0.55,14.3,324.0,641.58,509.56
2018,11,6,9,0,854.0,55.0,0.5,15.0,366.0,667.02,524.86
2018,11,6,9,15,875.0,56.5,0.45,15.75,403.5,681.83,531.88
2018,11,6,9,30,896.0,58.0,0.4,16.5,441.0,693.57,536.64
2018,11,6,9,45,910.5,59.5,0.4,17.3,473.5,697.58,536.59
2018,11,6,10,0,925.0,61.0,0.4,18.1,506.0,698.16,534.33
2018,11,6,10,15,935.0,62.0,0.4,18.7,531.5,691.65,527.08
2018,11,6,10,30,945.0,63.0,0.4,19.3,557.0,681.66,517.28
2018,11,6,10,45,951.5,64.0,0.4,19.9,575.5,665.95,503.45
2018,11,6,11,0,958.0,65.0,0.4,20.5,594.0,646.85,487.15
2018,11,6,11,15,961.5,65.0,0.4,20.8,604.5,621.6,466.94
2018,11,6,11,30,965.0,65.0,0.4,21.1,615.0,593.25,444.23
2018,11,6,11,45,964.5,65.0,0.45,21.35,617.0,559.85,418.09
2018,11,6,12,0,964.0,65.0,0.5,21.6,619.0,523.82,389.35
2018,11,6,12,15,960.5,65.5,0.5,21.7,613.5,484.46,357.17
2018,11,6,12,30,957.0,66.0,0.5,21.8,608.0,442.99,322.56
2018,11,6,12,45,952.0,65.5,0.55,21.9,595.0,398.13,284.85
2018,11,6,13,0,947.0,65.0,0.6,22.0,582.0,351.7,244.97
2018,11,6,13,15,940.0,64.0,0.65,21.95,562.0,302.95,202.83
2018,11,6,13,30,933.0,63.0,0.7,21.9,542.0,253.24,159.95
2018,11,6,13,45,922.5,62.0,0.7,21.9,515.0,202.22,117.55
2018,11,6,14,0,912.0,61.0,0.7,21.9,488.0,151.01,79.17
2018,11,6,14,15,896.0,59.5,0.75,21.7,454.5,99.13,49.22
2018,11,6,14,30,880.0,58.0,0.8,21.5,421.0,51.58,39.08
2018,11,6,14,45,856.5,55.5,0.8,21.3,381.5,49.58,37.54
2018,11,6,15,0,833.0,53.0,0.8,21.1,342.0,47.53,35.88
2018,11,6,15,15,799.5,50.5,0.8,21.1,299.5,40.55,29.85
2018,11,6,15,30,766.0,48.0,0.8,21.1,257.0,39.18,28.66
2018,11,6,15,45,713.0,44.0,0.95,19.9,211.5,36.5,26.38
2018,11,6,16,0,660.0,40.0,1.1,18.7,166.0,33.85,24.0
2018,11,6,16,15,570.5,34.5,1.15,17.85,122.5,29.77,20.14
2018,11,6,16,30,481.0,29.0,1.2,17.0,79.0,25.77,15.82
2018,11,6,16,45,304.0,20.0,1.25,16.1,46.0,16.56,0.51
2018,11,6,17,0,127.0,11.0,1.3,15.2,13.0,10.01,0.0
2018,11,6,17,15,63.5,5.5,1.35,14.85,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,7,6,45,109.0,8.5,1.15,10.75,12.0,0.0,0.0
2018,11,7,7,0,218.0,17.0,1.2,10.5,24.0,136.82,0.0
2018,11,7,7,15,368.5,25.0,1.1,11.05,60.0,278.8,192.15
2018,11,7,7,30,519.0,33.0,1.0,11.6,96.0,382.87,307.26
2018,11,7,7,45,596.5,38.0,0.85,12.15,139.5,448.33,364.55
2018,11,7,8,0,674.0,43.0,0.7,12.7,183.0,513.96,417.36
2018,11,7,8,15,721.5,46.5,0.65,13.4,227.5,557.83,450.95
2018,11,7,8,30,769.0,50.0,0.6,14.1,272.0,600.25,481.28
2018,11,7,8,45,799.5,52.5,0.6,14.75,313.0,627.92,499.7
2018,11,7,9,0,830.0,55.0,0.6,15.4,354.0,647.39,511.58
2018,11,7,9,15,850.5,57.0,0.55,16.05,391.0,662.39,519.26
2018,11,7,9,30,871.0,59.0,0.5,16.7,428.0,674.39,524.6
2018,11,7,9,45,886.0,60.0,0.5,17.3,459.5,678.21,524.91
2018,11,7,10,0,901.0,61.0,0.5,17.9,491.0,678.73,522.95
2018,11,7,10,15,911.0,62.0,0.5,18.35,516.0,672.53,516.08
2018,11,7,10,30,921.0,63.0,0.5,18.8,541.0,662.92,506.8
2018,11,7,10,45,928.0,63.5,0.5,19.25,559.0,647.47,493.35
2018,11,7,11,0,935.0,64.0,0.5,19.7,577.0,628.7,477.45
2018,11,7,11,15,938.5,65.0,0.5,19.95,588.0,605.18,458.3
2018,11,7,11,30,942.0,66.0,0.5,20.2,599.0,578.59,436.64
2018,11,7,11,45,943.0,65.5,0.55,20.45,601.5,546.22,410.93
2018,11,7,12,0,944.0,65.0,0.6,20.7,604.0,511.2,382.6
2018,11,7,12,15,943.5,65.0,0.6,20.8,600.0,473.5,351.3
2018,11,7,12,30,943.0,65.0,0.6,20.9,596.0,433.5,317.43
2018,11,7,12,45,940.0,64.5,0.65,20.95,584.0,390.04,280.42
2018,11,7,13,0,937.0,64.0,0.7,21.0,572.0,344.86,241.16
2018,11,7,13,15,929.5,63.5,0.75,21.0,552.0,297.0,199.38
2018,11,7,13,30,922.0,63.0,0.8,21.0,532.0,248.21,157.01
2018,11,7,13,45,910.5,61.5,0.8,20.95,505.0,197.27,114.69
2018,11,7,14,0,899.0,60.0,0.8,20.9,478.0,146.29,76.62
2018,11,7,14,15,883.5,59.0,0.85,20.7,445.5,95.63,47.89
2018,11,7,14,30,868.0,58.0,0.9,20.5,413.0,51.49,39.19
2018,11,7,14,45,846.5,56.0,0.95,20.3,375.0,49.88,37.97
2018,11,7,15,0,825.0,54.0,1.0,20.1,337.0,48.22,36.63
2018,11,7,15,15,791.0,51.0,1.0,20.1,294.5,40.99,30.37
2018,11,7,15,30,757.0,48.0,1.0,20.1,252.0,39.22,28.82
2018,11,7,15,45,704.0,44.0,1.05,19.05,207.0,36.55,26.52
2018,11,7,16,0,651.0,40.0,1.1,18.0,162.0,33.92,24.11
2018,11,7,16,15,560.5,34.5,1.2,17.1,119.0,29.85,20.24
2018,11,7,16,30,470.0,29.0,1.3,16.2,76.0,25.88,15.82
2018,11,7,16,45,295.0,20.0,1.4,15.35,44.0,16.66,0.0
2018,11,7,17,0,120.0,11.0,1.5,14.5,12.0,10.01,0.0
2018,11,7,17,15,60.0,5.5,1.5,13.8,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,8,6,45,78.5,7.5,0.9,7.9,10.0,0.0,0.0
2018,11,8,7,0,157.0,15.0,0.9,8.0,20.0,100.51,0.0
2018,11,8,7,15,311.0,27.0,0.85,8.6,57.0,243.64,161.29
2018,11,8,7,30,465.0,39.0,0.8,9.2,94.0,362.43,291.82
2018,11,8,7,45,544.5,46.5,0.8,9.8,138.0,429.84,351.87
2018,11,8,8,0,624.0,54.0,0.8,10.4,182.0,498.05,408.37
2018,11,8,8,15,681.5,60.0,0.8,10.95,229.0,550.21,449.65
2018,11,8,8,30,739.0,66.0,0.8,11.5,276.0,595.98,484.21
2018,11,8,8,45,773.0,70.0,0.8,12.05,319.0,627.93,506.72
2018,11,8,9,0,807.0,74.0,0.8,12.6,362.0,657.17,526.35
2018,11,8,9,15,829.0,78.0,0.8,13.15,400.5,675.23,537.09
2018,11,8,9,30,851.0,82.0,0.8,13.7,439.0,690.06,545.21
2018,11,8,9,45,865.0,85.0,0.8,14.2,471.5,694.96,546.07
2018,11,8,10,0,879.0,88.0,0.8,14.7,504.0,696.41,544.43
2018,11,8,10,15,886.0,91.5,0.8,15.1,529.0,690.29,537.51
2018,11,8,10,30,893.0,95.0,0.8,15.5,554.0,680.75,528.15
2018,11,8,10,45,895.0,98.0,0.8,15.9,571.5,664.2,513.71
2018,11,8,11,0,897.0,101.0,0.8,16.3,589.0,644.48,496.92
2018,11,8,11,15,896.5,103.5,0.8,16.6,599.0,619.76,476.53
2018,11,8,11,30,896.0,106.0,0.8,16.9,609.0,592.22,453.79
2018,11,8,11,45,891.5,107.5,0.8,17.2,610.5,559.01,426.55
2018,11,8,12,0,887.0,109.0,0.8,17.5,612.0,523.55,397.14
2018,11,8,12,15,614.0,169.5,0.8,17.65,516.0,422.71,320.98
2018,11,8,12,30,341.0,230.0,0.8,17.8,420.0,334.14,255.03
2018,11,8,12,45,295.0,233.5,0.8,18.0,395.5,301.45,229.27
2018,11,8,13,0,249.0,237.0,0.8,18.2,371.0,271.82,205.8
2018,11,8,13,15,225.5,231.0,0.85,18.15,349.0,245.93,185.23
2018,11,8,13,30,202.0,225.0,0.9,18.1,327.0,220.96,165.67
2018,11,8,13,45,302.0,200.5,0.9,18.1,344.0,200.68,144.99
2018,11,8,14,0,402.0,176.0,0.9,18.1,361.0,169.48,116.98
2018,11,8,14,15,484.0,159.5,0.9,17.8,366.5,135.73,93.34
2018,11,8,14,30,566.0,143.0,0.9,17.5,372.0,99.48,81.25
2018,11,8,14,45,517.0,136.5,0.9,17.25,330.5,96.14,78.71
2018,11,8,15,0,468.0,130.0,0.9,17.0,289.0,92.81,76.04
2018,11,8,15,15,419.5,118.0,0.9,17.0,247.0,85.46,69.73
2018,11,8,15,30,371.0,106.0,0.9,17.0,205.0,77.94,63.15
2018,11,8,15,45,319.5,90.5,0.95,15.65,164.5,67.55,54.19
2018,11,8,16,0,268.0,75.0,1.0,14.3,124.0,57.85,45.55
2018,11,8,16,15,195.0,54.5,1.0,13.65,85.0,42.79,31.79
2018,11,8,16,30,122.0,34.0,1.0,13.0,46.0,27.3,17.07
2018,11,8,16,45,71.5,19.5,1.05,12.35,25.5,15.92,0.0
2018,11,8,17,0,21.0,5.0,1.1,11.7,5.0,4.55,0.0
2018,11,8,17,15,10.5,2.5,1.1,11.55,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,9,6,45,50.5,7.0,1.0,8.05,8.5,0.0,0.0
2018,11,9,7,0,101.0,14.0,1.0,8.2,17.0,68.27,0.0
2018,11,9,7,15,229.0,28.5,0.95,8.95,50.5,197.59,121.91
2018,11,9,7,30,357.0,43.0,0.9,9.7,84.0,297.95,239.74
2018,11,9,7,45,440.0,53.5,0.85,10.45,126.5,369.3,303.06
2018,11,9,8,0,523.0,64.0,0.8,11.2,169.0,441.61,362.82
2018,11,9,8,15,468.5,77.0,0.75,11.95,187.5,424.65,349.4
2018,11,9,8,30,414.0,90.0,0.7,12.7,206.0,406.23,334.07
2018,11,9,8,45,428.5,101.5,0.6,13.45,237.5,429.58,350.9
2018,11,9,9,0,443.0,113.0,0.5,14.2,269.0,451.29,365.18
2018,11,9,9,15,465.5,129.5,0.45,14.65,309.0,482.3,386.55
2018,11,9,9,30,488.0,146.0,0.4,15.1,349.0,510.85,405.32
2018,11,9,9,45,496.5,165.5,0.35,15.55,385.5,530.54,416.87
2018,11,9,10,0,505.0,185.0,0.3,16.0,422.0,547.37,426.16
2018,11,9,10,15,520.5,192.0,0.3,16.35,447.0,553.27,428.43
2018,11,9,10,30,536.0,199.0,0.3,16.7,472.0,556.58,428.88
2018,11,9,10,45,545.5,202.5,0.25,17.0,489.0,550.11,421.84
2018,11,9,11,0,555.0,206.0,0.2,17.3,506.0,541.23,413.11
2018,11,9,11,15,559.5,207.5,0.2,17.45,514.5,525.23,399.93
2018,11,9,11,30,564.0,209.0,0.2,17.6,523.0,507.14,385.12
2018,11,9,11,45,567.5,208.5,0.2,17.8,526.0,484.7,366.86
2018,11,9,12,0,571.0,208.0,0.2,18.0,529.0,460.41,346.93
2018,11,9,12,15,574.5,206.0,0.25,18.05,527.0,433.04,324.89
