Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,12,30,578.0,204.0,0.3,18.1,525.0,404.02,301.06
2018,11,9,12,45,579.5,199.0,0.35,18.15,514.5,370.28,273.13
2018,11,9,13,0,581.0,194.0,0.4,18.2,504.0,335.34,243.7
2018,11,9,13,15,573.0,188.5,0.45,18.1,485.0,296.54,211.36
2018,11,9,13,30,565.0,183.0,0.5,18.0,466.0,257.69,179.09
2018,11,9,13,45,553.0,176.0,0.55,17.9,441.0,217.2,146.76
2018,11,9,14,0,541.0,169.0,0.6,17.8,416.0,177.41,117.67
2018,11,9,14,15,521.0,159.5,0.65,17.5,383.5,136.28,93.3
2018,11,9,14,30,501.0,150.0,0.7,17.2,351.0,104.04,85.24
2018,11,9,14,45,477.0,139.0,0.7,16.85,315.5,97.81,80.24
2018,11,9,15,0,453.0,128.0,0.7,16.5,280.0,91.45,74.98
2018,11,9,15,15,412.0,115.5,0.7,16.5,240.0,83.74,68.35
2018,11,9,15,30,371.0,103.0,0.7,16.5,200.0,75.83,61.42
2018,11,9,15,45,326.0,87.0,0.8,14.8,161.0,65.04,52.14
2018,11,9,16,0,281.0,71.0,0.9,13.1,122.0,53.91,42.26
2018,11,9,16,15,220.5,53.5,0.95,12.2,86.5,41.2,30.54
2018,11,9,16,30,160.0,36.0,1.0,11.3,51.0,28.1,17.64
2018,11,9,16,45,93.0,21.0,1.1,10.45,28.5,17.03,0.0
2018,11,9,17,0,26.0,6.0,1.2,9.6,6.0,5.46,0.0
2018,11,9,17,15,13.0,3.0,1.2,9.3,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,10,6,45,26.0,5.0,1.2,5.95,5.5,0.0,0.0
2018,11,10,7,0,52.0,10.0,1.2,6.1,11.0,37.52,0.0
2018,11,10,7,15,137.5,25.5,1.1,6.9,38.5,138.18,77.18
2018,11,10,7,30,223.0,41.0,1.0,7.7,66.0,218.39,176.36
2018,11,10,7,45,293.0,56.0,0.95,8.5,104.5,281.14,233.44
2018,11,10,8,0,363.0,71.0,0.9,9.3,143.0,345.9,288.63
2018,11,10,8,15,403.0,83.0,0.8,10.15,180.5,388.26,323.03
2018,11,10,8,30,443.0,95.0,0.7,11.0,218.0,430.23,355.35
2018,11,10,8,45,479.5,104.5,0.65,11.85,256.0,465.85,381.5
2018,11,10,9,0,516.0,114.0,0.6,12.7,294.0,500.07,405.46
2018,11,10,9,15,549.0,121.0,0.55,13.3,331.0,527.16,423.57
2018,11,10,9,30,582.0,128.0,0.5,13.9,368.0,552.08,439.48
2018,11,10,9,45,606.5,133.5,0.4,14.55,400.0,571.74,450.26
2018,11,10,10,0,631.0,139.0,0.3,15.2,432.0,584.26,455.62
2018,11,10,10,15,644.0,143.0,0.3,15.7,456.0,584.75,453.6
2018,11,10,10,30,657.0,147.0,0.3,16.2,480.0,582.31,449.54
2018,11,10,10,45,663.5,151.5,0.25,16.7,497.5,573.43,440.22
2018,11,10,11,0,670.0,156.0,0.2,17.2,515.0,561.82,428.94
2018,11,10,11,15,675.0,157.5,0.2,17.5,525.0,543.84,413.91
2018,11,10,11,30,680.0,159.0,0.2,17.8,535.0,523.36,396.89
2018,11,10,11,45,680.0,159.5,0.15,18.1,537.5,497.08,375.0
2018,11,10,12,0,680.0,160.0,0.1,18.4,540.0,468.83,351.42
2018,11,10,12,15,678.5,159.0,0.15,18.5,535.5,436.8,325.56
2018,11,10,12,30,677.0,158.0,0.2,18.6,531.0,403.25,297.96
2018,11,10,12,45,671.5,156.0,0.25,18.7,519.0,366.12,267.1
2018,11,10,13,0,666.0,154.0,0.3,18.8,507.0,328.16,235.02
2018,11,10,13,15,656.5,150.5,0.35,18.75,488.0,287.31,200.63
2018,11,10,13,30,647.0,147.0,0.4,18.7,469.0,246.44,166.41
2018,11,10,13,45,633.0,142.5,0.45,18.65,443.5,204.23,132.63
2018,11,10,14,0,619.0,138.0,0.5,18.6,418.0,162.88,102.74
2018,11,10,14,15,601.5,131.5,0.55,18.35,387.5,120.79,78.91
2018,11,10,14,30,584.0,125.0,0.6,18.1,357.0,87.54,70.8
2018,11,10,14,45,558.0,117.0,0.65,17.8,321.5,83.05,67.24
2018,11,10,15,0,532.0,109.0,0.7,17.5,286.0,78.48,63.48
2018,11,10,15,15,489.5,99.0,0.7,17.5,245.5,72.27,58.12
2018,11,10,15,30,447.0,89.0,0.7,17.5,205.0,65.91,52.53
2018,11,10,15,45,394.5,76.5,0.85,16.25,165.0,57.47,45.2
2018,11,10,16,0,342.0,64.0,1.0,15.0,125.0,48.79,37.41
2018,11,10,16,15,269.5,49.0,1.1,14.3,88.5,37.86,27.31
2018,11,10,16,30,197.0,34.0,1.2,13.6,52.0,26.62,15.97
2018,11,10,16,45,115.0,20.0,1.3,12.9,29.0,15.84,0.0
2018,11,10,17,0,33.0,6.0,1.4,12.2,6.0,5.46,0.0
2018,11,10,17,15,16.5,3.0,1.45,11.8,3.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,11,6,45,72.0,6.5,1.0,8.85,8.0,0.0,0.0
2018,11,11,7,0,144.0,13.0,1.0,8.9,16.0,90.05,0.0
2018,11,11,7,15,301.5,24.0,1.0,9.35,50.0,226.62,111.91
2018,11,11,7,30,459.0,35.0,1.0,9.8,84.0,349.42,277.52
2018,11,11,7,45,547.0,42.0,1.0,10.25,128.0,419.98,342.87
2018,11,11,8,0,635.0,49.0,1.0,10.7,172.0,491.88,403.42
2018,11,11,8,15,688.5,54.0,1.0,11.35,217.0,534.24,437.93
2018,11,11,8,30,742.0,59.0,1.0,12.0,262.0,581.75,474.29
2018,11,11,8,45,777.0,63.0,1.0,12.65,304.5,613.88,497.24
2018,11,11,9,0,812.0,67.0,1.0,13.3,347.0,643.42,517.3
2018,11,11,9,15,816.5,73.0,0.95,13.9,380.5,651.9,520.49
2018,11,11,9,30,821.0,79.0,0.9,14.5,414.0,657.21,521.24
2018,11,11,9,45,836.0,83.0,0.9,15.1,446.5,664.05,523.57
2018,11,11,10,0,851.0,87.0,0.9,15.7,479.0,667.52,523.25
2018,11,11,10,15,858.5,90.0,0.85,16.2,503.5,661.62,515.75
2018,11,11,10,30,866.0,93.0,0.8,16.7,528.0,652.41,505.89
2018,11,11,10,45,882.5,92.5,0.8,17.2,549.0,641.63,495.5
2018,11,11,11,0,899.0,92.0,0.8,17.7,570.0,627.24,482.33
2018,11,11,11,15,905.0,91.5,0.8,18.1,581.0,603.37,462.33
2018,11,11,11,30,911.0,91.0,0.8,18.5,592.0,576.43,439.83
2018,11,11,11,45,913.5,91.0,0.75,18.9,595.5,545.24,413.37
2018,11,11,12,0,916.0,91.0,0.7,19.3,599.0,511.35,384.45
2018,11,11,12,15,832.5,111.0,0.7,19.45,569.5,457.51,341.74
2018,11,11,12,30,749.0,131.0,0.7,19.6,540.0,404.71,299.73
2018,11,11,12,45,766.5,125.5,0.7,19.75,536.5,369.7,268.99
2018,11,11,13,0,784.0,120.0,0.7,19.9,533.0,331.77,235.1
2018,11,11,13,15,801.5,113.0,0.65,19.9,521.5,289.73,197.53
2018,11,11,13,30,819.0,106.0,0.6,19.9,510.0,244.94,158.05
2018,11,11,13,45,801.5,104.0,0.6,19.9,482.0,196.31,118.8
2018,11,11,14,0,784.0,102.0,0.6,19.9,454.0,148.48,84.5
2018,11,11,14,15,761.0,99.0,0.55,19.7,420.5,100.69,58.92
2018,11,11,14,30,738.0,96.0,0.5,19.5,387.0,67.84,53.53
2018,11,11,14,45,705.5,91.5,0.45,19.3,348.0,65.9,52.07
2018,11,11,15,0,673.0,87.0,0.4,19.1,309.0,64.01,50.56
2018,11,11,15,15,629.5,81.0,0.4,19.1,267.0,60.88,47.87
2018,11,11,15,30,586.0,75.0,0.4,19.1,225.0,57.77,45.11
2018,11,11,15,45,518.0,66.5,0.45,17.3,181.0,52.35,40.52
2018,11,11,16,0,450.0,58.0,0.5,15.5,137.0,46.87,35.64
2018,11,11,16,15,347.5,45.5,0.65,14.65,96.0,37.41,26.83
2018,11,11,16,30,245.0,33.0,0.8,13.8,55.0,25.94,15.13
2018,11,11,16,45,137.0,19.0,0.95,12.95,30.0,15.08,0.0
2018,11,11,17,0,29.0,5.0,1.1,12.1,5.0,4.55,0.0
2018,11,11,17,15,14.5,2.5,1.1,11.85,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,12,6,45,41.5,5.5,1.25,7.55,6.0,0.0,0.0
2018,11,12,7,0,83.0,11.0,1.2,7.6,12.0,54.82,0.0
2018,11,12,7,15,217.0,24.0,1.15,8.25,43.0,175.68,70.31
2018,11,12,7,30,351.0,37.0,1.1,8.9,74.0,285.23,226.81
2018,11,12,7,45,440.0,47.0,1.05,9.55,115.5,357.73,294.04
2018,11,12,8,0,529.0,57.0,1.0,10.2,157.0,431.96,356.68
2018,11,12,8,15,586.5,64.0,0.95,10.9,200.5,483.5,398.35
2018,11,12,8,30,644.0,71.0,0.9,11.6,244.0,534.05,437.1
2018,11,12,8,45,685.5,75.5,0.85,12.3,286.0,569.61,462.58
2018,11,12,9,0,727.0,80.0,0.8,13.0,328.0,602.97,485.27
2018,11,12,9,15,741.5,87.0,0.75,13.75,363.5,618.66,493.68
2018,11,12,9,30,756.0,94.0,0.7,14.5,399.0,631.39,499.65
2018,11,12,9,45,757.5,102.5,0.7,15.3,428.0,634.11,498.47
2018,11,12,10,0,759.0,111.0,0.7,16.1,457.0,633.73,495.05
2018,11,12,10,15,774.5,113.0,0.65,16.65,482.5,632.25,490.9
2018,11,12,10,30,790.0,115.0,0.6,17.2,508.0,627.49,484.3
2018,11,12,10,45,802.0,116.0,0.6,17.75,527.5,616.24,473.59
2018,11,12,11,0,814.0,117.0,0.6,18.3,547.0,601.76,460.47
2018,11,12,11,15,820.5,118.0,0.6,18.6,558.5,581.01,443.1
2018,11,12,11,30,827.0,119.0,0.6,18.9,570.0,557.33,423.35
2018,11,12,11,45,830.0,118.5,0.6,19.2,573.5,527.62,398.87
2018,11,12,12,0,833.0,118.0,0.6,19.5,577.0,496.57,372.89
2018,11,12,12,15,822.0,120.5,0.6,19.65,570.0,457.75,340.93
2018,11,12,12,30,811.0,123.0,0.6,19.8,563.0,418.81,308.22
2018,11,12,12,45,794.5,124.5,0.6,19.9,548.0,376.11,272.23
2018,11,12,13,0,778.0,126.0,0.6,20.0,533.0,333.12,235.52
2018,11,12,13,15,762.5,124.5,0.55,19.95,511.0,287.86,196.86
2018,11,12,13,30,747.0,123.0,0.5,19.9,489.0,242.85,158.94
2018,11,12,13,45,727.0,121.0,0.5,19.85,461.5,197.28,122.68
2018,11,12,14,0,707.0,119.0,0.5,19.8,434.0,152.92,91.38
2018,11,12,14,15,682.0,115.0,0.45,19.55,401.0,108.23,67.72
2018,11,12,14,30,657.0,111.0,0.4,19.3,368.0,79.3,63.41
2018,11,12,14,45,622.0,106.0,0.4,19.0,330.0,77.32,61.98
2018,11,12,15,0,587.0,101.0,0.4,18.7,292.0,75.44,60.53
2018,11,12,15,15,541.0,93.0,0.4,18.7,251.0,70.97,56.7
2018,11,12,15,30,495.0,85.0,0.4,18.7,210.0,63.35,50.02
2018,11,12,15,45,428.5,74.5,0.5,16.9,168.0,56.25,43.97
2018,11,12,16,0,362.0,64.0,0.6,15.1,126.0,49.0,37.51
2018,11,12,16,15,230.0,47.0,0.65,14.7,82.0,36.31,25.81
2018,11,12,16,30,98.0,30.0,0.7,14.3,38.0,24.17,13.38
2018,11,12,16,45,49.0,16.0,0.7,13.85,20.0,14.55,0.0
2018,11,12,17,0,0.0,2.0,0.7,13.4,2.0,1.82,0.0
2018,11,12,17,15,0.0,1.0,0.6,13.35,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,6,45,2.5,2.5,1.0,8.35,2.5,0.0,0.0
2018,11,13,7,0,5.0,5.0,1.0,8.3,5.0,7.23,0.0
2018,11,13,7,15,2.5,19.0,1.0,8.8,19.0,19.73,0.48
2018,11,13,7,30,0.0,33.0,1.0,9.3,33.0,34.0,22.1
2018,11,13,7,45,6.5,50.0,0.95,9.8,51.0,55.76,41.92
2018,11,13,8,0,13.0,67.0,0.9,10.3,69.0,76.7,60.53
2018,11,13,8,15,12.5,70.5,0.9,10.85,73.0,75.72,60.01
2018,11,13,8,30,12.0,74.0,0.9,11.4,77.0,76.6,60.83
2018,11,13,8,45,16.5,87.5,0.9,11.95,92.5,92.38,74.29
2018,11,13,9,0,21.0,101.0,0.9,12.5,108.0,115.0,93.23
2018,11,13,9,15,88.0,135.0,0.85,12.9,169.5,207.08,170.68
2018,11,13,9,30,155.0,169.0,0.8,13.3,231.0,287.13,235.2
2018,11,13,9,45,119.5,181.0,0.8,13.7,231.0,272.0,220.95
2018,11,13,10,0,84.0,193.0,0.8,14.1,231.0,246.77,199.38
2018,11,13,10,15,110.0,207.0,0.8,14.2,259.5,283.05,228.11
2018,11,13,10,30,136.0,221.0,0.8,14.3,288.0,307.67,246.91
2018,11,13,10,45,178.5,226.5,0.8,14.4,318.0,331.58,265.18
2018,11,13,11,0,221.0,232.0,0.8,14.5,348.0,353.05,281.17
2018,11,13,11,15,312.5,220.5,0.75,14.55,388.0,388.62,307.77
2018,11,13,11,30,404.0,209.0,0.7,14.6,428.0,411.26,323.45
2018,11,13,11,45,462.5,194.5,0.7,14.6,446.5,413.96,323.63
2018,11,13,12,0,521.0,180.0,0.7,14.6,465.0,406.04,315.32
2018,11,13,12,15,550.0,169.0,0.7,14.7,467.5,383.87,295.62
2018,11,13,12,30,579.0,158.0,0.7,14.8,470.0,358.5,272.83
2018,11,13,12,45,482.0,178.0,0.7,14.85,434.0,314.12,237.22
2018,11,13,13,0,385.0,198.0,0.7,14.9,398.0,276.42,207.67
2018,11,13,13,15,272.0,207.0,0.65,14.85,345.5,233.69,175.74
2018,11,13,13,30,159.0,216.0,0.6,14.8,293.0,202.86,154.72
2018,11,13,13,45,139.0,202.5,0.6,14.8,267.5,177.89,135.54
2018,11,13,14,0,119.0,189.0,0.6,14.8,242.0,155.03,118.77
2018,11,13,14,15,164.5,173.5,0.6,14.45,240.5,135.77,104.49
2018,11,13,14,30,210.0,158.0,0.6,14.1,239.0,117.73,98.2
2018,11,13,14,45,200.0,139.5,0.55,13.75,210.5,100.92,83.93
2018,11,13,15,0,190.0,121.0,0.5,13.4,182.0,89.05,73.78
2018,11,13,15,15,99.5,91.5,0.5,13.4,123.0,72.56,59.31
2018,11,13,15,30,9.0,62.0,0.5,13.4,64.0,54.02,42.82
2018,11,13,15,45,5.5,48.5,0.6,12.65,49.5,42.66,32.65
2018,11,13,16,0,2.0,35.0,0.7,11.9,35.0,30.87,21.92
2018,11,13,16,15,1.0,24.5,0.7,11.7,24.5,21.58,13.26
2018,11,13,16,30,0.0,14.0,0.7,11.5,14.0,12.31,3.97
2018,11,13,16,45,1.0,7.5,0.7,11.3,7.5,6.82,0.0
2018,11,13,17,0,2.0,1.0,0.7,11.1,1.0,0.91,0.0
2018,11,13,17,15,1.0,0.5,0.7,11.0,0.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,14,6,45,31.5,4.0,1.0,7.75,4.5,0.0,0.0
2018,11,14,7,0,63.0,8.0,1.0,7.8,9.0,40.89,0.0
2018,11,14,7,15,184.5,21.5,0.9,8.4,37.0,150.75,17.94
2018,11,14,7,30,306.0,35.0,0.8,9.0,65.0,254.25,198.23
2018,11,14,7,45,395.0,45.5,0.7,9.55,104.5,325.47,266.02
2018,11,14,8,0,484.0,56.0,0.6,10.1,144.0,398.77,327.82
2018,11,14,8,15,534.0,63.5,0.55,10.9,184.0,445.13,365.26
2018,11,14,8,30,584.0,71.0,0.5,11.7,224.0,490.46,399.94
2018,11,14,8,45,562.5,83.5,0.45,12.45,250.0,493.08,399.94
2018,11,14,9,0,541.0,96.0,0.4,13.2,276.0,492.95,397.61
2018,11,14,9,15,632.5,94.0,0.35,13.85,327.5,549.39,438.44
2018,11,14,9,30,724.0,92.0,0.3,14.5,379.0,602.79,474.77
2018,11,14,9,45,734.0,98.0,0.25,15.2,408.5,608.55,475.03
2018,11,14,10,0,744.0,104.0,0.2,15.9,438.0,611.3,473.63
2018,11,14,10,15,750.0,107.0,0.2,16.5,459.5,605.2,466.68
2018,11,14,10,30,756.0,110.0,0.2,17.1,481.0,596.18,457.7
2018,11,14,10,45,735.5,114.5,0.2,17.7,486.0,570.1,436.43
2018,11,14,11,0,715.0,119.0,0.2,18.3,491.0,542.27,414.01
2018,11,14,11,15,740.5,119.5,0.2,18.55,511.5,533.99,406.0
2018,11,14,11,30,766.0,120.0,0.2,18.8,532.0,521.99,394.72
2018,11,14,11,45,784.5,117.5,0.25,19.05,541.5,499.89,376.29
2018,11,14,12,0,803.0,115.0,0.3,19.3,551.0,474.47,354.93
2018,11,14,12,15,798.5,115.5,0.35,19.35,546.0,439.02,325.99
2018,11,14,12,30,794.0,116.0,0.4,19.4,541.0,401.95,295.1
2018,11,14,12,45,785.5,115.5,0.45,19.45,528.0,361.21,260.77
2018,11,14,13,0,777.0,115.0,0.5,19.5,515.0,319.59,225.1
2018,11,14,13,15,753.5,115.5,0.55,19.4,492.0,274.56,187.12
2018,11,14,13,30,730.0,116.0,0.6,19.3,469.0,230.45,150.4
2018,11,14,13,45,729.5,110.5,0.65,19.2,447.0,185.96,114.23
2018,11,14,14,0,729.0,105.0,0.7,19.1,425.0,140.79,81.76
2018,11,14,14,15,702.0,101.0,0.7,18.8,391.0,95.24,58.39
2018,11,14,14,30,675.0,97.0,0.7,18.5,357.0,68.76,54.61
2018,11,14,14,45,638.5,92.0,0.75,18.2,318.5,66.44,52.81
2018,11,14,15,0,602.0,87.0,0.8,17.9,280.0,64.16,50.97
2018,11,14,15,15,565.5,80.0,0.8,17.9,241.5,60.25,47.56
2018,11,14,15,30,529.0,73.0,0.8,17.9,203.0,56.31,44.03
2018,11,14,15,45,473.0,64.0,0.95,16.1,163.5,50.46,38.99
2018,11,14,16,0,417.0,55.0,1.1,14.3,124.0,44.5,33.61
2018,11,14,16,15,324.0,43.0,1.2,13.5,86.5,35.45,25.05
2018,11,14,16,30,231.0,31.0,1.3,12.7,49.0,24.43,12.9
2018,11,14,16,45,129.0,17.5,1.35,11.9,26.5,15.92,0.0
2018,11,14,17,0,27.0,4.0,1.4,11.1,4.0,0.0,0.0
2018,11,14,17,15,13.5,2.0,1.45,10.85,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,15,6,45,20.0,3.5,1.3,7.05,3.5,0.0,0.0
2018,11,15,7,0,40.0,7.0,1.3,7.1,7.0,27.59,0.0
2018,11,15,7,15,137.5,21.0,1.2,7.9,32.0,123.39,0.0
2018,11,15,7,30,235.0,35.0,1.1,8.7,57.0,214.91,165.87
2018,11,15,7,45,322.0,47.5,0.95,9.5,95.0,282.79,231.8
2018,11,15,8,0,409.0,60.0,0.8,10.3,133.0,354.05,292.55
2018,11,15,8,15,469.5,69.0,0.75,11.2,174.0,407.9,336.6
2018,11,15,8,30,530.0,78.0,0.7,12.1,215.0,461.0,377.91
2018,11,15,8,45,573.0,84.5,0.65,12.95,254.5,498.91,405.63
2018,11,15,9,0,616.0,91.0,0.6,13.8,294.0,534.83,430.64
2018,11,15,9,15,659.5,92.5,0.55,14.45,332.0,563.24,449.48
2018,11,15,9,30,703.0,94.0,0.5,15.1,370.0,588.86,465.59
2018,11,15,9,45,741.5,93.0,0.45,15.75,404.5,605.31,474.56
2018,11,15,10,0,780.0,92.0,0.4,16.4,439.0,618.43,480.84
2018,11,15,10,15,789.5,93.5,0.35,16.85,461.5,610.72,472.28
2018,11,15,10,30,799.0,95.0,0.3,17.3,484.0,602.36,463.37
2018,11,15,10,45,814.0,96.0,0.25,17.8,504.5,593.6,454.0
2018,11,15,11,0,829.0,97.0,0.2,18.3,525.0,581.47,442.09
2018,11,15,11,15,834.5,97.5,0.2,18.5,535.5,560.29,424.61
2018,11,15,11,30,840.0,98.0,0.2,18.7,546.0,536.24,404.8
2018,11,15,11,45,842.0,98.0,0.2,18.95,549.5,507.21,380.94
2018,11,15,12,0,844.0,98.0,0.2,19.2,553.0,475.71,354.76
2018,11,15,12,15,838.5,98.5,0.25,19.25,547.5,439.28,325.03
2018,11,15,12,30,833.0,99.0,0.3,19.3,542.0,401.19,293.28
2018,11,15,12,45,823.0,99.5,0.3,19.35,529.0,360.19,258.34
2018,11,15,13,0,813.0,100.0,0.3,19.4,516.0,318.32,222.2
2018,11,15,13,15,806.5,97.5,0.35,19.3,497.5,274.03,184.19
2018,11,15,13,30,800.0,95.0,0.4,19.2,479.0,229.08,146.08
2018,11,15,13,45,789.5,92.0,0.45,19.1,453.5,182.68,108.92
2018,11,15,14,0,779.0,89.0,0.5,19.0,428.0,136.43,76.55
2018,11,15,14,15,761.0,85.0,0.5,18.8,396.0,83.87,48.51
2018,11,15,14,30,743.0,81.0,0.5,18.6,364.0,57.2,44.58
2018,11,15,14,45,717.5,76.5,0.55,18.35,327.5,54.98,42.81
2018,11,15,15,0,692.0,72.0,0.6,18.1,291.0,52.75,40.97
2018,11,15,15,15,649.0,67.0,0.6,18.1,250.5,50.04,38.6
2018,11,15,15,30,606.0,62.0,0.6,18.1,210.0,47.35,36.17
2018,11,15,15,45,545.0,55.0,0.75,16.55,168.5,42.89,32.27
2018,11,15,16,0,484.0,48.0,0.9,15.0,127.0,38.39,28.14
2018,11,15,16,15,385.5,38.5,0.95,14.35,89.0,31.45,21.47
2018,11,15,16,30,287.0,29.0,1.0,13.7,51.0,24.38,12.33
2018,11,15,16,45,162.0,17.5,1.05,13.1,28.0,15.92,0.0
2018,11,15,17,0,37.0,6.0,1.1,12.5,5.0,0.0,0.0
2018,11,15,17,15,18.5,3.0,1.05,12.35,2.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,16,6,45,28.5,4.0,0.95,7.8,4.0,0.0,0.0
2018,11,16,7,0,57.0,8.0,0.9,7.9,8.0,37.34,0.0
2018,11,16,7,15,177.0,20.0,0.85,8.7,33.5,140.83,0.0
2018,11,16,7,30,297.0,32.0,0.8,9.5,59.0,244.17,185.07
2018,11,16,7,45,387.5,42.0,0.75,10.3,97.5,314.5,255.55
2018,11,16,8,0,478.0,52.0,0.7,11.1,136.0,387.24,317.38
2018,11,16,8,15,516.0,60.5,0.65,11.85,173.0,426.56,349.72
2018,11,16,8,30,554.0,69.0,0.6,12.6,210.0,464.79,379.43
2018,11,16,8,45,586.0,77.0,0.5,13.3,248.0,497.07,402.56
2018,11,16,9,0,618.0,85.0,0.4,14.0,286.0,527.37,422.9
2018,11,16,9,15,650.0,90.5,0.35,14.6,323.5,552.54,439.21
2018,11,16,9,30,682.0,96.0,0.3,15.2,361.0,575.09,452.99
2018,11,16,9,45,671.5,108.5,0.3,15.8,386.5,574.86,450.0
2018,11,16,10,0,661.0,121.0,0.3,16.4,412.0,571.78,445.15
2018,11,16,10,15,675.0,125.0,0.25,16.8,436.5,572.66,443.2
2018,11,16,10,30,689.0,129.0,0.2,17.2,461.0,570.56,438.96
2018,11,16,10,45,697.0,132.0,0.2,17.65,478.5,560.88,429.67
2018,11,16,11,0,705.0,135.0,0.2,18.1,496.0,548.39,418.31
2018,11,16,11,15,710.5,136.5,0.2,18.45,507.0,530.31,402.96
2018,11,16,11,30,716.0,138.0,0.2,18.8,518.0,509.64,385.52
2018,11,16,11,45,716.5,139.0,0.15,19.1,521.0,483.6,363.56
2018,11,16,12,0,717.0,140.0,0.1,19.4,524.0,455.48,339.79
2018,11,16,12,15,727.0,135.5,0.15,19.55,522.0,424.26,314.04
2018,11,16,12,30,737.0,131.0,0.2,19.7,520.0,390.64,285.77
2018,11,16,12,45,747.5,124.5,0.2,19.8,511.5,353.1,253.55
2018,11,16,13,0,758.0,118.0,0.2,19.9,503.0,313.34,218.97
2018,11,16,13,15,746.0,116.5,0.2,19.85,483.5,270.38,182.46
2018,11,16,13,30,734.0,115.0,0.2,19.8,464.0,227.35,146.5
2018,11,16,13,45,716.5,112.5,0.2,19.7,438.0,182.91,111.64
2018,11,16,14,0,699.0,110.0,0.2,19.6,412.0,139.41,81.86
2018,11,16,14,15,675.5,105.5,0.25,19.3,380.0,95.32,60.12
2018,11,16,14,30,652.0,101.0,0.3,19.0,348.0,72.15,57.4
2018,11,16,14,45,618.5,95.5,0.35,18.7,311.0,69.52,55.37
2018,11,16,15,0,585.0,90.0,0.4,18.4,274.0,66.94,53.27
2018,11,16,15,15,540.0,83.0,0.4,18.4,234.5,63.06,49.9
2018,11,16,15,30,495.0,76.0,0.4,18.4,195.0,59.18,46.42
2018,11,16,15,45,430.0,65.5,0.6,16.8,154.5,49.71,38.18
2018,11,16,16,0,365.0,55.0,0.8,15.2,114.0,42.29,31.49
2018,11,16,16,15,273.5,42.0,0.85,14.6,78.5,32.67,22.42
2018,11,16,16,30,182.0,29.0,0.9,14.0,43.0,22.82,10.67
2018,11,16,16,45,100.0,16.0,0.95,13.4,23.0,14.55,0.0
2018,11,16,17,0,18.0,3.0,1.0,12.8,3.0,0.0,0.0
2018,11,16,17,15,9.0,1.5,1.05,12.5,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,17,6,45,14.0,2.5,1.15,6.15,2.5,0.0,0.0
2018,11,17,7,0,28.0,5.0,1.1,6.2,5.0,19.23,0.0
2018,11,17,7,15,123.5,19.0,1.05,6.95,28.5,109.84,0.0
2018,11,17,7,30,219.0,33.0,1.0,7.7,52.0,202.19,151.34
2018,11,17,7,45,304.0,46.0,0.9,8.5,89.0,268.53,219.77
2018,11,17,8,0,389.0,59.0,0.8,9.3,126.0,338.2,280.07
2018,11,17,8,15,447.5,68.5,0.75,10.05,165.5,389.87,323.13
2018,11,17,8,30,506.0,78.0,0.7,10.8,205.0,441.67,364.23
2018,11,17,8,45,547.5,85.5,0.65,11.55,244.0,479.33,392.4
2018,11,17,9,0,589.0,93.0,0.6,12.3,283.0,515.07,417.87
2018,11,17,9,15,633.0,96.0,0.6,12.95,321.0,545.36,438.97
2018,11,17,9,30,677.0,99.0,0.6,13.6,359.0,572.92,457.37
2018,11,17,9,45,716.0,98.0,0.55,14.25,393.0,589.8,466.93
2018,11,17,10,0,755.0,97.0,0.5,14.9,427.0,603.36,473.76
2018,11,17,10,15,769.5,99.5,0.5,15.35,452.0,602.03,470.34
2018,11,17,10,30,784.0,102.0,0.5,15.8,477.0,597.54,464.67
2018,11,17,10,45,793.5,103.0,0.5,16.25,495.0,585.26,453.31
2018,11,17,11,0,803.0,104.0,0.5,16.7,513.0,569.18,439.1
2018,11,17,11,15,809.0,105.0,0.45,16.9,524.0,549.46,421.89
2018,11,17,11,30,815.0,106.0,0.4,17.1,535.0,526.88,402.34
2018,11,17,11,45,815.5,106.0,0.4,17.35,537.5,497.94,378.23
2018,11,17,12,0,816.0,106.0,0.4,17.6,540.0,466.71,351.93
2018,11,17,12,15,780.0,116.5,0.4,17.6,528.5,426.53,319.08
2018,11,17,12,30,744.0,127.0,0.4,17.6,517.0,387.93,287.0
2018,11,17,12,45,693.0,139.5,0.4,17.6,496.5,347.05,253.2
2018,11,17,13,0,642.0,152.0,0.4,17.6,476.0,308.74,221.42
2018,11,17,13,15,631.0,149.0,0.45,17.55,457.5,269.72,188.34
2018,11,17,13,30,620.0,146.0,0.5,17.5,439.0,230.84,155.85
2018,11,17,13,45,603.5,141.5,0.5,17.4,414.0,188.12,122.19
2018,11,17,14,0,587.0,137.0,0.5,17.3,389.0,148.48,94.75
2018,11,17,14,15,563.5,130.5,0.5,17.0,358.0,108.3,74.22
2018,11,17,14,30,540.0,124.0,0.5,16.7,327.0,87.47,71.26
2018,11,17,14,45,508.0,116.5,0.5,16.4,292.0,83.23,67.84
2018,11,17,15,0,476.0,109.0,0.5,16.1,257.0,78.94,64.25
2018,11,17,15,15,431.5,98.5,0.5,16.1,218.5,72.31,58.46
2018,11,17,15,30,387.0,88.0,0.5,16.1,180.0,65.53,52.4
2018,11,17,15,45,328.0,74.5,0.65,14.5,142.0,56.24,44.28
2018,11,17,16,0,269.0,61.0,0.8,12.9,104.0,46.71,35.65
2018,11,17,16,15,194.5,44.0,0.85,12.4,70.0,34.12,23.81
2018,11,17,16,30,120.0,27.0,0.9,11.9,36.0,21.17,9.08
2018,11,17,16,45,63.0,14.5,0.9,11.4,19.0,13.19,0.0
2018,11,17,17,0,6.0,2.0,0.9,10.9,2.0,0.0,0.0
2018,11,17,17,15,3.0,1.0,0.85,10.75,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,18,6,45,14.0,2.5,0.9,6.4,2.5,0.0,0.0
2018,11,18,7,0,28.0,5.0,0.9,6.4,5.0,4.55,0.0
2018,11,18,7,15,128.0,19.0,0.85,7.0,28.5,86.94,0.0
2018,11,18,7,30,228.0,33.0,0.8,7.6,52.0,205.36,150.23
2018,11,18,7,45,320.0,45.0,0.75,8.2,89.0,275.87,225.01
2018,11,18,8,0,412.0,57.0,0.7,8.8,126.0,347.97,287.74
2018,11,18,8,15,476.5,65.0,0.7,9.6,166.5,402.82,333.54
2018,11,18,8,30,541.0,73.0,0.7,10.4,207.0,456.9,376.67
2018,11,18,8,45,587.0,79.5,0.7,11.2,247.0,496.39,406.54
2018,11,18,9,0,633.0,86.0,0.7,12.0,287.0,533.96,433.74
2018,11,18,9,15,663.0,90.5,0.7,12.6,323.0,556.64,449.02
2018,11,18,9,30,693.0,95.0,0.7,13.2,359.0,576.64,461.86
2018,11,18,9,45,714.5,98.5,0.7,13.85,390.0,587.16,467.2
2018,11,18,10,0,736.0,102.0,0.7,14.5,421.0,594.63,470.13
2018,11,18,10,15,750.0,104.5,0.7,15.0,445.5,593.19,466.64
2018,11,18,10,30,764.0,107.0,0.7,15.5,470.0,588.63,460.83
2018,11,18,10,45,772.5,109.0,0.7,16.0,488.0,577.17,449.87
2018,11,18,11,0,781.0,111.0,0.7,16.5,506.0,562.72,436.63
2018,11,18,11,15,785.5,112.5,0.7,16.8,516.5,542.67,419.41
2018,11,18,11,30,790.0,114.0,0.7,17.1,527.0,519.89,399.91
2018,11,18,11,45,790.5,115.0,0.7,17.45,530.5,492.1,376.28
2018,11,18,12,0,791.0,116.0,0.7,17.8,534.0,462.04,350.49
2018,11,18,12,15,772.0,120.5,0.7,17.9,525.5,425.22,319.62
2018,11,18,12,30,753.0,125.0,0.7,18.0,517.0,387.76,287.78
2018,11,18,12,45,723.5,130.0,0.7,18.1,500.0,347.05,253.23
2018,11,18,13,0,694.0,135.0,0.7,18.2,483.0,307.2,219.17
2018,11,18,13,15,681.5,133.0,0.7,18.1,464.0,266.57,184.27
2018,11,18,13,30,669.0,131.0,0.7,18.0,445.0,226.07,150.12
2018,11,18,13,45,650.5,128.0,0.7,17.95,419.5,184.31,117.18
2018,11,18,14,0,632.0,125.0,0.7,17.9,394.0,143.75,89.41
2018,11,18,14,15,608.5,119.0,0.7,17.6,362.5,102.01,68.69
2018,11,18,14,30,585.0,113.0,0.7,17.3,331.0,81.91,66.34
2018,11,18,14,45,552.0,106.5,0.7,17.0,295.5,76.52,61.88
2018,11,18,15,0,519.0,100.0,0.7,16.7,260.0,72.78,58.76
2018,11,18,15,15,474.5,91.0,0.7,16.7,221.5,67.09,53.77
2018,11,18,15,30,430.0,82.0,0.7,16.7,183.0,61.29,48.57
2018,11,18,15,45,333.5,70.5,0.85,15.2,139.5,53.28,41.52
2018,11,18,16,0,237.0,59.0,1.0,13.7,96.0,45.12,34.09
2018,11,18,16,15,139.0,42.0,1.0,13.2,62.0,33.37,23.0
2018,11,18,16,30,41.0,25.0,1.0,12.7,28.0,20.85,8.23
2018,11,18,16,45,24.5,13.5,1.0,12.2,15.0,12.28,0.0
2018,11,18,17,0,8.0,2.0,1.0,11.7,2.0,0.0,0.0
2018,11,18,17,15,4.0,1.0,1.0,11.5,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,19,6,45,5.5,2.0,0.8,7.8,2.0,0.0,0.0
2018,11,19,7,0,11.0,4.0,0.8,7.9,4.0,3.64,0.0
2018,11,19,7,15,36.5,16.5,0.75,8.55,19.0,34.75,0.0
2018,11,19,7,30,62.0,29.0,0.7,9.2,34.0,80.36,54.1
2018,11,19,7,45,95.0,45.0,0.7,9.8,58.0,131.21,104.84
2018,11,19,8,0,128.0,61.0,0.7,10.4,82.0,169.43,139.22
2018,11,19,8,15,162.5,76.5,0.65,11.15,111.0,208.11,172.65
2018,11,19,8,30,197.0,92.0,0.6,11.9,140.0,246.86,204.99
2018,11,19,8,45,256.0,103.5,0.55,12.65,177.0,295.63,244.62
2018,11,19,9,0,315.0,115.0,0.5,13.4,214.0,344.33,282.68
2018,11,19,9,15,329.0,127.5,0.5,14.0,241.5,364.45,297.02
2018,11,19,9,30,343.0,140.0,0.5,14.6,269.0,383.14,310.05
2018,11,19,9,45,425.0,137.5,0.5,15.25,311.0,438.31,351.28
2018,11,19,10,0,507.0,135.0,0.5,15.9,353.0,479.1,380.28
2018,11,19,10,15,552.5,133.5,0.5,16.35,383.5,495.09,390.26
2018,11,19,10,30,598.0,132.0,0.5,16.8,414.0,513.05,401.49
2018,11,19,10,45,683.5,118.5,0.55,17.25,452.5,533.44,415.0
2018,11,19,11,0,769.0,105.0,0.6,17.7,491.0,547.78,423.47
2018,11,19,11,15,758.5,109.5,0.6,17.95,496.5,523.31,402.85
2018,11,19,11,30,748.0,114.0,0.6,18.2,502.0,496.89,380.92
2018,11,19,11,45,744.0,115.0,0.6,18.5,503.0,468.38,357.06
2018,11,19,12,0,740.0,116.0,0.6,18.8,504.0,438.02,331.38
2018,11,19,12,15,755.0,113.5,0.6,18.85,507.0,410.31,307.2
2018,11,19,12,30,770.0,111.0,0.6,18.9,510.0,379.71,280.04
2018,11,19,12,45,756.0,112.5,0.6,18.95,497.0,340.56,246.33
2018,11,19,13,0,742.0,114.0,0.6,19.0,484.0,300.97,211.95
2018,11,19,13,15,732.0,112.0,0.55,18.95,465.5,259.13,175.67
2018,11,19,13,30,722.0,110.0,0.5,18.9,447.0,217.07,139.99
2018,11,19,13,45,706.0,108.0,0.5,18.85,422.5,174.19,106.19
2018,11,19,14,0,690.0,106.0,0.5,18.8,398.0,132.08,77.65
2018,11,19,14,15,633.0,106.0,0.5,18.55,358.5,91.36,59.78
