Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,14,30,576.0,106.0,0.5,18.3,319.0,76.28,61.21
2018,11,19,14,45,577.5,95.0,0.45,18.05,290.0,69.41,55.44
2018,11,19,15,0,579.0,84.0,0.4,17.8,261.0,62.39,49.44
2018,11,19,15,15,526.0,76.5,0.4,17.8,220.0,57.88,45.5
2018,11,19,15,30,473.0,69.0,0.4,17.8,179.0,53.34,41.41
2018,11,19,15,45,418.5,60.5,0.5,16.2,143.5,47.85,36.6
2018,11,19,16,0,364.0,52.0,0.6,14.6,108.0,40.1,29.57
2018,11,19,16,15,273.0,39.5,0.55,14.2,74.0,30.8,20.67
2018,11,19,16,30,182.0,27.0,0.5,13.8,40.0,21.3,7.83
2018,11,19,16,45,96.5,14.5,0.5,13.45,21.0,13.19,0.0
2018,11,19,17,0,11.0,2.0,0.5,13.1,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.5,13.0,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,20,6,45,15.5,2.5,1.0,6.1,2.0,0.0,0.0
2018,11,20,7,0,31.0,5.0,1.0,6.1,4.0,0.0,0.0
2018,11,20,7,15,142.0,17.5,1.0,7.0,26.5,92.3,0.0
2018,11,20,7,30,253.0,30.0,1.0,7.9,49.0,206.94,141.7
2018,11,20,7,45,351.0,40.0,0.95,8.8,85.5,285.12,231.0
2018,11,20,8,0,449.0,50.0,0.9,9.7,122.0,360.63,296.96
2018,11,20,8,15,435.5,62.0,0.9,10.4,148.5,371.09,307.41
2018,11,20,8,30,422.0,74.0,0.9,11.1,175.0,376.47,312.54
2018,11,20,8,45,521.0,77.0,0.9,11.8,224.0,447.82,369.51
2018,11,20,9,0,620.0,80.0,0.9,12.5,273.0,514.84,420.43
2018,11,20,9,15,549.5,98.5,0.9,13.0,284.5,488.27,397.31
2018,11,20,9,30,479.0,117.0,0.9,13.5,296.0,454.89,369.62
2018,11,20,9,45,424.5,135.0,0.95,13.95,303.5,434.03,351.81
2018,11,20,10,0,370.0,153.0,1.0,14.4,311.0,411.57,332.54
2018,11,20,10,15,493.0,140.0,1.0,14.6,363.0,464.18,373.15
2018,11,20,10,30,616.0,127.0,1.0,14.8,415.0,517.08,411.93
2018,11,20,10,45,621.0,128.5,1.0,15.0,428.5,505.77,401.07
2018,11,20,11,0,626.0,130.0,1.0,15.2,442.0,492.08,388.86
2018,11,20,11,15,633.5,131.0,1.05,15.25,452.5,476.87,375.81
2018,11,20,11,30,641.0,132.0,1.1,15.3,463.0,459.24,360.59
2018,11,20,11,45,614.5,141.0,1.1,15.35,460.0,430.82,336.61
2018,11,20,12,0,588.0,150.0,1.1,15.4,457.0,402.04,312.18
2018,11,20,12,15,504.0,172.0,1.1,15.4,433.5,359.05,277.29
2018,11,20,12,30,420.0,194.0,1.1,15.4,410.0,323.14,248.23
2018,11,20,12,45,483.0,172.5,1.1,15.35,415.5,302.36,228.21
2018,11,20,13,0,546.0,151.0,1.1,15.3,421.0,275.9,202.55
2018,11,20,13,15,534.5,147.5,1.1,15.25,403.5,241.12,172.22
2018,11,20,13,30,523.0,144.0,1.1,15.2,386.0,206.57,142.77
2018,11,20,13,45,569.0,125.0,1.1,15.15,375.5,169.28,110.31
2018,11,20,14,0,615.0,106.0,1.1,15.1,365.0,125.15,76.39
2018,11,20,14,15,587.5,102.5,1.1,14.95,334.5,86.47,57.97
2018,11,20,14,30,560.0,99.0,1.1,14.8,304.0,70.68,57.22
2018,11,20,14,45,398.0,107.5,1.05,14.65,246.0,76.47,62.48
2018,11,20,15,0,236.0,116.0,1.0,14.5,188.0,86.06,71.0
2018,11,20,15,15,166.5,103.0,1.0,14.5,150.0,79.97,65.58
2018,11,20,15,30,97.0,90.0,1.0,14.5,112.0,70.1,56.73
2018,11,20,15,45,81.5,72.5,0.95,13.75,88.5,57.34,45.3
2018,11,20,16,0,66.0,55.0,0.9,13.0,65.0,44.26,33.36
2018,11,20,16,15,53.5,38.5,0.95,12.6,45.0,31.56,21.36
2018,11,20,16,30,41.0,22.0,1.0,12.2,25.0,18.56,5.53
2018,11,20,16,45,30.0,12.0,1.05,11.8,13.0,10.91,0.0
2018,11,20,17,0,19.0,2.0,1.1,11.4,1.0,0.0,0.0
2018,11,20,17,15,9.5,1.0,1.1,11.45,0.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,21,6,45,0.5,0.5,1.5,11.55,0.5,0.0,0.0
2018,11,21,7,0,1.0,1.0,1.5,11.6,1.0,0.0,0.0
2018,11,21,7,15,1.0,4.5,1.5,11.65,4.5,4.63,0.0
2018,11,21,7,30,1.0,8.0,1.5,11.7,8.0,7.58,0.0
2018,11,21,7,45,63.5,15.5,1.5,11.75,25.5,72.39,55.33
2018,11,21,8,0,126.0,23.0,1.5,11.8,43.0,120.12,98.09
2018,11,21,8,15,128.0,22.5,1.45,11.85,48.0,118.46,98.03
2018,11,21,8,30,130.0,22.0,1.4,11.9,53.0,117.67,98.13
2018,11,21,8,45,77.5,40.0,1.4,11.95,59.5,99.19,81.52
2018,11,21,9,0,25.0,58.0,1.4,12.0,66.0,70.34,55.67
2018,11,21,9,15,12.5,45.0,1.35,12.05,49.0,48.91,36.97
2018,11,21,9,30,0.0,32.0,1.3,12.1,32.0,28.19,18.77
2018,11,21,9,45,0.0,41.5,1.3,12.15,41.5,36.6,25.98
2018,11,21,10,0,0.0,51.0,1.3,12.2,51.0,45.02,33.13
2018,11,21,10,15,0.0,69.5,1.35,12.3,69.5,61.45,47.05
2018,11,21,10,30,0.0,88.0,1.4,12.4,88.0,78.08,61.02
2018,11,21,10,45,0.0,74.0,1.4,12.5,74.0,65.46,50.23
2018,11,21,11,0,0.0,60.0,1.4,12.6,60.0,53.03,39.64
2018,11,21,11,15,0.0,62.5,1.4,12.65,62.5,55.25,41.49
2018,11,21,11,30,0.0,65.0,1.4,12.7,65.0,57.48,43.34
2018,11,21,11,45,0.5,76.0,1.4,12.75,76.5,67.49,51.76
2018,11,21,12,0,1.0,87.0,1.4,12.8,88.0,77.48,60.13
2018,11,21,12,15,1.5,96.0,1.35,12.8,97.0,85.54,66.87
2018,11,21,12,30,2.0,105.0,1.3,12.8,106.0,93.42,73.47
2018,11,21,12,45,2.5,121.0,1.25,12.8,122.0,107.07,84.86
2018,11,21,13,0,3.0,137.0,1.2,12.8,138.0,120.18,95.76
2018,11,21,13,15,2.5,126.0,1.15,12.8,127.0,110.24,87.56
2018,11,21,13,30,2.0,115.0,1.1,12.8,116.0,100.46,79.54
2018,11,21,13,45,81.0,114.0,1.05,12.8,148.0,104.37,79.41
2018,11,21,14,0,160.0,113.0,1.0,12.8,180.0,98.92,72.54
2018,11,21,14,15,126.0,101.0,0.95,12.65,151.5,83.73,63.98
2018,11,21,14,30,92.0,89.0,0.9,12.5,123.0,71.58,58.56
2018,11,21,14,45,47.0,79.0,0.85,12.4,96.5,67.24,54.83
2018,11,21,15,0,2.0,69.0,0.8,12.3,70.0,60.36,48.77
2018,11,21,15,15,1.5,67.0,0.8,12.3,67.5,58.19,46.81
2018,11,21,15,30,1.0,65.0,0.8,12.3,65.0,55.85,44.58
2018,11,21,15,45,17.5,50.0,0.7,11.7,52.5,42.88,32.82
2018,11,21,16,0,34.0,35.0,0.6,11.1,40.0,29.68,20.75
2018,11,21,16,15,69.0,25.5,0.65,10.6,31.5,20.86,12.32
2018,11,21,16,30,104.0,16.0,0.7,10.1,23.0,12.49,1.48
2018,11,21,16,45,57.0,8.0,0.7,9.55,11.5,7.28,0.0
2018,11,21,17,0,10.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,21,17,15,5.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,22,6,45,14.0,2.0,0.9,8.95,1.5,0.0,0.0
2018,11,22,7,0,28.0,4.0,0.9,8.9,3.0,0.0,0.0
2018,11,22,7,15,184.5,14.5,0.9,9.2,26.0,111.31,0.0
2018,11,22,7,30,341.0,25.0,0.9,9.5,49.0,247.41,150.37
2018,11,22,7,45,447.0,32.0,0.9,9.75,86.5,330.06,263.48
2018,11,22,8,0,553.0,39.0,0.9,10.0,124.0,400.63,327.62
2018,11,22,8,15,355.5,42.5,0.95,10.15,103.5,296.57,246.97
2018,11,22,8,30,158.0,46.0,1.0,10.3,83.0,171.65,143.7
2018,11,22,8,45,79.5,41.5,1.05,10.5,60.0,102.23,84.39
2018,11,22,9,0,1.0,37.0,1.1,10.7,37.0,33.24,23.32
2018,11,22,9,15,0.5,30.0,1.2,10.9,30.0,26.74,17.67
2018,11,22,9,30,0.0,23.0,1.3,11.1,23.0,20.25,11.98
2018,11,22,9,45,0.0,33.0,1.35,11.3,33.0,29.08,19.59
2018,11,22,10,0,0.0,43.0,1.4,11.5,43.0,37.93,27.15
2018,11,22,10,15,0.0,67.0,1.45,11.7,67.0,59.23,45.29
2018,11,22,10,30,0.0,91.0,1.5,11.9,91.0,80.86,63.51
2018,11,22,10,45,0.5,89.0,1.6,12.1,89.0,79.21,61.96
2018,11,22,11,0,1.0,87.0,1.7,12.3,87.0,77.61,60.51
2018,11,22,11,15,6.0,114.5,1.75,12.3,117.5,105.04,83.54
2018,11,22,11,30,11.0,142.0,1.8,12.3,148.0,131.93,105.85
2018,11,22,11,45,7.0,133.5,1.8,12.35,137.5,121.69,97.18
2018,11,22,12,0,3.0,125.0,1.8,12.4,127.0,111.88,88.98
2018,11,22,12,15,1.5,115.5,1.85,12.35,116.5,102.61,81.29
2018,11,22,12,30,0.0,106.0,1.9,12.3,106.0,93.57,73.8
2018,11,22,12,45,0.5,107.0,1.95,12.25,107.0,94.44,74.59
2018,11,22,13,0,1.0,108.0,2.0,12.2,108.0,95.2,75.29
2018,11,22,13,15,0.5,87.0,2.0,12.1,87.0,77.01,60.08
2018,11,22,13,30,0.0,66.0,2.0,12.0,66.0,58.34,44.37
2018,11,22,13,45,0.0,58.0,2.05,11.9,58.0,51.23,38.41
2018,11,22,14,0,0.0,50.0,2.1,11.8,50.0,44.13,32.41
2018,11,22,14,15,0.0,47.0,2.1,11.7,47.0,41.47,30.2
2018,11,22,14,30,0.0,44.0,2.1,11.6,44.0,38.81,29.46
2018,11,22,14,45,0.0,45.0,2.1,11.45,45.0,39.69,30.32
2018,11,22,15,0,0.0,46.0,2.1,11.3,46.0,40.58,31.16
2018,11,22,15,15,0.0,38.0,2.1,11.3,38.0,33.49,24.74
2018,11,22,15,30,0.0,30.0,2.1,11.3,30.0,26.41,18.26
2018,11,22,15,45,0.0,24.5,2.1,11.2,24.5,21.56,13.75
2018,11,22,16,0,0.0,19.0,2.1,11.1,19.0,16.71,9.19
2018,11,22,16,15,5.0,14.0,2.1,11.15,14.5,12.55,5.09
2018,11,22,16,30,10.0,9.0,2.1,11.2,10.0,8.1,0.0
2018,11,22,16,45,10.0,5.5,2.1,11.2,6.0,5.0,0.0
2018,11,22,17,0,10.0,2.0,2.1,11.2,2.0,0.0,0.0
2018,11,22,17,15,5.0,1.0,2.1,11.25,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,0.35,9.3,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,23,7,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,23,7,15,0.0,3.0,1.25,9.75,3.0,2.73,0.0
2018,11,23,7,30,0.0,6.0,1.3,9.9,6.0,5.26,0.0
2018,11,23,7,45,0.0,6.0,1.3,10.0,6.0,5.26,0.0
2018,11,23,8,0,0.0,6.0,1.3,10.1,6.0,5.26,0.0
2018,11,23,8,15,0.0,8.0,1.35,10.3,8.0,7.02,0.43
2018,11,23,8,30,0.0,10.0,1.4,10.5,10.0,8.78,2.0
2018,11,23,8,45,0.0,11.5,1.4,10.65,11.5,10.1,3.18
2018,11,23,9,0,0.0,13.0,1.4,10.8,13.0,11.42,4.33
2018,11,23,9,15,0.0,14.0,1.45,11.0,14.0,12.31,5.09
2018,11,23,9,30,0.0,15.0,1.5,11.2,15.0,13.19,5.84
2018,11,23,9,45,0.0,18.0,1.5,11.4,18.0,15.84,8.11
2018,11,23,10,0,0.0,21.0,1.5,11.6,21.0,18.49,10.37
2018,11,23,10,15,0.0,41.0,1.55,11.75,41.0,36.17,25.56
2018,11,23,10,30,0.0,61.0,1.6,11.9,61.0,53.9,40.65
2018,11,23,10,45,0.0,62.0,1.6,12.05,62.0,54.8,41.31
2018,11,23,11,0,0.0,63.0,1.6,12.2,63.0,55.69,42.0
2018,11,23,11,15,0.0,61.5,1.65,12.3,61.5,54.36,40.81
2018,11,23,11,30,0.0,60.0,1.7,12.4,60.0,53.03,39.64
2018,11,23,11,45,0.0,63.5,1.75,12.5,63.5,56.14,42.25
2018,11,23,12,0,0.0,67.0,1.8,12.6,67.0,59.25,44.85
2018,11,23,12,15,4.0,88.5,1.8,12.7,90.5,79.91,62.22
2018,11,23,12,30,8.0,110.0,1.8,12.8,114.0,99.85,78.81
2018,11,23,12,45,8.0,107.0,1.8,12.9,111.0,96.75,76.15
2018,11,23,13,0,8.0,104.0,1.8,13.0,108.0,93.65,73.53
2018,11,23,13,15,4.5,89.5,1.8,13.05,91.5,80.01,62.23
2018,11,23,13,30,1.0,75.0,1.8,13.1,75.0,66.52,51.06
2018,11,23,13,45,4.0,80.0,1.8,13.15,81.5,71.25,55.02
2018,11,23,14,0,7.0,85.0,1.8,13.2,88.0,75.23,58.39
2018,11,23,14,15,227.5,73.5,1.8,13.2,155.5,55.6,38.77
2018,11,23,14,30,448.0,62.0,1.8,13.2,223.0,42.18,32.28
2018,11,23,14,45,384.0,60.5,1.8,13.2,188.5,41.72,31.92
2018,11,23,15,0,320.0,59.0,1.8,13.2,154.0,42.7,32.82
2018,11,23,15,15,259.5,51.5,1.8,13.2,121.5,37.61,28.23
2018,11,23,15,30,199.0,44.0,1.8,13.2,89.0,32.44,23.5
2018,11,23,15,45,126.5,34.0,1.8,13.1,60.5,25.28,16.93
2018,11,23,16,0,54.0,24.0,1.8,13.0,32.0,19.69,11.71
2018,11,23,16,15,99.5,21.5,1.8,12.95,30.0,16.51,8.34
2018,11,23,16,30,145.0,19.0,1.8,12.9,28.0,14.94,1.54
2018,11,23,16,45,78.0,10.0,1.8,12.85,14.5,9.1,0.0
2018,11,23,17,0,11.0,1.0,1.8,12.8,1.0,0.0,0.0
2018,11,23,17,15,5.5,0.5,1.75,12.8,0.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,24,6,45,15.0,1.5,1.0,9.35,1.0,0.0,0.0
2018,11,24,7,0,30.0,3.0,1.0,9.3,2.0,0.0,0.0
2018,11,24,7,15,180.0,12.5,1.05,9.45,22.5,106.06,0.0
2018,11,24,7,30,330.0,22.0,1.1,9.6,43.0,233.53,114.83
2018,11,24,7,45,447.0,28.5,1.1,9.8,80.5,315.96,250.46
2018,11,24,8,0,564.0,35.0,1.1,10.0,118.0,399.52,326.56
2018,11,24,8,15,630.5,38.0,1.1,10.25,158.5,450.32,371.04
2018,11,24,8,30,697.0,41.0,1.1,10.5,199.0,500.26,412.61
2018,11,24,8,45,735.5,44.0,1.1,10.7,238.0,531.61,437.82
2018,11,24,9,0,774.0,47.0,1.1,10.9,277.0,555.8,456.52
2018,11,24,9,15,788.0,52.0,1.1,11.25,311.0,574.89,469.76
2018,11,24,9,30,802.0,57.0,1.1,11.6,345.0,585.95,476.47
2018,11,24,9,45,825.5,58.0,1.1,11.95,377.0,590.57,478.3
2018,11,24,10,0,849.0,59.0,1.1,12.3,409.0,596.79,480.95
2018,11,24,10,15,850.0,62.5,1.1,12.7,431.0,589.08,472.7
2018,11,24,10,30,851.0,66.0,1.1,13.1,453.0,578.38,462.19
2018,11,24,10,45,871.5,64.5,1.1,13.5,474.0,570.24,453.58
2018,11,24,11,0,892.0,63.0,1.1,13.9,495.0,558.6,442.01
2018,11,24,11,15,896.5,64.0,1.05,14.15,506.5,537.69,423.07
2018,11,24,11,30,901.0,65.0,1.0,14.4,518.0,513.83,401.63
2018,11,24,11,45,890.5,68.0,1.0,14.65,518.5,482.21,374.3
2018,11,24,12,0,880.0,71.0,1.0,14.9,519.0,448.67,345.03
2018,11,24,12,15,748.0,105.0,1.05,14.95,483.5,392.64,299.9
2018,11,24,12,30,616.0,139.0,1.1,15.0,448.0,344.1,260.99
2018,11,24,12,45,543.5,152.5,1.1,15.1,421.0,301.13,225.59
2018,11,24,13,0,471.0,166.0,1.1,15.2,394.0,264.91,195.97
2018,11,24,13,15,643.0,121.0,1.1,15.15,419.5,241.76,168.5
2018,11,24,13,30,815.0,76.0,1.1,15.1,445.0,203.72,128.01
2018,11,24,13,45,654.0,99.5,1.15,15.05,385.0,156.27,96.27
2018,11,24,14,0,493.0,123.0,1.2,15.0,325.0,125.59,82.1
2018,11,24,14,15,298.5,135.5,1.2,14.8,255.0,105.32,79.43
2018,11,24,14,30,104.0,148.0,1.2,14.6,185.0,110.16,91.87
2018,11,24,14,45,157.5,129.5,1.25,14.45,179.0,98.36,81.72
2018,11,24,15,0,211.0,111.0,1.3,14.3,173.0,82.63,68.01
2018,11,24,15,15,300.5,89.5,1.3,14.3,164.0,65.57,52.92
2018,11,24,15,30,390.0,68.0,1.3,14.3,155.0,50.99,39.85
2018,11,24,15,45,450.0,53.5,1.4,13.4,133.5,42.2,31.91
2018,11,24,16,0,510.0,39.0,1.5,12.5,112.0,31.21,21.85
2018,11,24,16,15,392.5,31.0,1.5,12.1,76.0,25.3,15.77
2018,11,24,16,30,275.0,23.0,1.5,11.7,40.0,19.34,2.84
2018,11,24,16,45,147.0,13.0,1.55,11.3,21.0,11.82,0.0
2018,11,24,17,0,19.0,3.0,1.6,10.9,2.0,0.0,0.0
2018,11,24,17,15,9.5,1.5,1.65,10.65,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,25,6,45,14.5,1.5,1.2,8.25,1.0,0.0,0.0
2018,11,25,7,0,29.0,3.0,1.2,8.3,2.0,0.0,0.0
2018,11,25,7,15,189.0,12.5,1.05,8.65,22.5,110.27,0.0
2018,11,25,7,30,349.0,22.0,0.9,9.0,43.0,241.34,99.24
2018,11,25,7,45,461.5,27.5,0.8,9.35,79.5,321.83,252.9
2018,11,25,8,0,574.0,33.0,0.7,9.7,116.0,401.5,326.06
2018,11,25,8,15,636.0,37.5,0.6,10.3,156.5,451.17,368.22
2018,11,25,8,30,698.0,42.0,0.5,10.9,197.0,500.19,407.11
2018,11,25,8,45,737.0,45.0,0.4,11.45,236.5,531.82,430.5
2018,11,25,9,0,776.0,48.0,0.3,12.0,276.0,561.37,450.88
2018,11,25,9,15,801.5,50.5,0.3,12.65,312.0,574.43,459.03
2018,11,25,9,30,827.0,53.0,0.3,13.3,348.0,589.8,468.34
2018,11,25,9,45,844.5,55.0,0.3,13.9,379.0,596.6,470.95
2018,11,25,10,0,862.0,57.0,0.3,14.5,410.0,600.27,471.11
2018,11,25,10,15,874.5,58.0,0.35,14.75,434.5,596.49,466.9
2018,11,25,10,30,887.0,59.0,0.4,15.0,459.0,589.47,460.22
2018,11,25,10,45,878.5,63.5,0.4,15.25,473.0,571.2,444.51
2018,11,25,11,0,870.0,68.0,0.4,15.5,487.0,550.25,426.75
2018,11,25,11,15,861.5,72.5,0.4,15.55,495.0,526.77,407.19
2018,11,25,11,30,853.0,77.0,0.4,15.6,503.0,501.9,386.22
2018,11,25,11,45,883.0,70.5,0.45,15.7,514.5,479.68,367.05
2018,11,25,12,0,913.0,64.0,0.5,15.8,526.0,454.28,344.58
2018,11,25,12,15,904.0,65.0,0.45,15.85,519.5,416.82,311.99
2018,11,25,12,30,895.0,66.0,0.4,15.9,513.0,377.77,277.64
2018,11,25,12,45,829.5,78.5,0.4,15.95,485.5,327.9,236.07
2018,11,25,13,0,764.0,91.0,0.4,16.0,458.0,283.18,198.63
2018,11,25,13,15,806.0,78.5,0.45,16.05,453.0,243.95,162.25
2018,11,25,13,30,848.0,66.0,0.5,16.1,448.0,204.45,126.0
2018,11,25,13,45,790.5,73.5,0.5,16.15,414.0,155.55,89.03
2018,11,25,14,0,733.0,81.0,0.5,16.2,380.0,115.59,64.82
2018,11,25,14,15,720.5,75.0,0.5,16.1,350.0,70.39,44.69
2018,11,25,14,30,708.0,69.0,0.5,16.0,320.0,53.81,42.18
2018,11,25,14,45,553.5,81.0,0.55,15.85,265.0,58.7,46.61
2018,11,25,15,0,399.0,93.0,0.6,15.7,210.0,67.58,54.46
2018,11,25,15,15,332.5,85.5,0.6,15.7,173.5,62.82,50.21
2018,11,25,15,30,266.0,78.0,0.6,15.7,137.0,58.03,45.82
2018,11,25,15,45,233.5,63.5,0.55,14.75,107.5,47.94,36.78
2018,11,25,16,0,201.0,49.0,0.5,13.8,78.0,37.54,27.26
2018,11,25,16,15,148.0,35.0,0.55,13.3,52.5,27.17,17.21
2018,11,25,16,30,95.0,21.0,0.6,12.8,27.0,16.5,0.8
2018,11,25,16,45,47.5,10.5,0.7,12.35,13.5,9.55,0.0
2018,11,25,17,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,26,7,15,1.5,8.5,0.95,9.05,8.5,8.51,0.0
2018,11,26,7,30,3.0,17.0,0.9,9.4,17.0,16.77,0.0
2018,11,26,7,45,11.0,32.0,0.85,9.7,33.5,43.26,29.68
2018,11,26,8,0,19.0,47.0,0.8,10.0,50.0,64.34,49.25
2018,11,26,8,15,29.5,63.0,0.75,10.5,69.0,87.71,70.0
2018,11,26,8,30,40.0,79.0,0.7,11.0,88.0,110.62,90.0
2018,11,26,8,45,35.0,89.5,0.7,11.45,98.5,116.26,94.77
2018,11,26,9,0,30.0,100.0,0.7,11.9,109.0,122.1,99.49
2018,11,26,9,15,43.5,115.0,0.65,12.3,129.5,144.93,118.6
2018,11,26,9,30,57.0,130.0,0.6,12.7,150.0,167.32,136.91
2018,11,26,9,45,78.0,144.5,0.55,13.1,174.5,193.18,157.8
2018,11,26,10,0,99.0,159.0,0.5,13.5,199.0,227.65,185.12
2018,11,26,10,15,147.0,172.5,0.5,14.0,236.0,266.1,215.39
2018,11,26,10,30,195.0,186.0,0.5,14.5,273.0,302.33,243.07
2018,11,26,10,45,275.5,185.5,0.45,14.95,314.0,347.72,277.22
2018,11,26,11,0,356.0,185.0,0.4,15.4,355.0,380.35,300.42
2018,11,26,11,15,252.0,198.5,0.4,15.65,320.5,327.0,257.5
2018,11,26,11,30,148.0,212.0,0.4,15.9,286.0,272.31,214.35
2018,11,26,11,45,139.5,212.0,0.4,16.1,282.0,260.17,204.46
2018,11,26,12,0,131.0,212.0,0.4,16.3,278.0,248.23,194.43
2018,11,26,12,15,284.5,189.0,0.4,16.2,331.0,281.29,217.73
2018,11,26,12,30,438.0,166.0,0.4,16.1,384.0,301.53,228.68
2018,11,26,12,45,480.0,155.5,0.35,16.05,389.5,282.84,210.18
2018,11,26,13,0,522.0,145.0,0.3,16.0,395.0,260.0,188.07
2018,11,26,13,15,434.5,159.0,0.3,15.8,361.5,224.24,160.57
2018,11,26,13,30,347.0,173.0,0.3,15.6,328.0,196.88,141.2
2018,11,26,13,45,305.5,168.0,0.3,15.45,299.0,166.86,119.25
2018,11,26,14,0,264.0,163.0,0.3,15.3,270.0,140.43,102.1
2018,11,26,14,15,240.5,150.0,0.3,14.95,242.0,112.93,86.43
2018,11,26,14,30,217.0,137.0,0.3,14.6,214.0,99.45,82.29
2018,11,26,14,45,161.0,123.0,0.3,14.25,177.0,94.23,78.01
2018,11,26,15,0,105.0,109.0,0.3,13.9,140.0,84.16,69.35
2018,11,26,15,15,144.5,88.0,0.3,13.9,123.5,69.75,56.64
2018,11,26,15,30,184.0,67.0,0.3,13.9,107.0,52.21,40.99
2018,11,26,15,45,208.5,57.5,0.5,13.2,94.0,43.31,32.92
2018,11,26,16,0,233.0,48.0,0.7,12.5,81.0,36.88,26.8
2018,11,26,16,15,168.0,34.0,0.75,12.35,53.5,26.44,16.59
2018,11,26,16,30,103.0,20.0,0.8,12.2,26.0,15.72,0.0
2018,11,26,16,45,51.5,10.0,0.85,12.0,13.0,9.1,0.0
2018,11,26,17,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,27,7,15,0.0,1.5,1.25,10.0,1.5,1.36,0.0
2018,11,27,7,30,0.0,3.0,1.3,10.2,3.0,2.63,0.0
2018,11,27,7,45,0.0,5.0,1.35,10.45,5.0,4.38,0.0
2018,11,27,8,0,0.0,7.0,1.4,10.7,7.0,6.14,0.0
2018,11,27,8,15,0.0,8.5,1.4,10.85,8.5,7.46,0.78
2018,11,27,8,30,0.0,10.0,1.4,11.0,10.0,8.78,1.98
2018,11,27,8,45,0.0,11.0,1.45,11.15,11.0,9.66,2.77
2018,11,27,9,0,0.0,12.0,1.5,11.3,12.0,10.54,3.54
2018,11,27,9,15,0.0,20.5,1.5,11.4,20.5,18.03,10.06
2018,11,27,9,30,0.0,29.0,1.5,11.5,29.0,25.54,16.56
2018,11,27,9,45,0.0,27.0,1.55,11.6,27.0,23.78,14.99
2018,11,27,10,0,0.0,25.0,1.6,11.7,25.0,22.02,13.43
2018,11,27,10,15,0.0,28.0,1.6,11.8,28.0,24.67,15.68
2018,11,27,10,30,0.0,31.0,1.6,11.9,31.0,27.33,17.93
2018,11,27,10,45,0.0,32.5,1.6,12.0,32.5,28.66,19.03
2018,11,27,11,0,0.0,34.0,1.6,12.1,34.0,29.99,20.14
2018,11,27,11,15,0.0,44.0,1.55,12.15,44.0,38.84,27.68
2018,11,27,11,30,0.0,54.0,1.5,12.2,54.0,47.71,35.21
2018,11,27,11,45,0.0,49.5,1.45,12.25,49.5,43.72,31.78
2018,11,27,12,0,0.0,45.0,1.4,12.3,45.0,39.73,28.38
2018,11,27,12,15,0.0,62.0,1.3,12.5,62.0,54.81,41.18
2018,11,27,12,30,0.0,79.0,1.2,12.7,79.0,69.91,53.92
2018,11,27,12,45,0.0,70.5,1.15,12.9,70.5,62.35,47.5
2018,11,27,13,0,0.0,62.0,1.1,13.1,62.0,54.8,41.13
2018,11,27,13,15,2.0,68.5,1.05,13.05,69.5,61.0,46.37
2018,11,27,13,30,4.0,75.0,1.0,13.0,77.0,67.02,51.44
2018,11,27,13,45,4.0,74.5,0.9,13.0,76.5,66.38,50.96
2018,11,27,14,0,4.0,74.0,0.8,13.0,76.0,65.73,50.53
2018,11,27,14,15,14.0,88.0,0.8,12.9,93.0,76.88,60.07
2018,11,27,14,30,24.0,102.0,0.8,12.8,110.0,84.05,69.58
2018,11,27,14,45,31.0,96.5,0.75,12.7,106.0,79.54,65.67
2018,11,27,15,0,38.0,91.0,0.7,12.6,102.0,74.87,61.59
2018,11,27,15,15,19.0,67.0,0.7,12.6,72.5,56.84,45.49
2018,11,27,15,30,0.0,43.0,0.7,12.6,43.0,37.94,28.48
2018,11,27,15,45,0.0,34.5,0.65,12.3,34.5,30.41,21.57
2018,11,27,16,0,0.0,26.0,0.6,12.0,26.0,22.9,14.58
2018,11,27,16,15,0.0,18.0,0.55,11.8,18.0,15.84,7.68
2018,11,27,16,30,0.0,10.0,0.5,11.6,10.0,8.79,0.0
2018,11,27,16,45,0.0,5.0,0.5,11.4,5.0,4.55,0.0
2018,11,27,17,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,28,7,15,53.5,7.5,0.75,9.85,10.5,34.4,0.0
2018,11,28,7,30,107.0,15.0,0.7,10.2,21.0,92.98,0.0
2018,11,28,7,45,283.5,26.5,0.7,10.55,60.5,224.9,171.93
2018,11,28,8,0,460.0,38.0,0.7,10.9,100.0,342.79,277.16
2018,11,28,8,15,474.5,42.5,0.7,11.05,125.5,361.42,296.21
2018,11,28,8,30,489.0,47.0,0.7,11.2,151.0,378.71,312.61
2018,11,28,8,45,245.0,65.5,0.7,11.35,117.5,248.01,206.22
2018,11,28,9,0,1.0,84.0,0.7,11.5,84.0,78.97,62.16
2018,11,28,9,15,21.5,102.5,0.75,11.6,110.0,116.68,94.94
2018,11,28,9,30,42.0,121.0,0.8,11.7,136.0,147.77,121.17
2018,11,28,9,45,78.5,144.5,0.8,11.8,175.0,193.63,159.39
2018,11,28,10,0,115.0,168.0,0.8,11.9,214.0,247.46,203.08
2018,11,28,10,15,176.5,176.5,0.8,12.0,252.0,287.68,235.3
2018,11,28,10,30,238.0,185.0,0.8,12.1,290.0,334.33,271.8
2018,11,28,10,45,173.5,188.0,0.8,12.25,266.5,284.56,230.61
2018,11,28,11,0,109.0,191.0,0.8,12.4,243.0,245.72,198.61
2018,11,28,11,15,66.0,176.5,0.85,12.55,208.0,197.6,159.33
2018,11,28,11,30,23.0,162.0,0.9,12.7,173.0,155.9,125.05
2018,11,28,11,45,62.5,171.5,0.9,12.8,202.5,183.75,147.69
2018,11,28,12,0,102.0,181.0,0.9,12.9,232.0,208.22,166.71
2018,11,28,12,15,303.0,169.5,0.95,13.05,319.0,270.56,213.32
2018,11,28,12,30,504.0,158.0,1.0,13.2,406.0,316.36,243.37
2018,11,28,12,45,412.0,168.5,1.0,13.3,368.5,272.13,207.25
2018,11,28,13,0,320.0,179.0,1.0,13.4,331.0,234.26,177.53
2018,11,28,13,15,449.0,149.0,1.05,13.4,353.0,218.66,158.4
2018,11,28,13,30,578.0,119.0,1.1,13.4,375.0,192.69,130.09
2018,11,28,13,45,662.0,99.5,1.15,13.4,377.5,155.13,95.84
2018,11,28,14,0,746.0,80.0,1.2,13.4,380.0,114.17,64.6
2018,11,28,14,15,681.0,84.0,1.2,13.25,341.5,70.05,46.5
2018,11,28,14,30,616.0,88.0,1.2,13.1,303.0,63.33,51.17
2018,11,28,14,45,589.5,81.0,1.2,12.95,269.5,59.21,47.6
2018,11,28,15,0,563.0,74.0,1.2,12.8,236.0,55.05,43.93
2018,11,28,15,15,420.0,71.5,1.2,12.8,182.5,53.05,42.09
2018,11,28,15,30,277.0,69.0,1.2,12.8,129.0,51.43,40.47
2018,11,28,15,45,180.5,50.5,1.2,12.25,86.5,40.17,30.21
2018,11,28,16,0,84.0,32.0,1.2,11.7,44.0,25.96,17.25
2018,11,28,16,15,56.5,21.5,1.25,11.55,28.5,17.7,9.19
2018,11,28,16,30,29.0,11.0,1.3,11.4,13.0,9.24,0.0
2018,11,28,16,45,14.5,5.5,1.3,11.2,6.5,5.0,0.0
2018,11,28,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,29,7,15,0.0,1.5,2.0,10.5,1.5,1.36,0.0
2018,11,29,7,30,0.0,3.0,1.9,10.5,3.0,2.63,0.0
2018,11,29,7,45,0.0,4.5,1.85,10.55,4.5,3.94,0.0
2018,11,29,8,0,0.0,6.0,1.8,10.6,6.0,5.26,0.0
2018,11,29,8,15,0.0,6.5,1.85,10.65,6.5,5.7,0.0
2018,11,29,8,30,0.0,7.0,1.9,10.7,7.0,6.14,0.0
2018,11,29,8,45,0.0,14.5,1.95,10.75,14.5,12.74,5.46
2018,11,29,9,0,0.0,22.0,2.0,10.8,22.0,19.35,11.24
2018,11,29,9,15,2.0,28.5,2.05,10.8,29.0,26.32,17.35
2018,11,29,9,30,4.0,35.0,2.1,10.8,36.0,33.3,23.43
2018,11,29,9,45,2.0,28.0,2.2,10.8,28.5,25.88,16.91
2018,11,29,10,0,0.0,21.0,2.3,10.8,21.0,18.49,10.42
2018,11,29,10,15,0.0,23.5,2.3,10.8,23.5,20.7,12.31
2018,11,29,10,30,0.0,26.0,2.3,10.8,26.0,22.91,14.2
2018,11,29,10,45,0.0,32.5,2.3,10.8,32.5,28.66,19.13
2018,11,29,11,0,0.0,39.0,2.3,10.8,39.0,34.41,24.06
2018,11,29,11,15,1.5,56.5,2.3,10.8,57.0,50.68,38.0
2018,11,29,11,30,3.0,74.0,2.3,10.8,75.0,66.91,51.81
2018,11,29,11,45,10.0,107.5,2.25,10.8,112.0,99.8,79.64
2018,11,29,12,0,17.0,141.0,2.2,10.8,149.0,131.83,106.39
2018,11,29,12,15,63.0,172.0,2.15,10.75,202.5,176.53,142.87
2018,11,29,12,30,109.0,203.0,2.1,10.7,256.0,215.5,173.6
2018,11,29,12,45,77.5,179.5,2.1,10.65,217.0,178.37,143.1
2018,11,29,13,0,46.0,156.0,2.1,10.6,178.0,145.87,116.81
2018,11,29,13,15,96.0,162.0,2.1,10.55,205.0,156.01,123.2
2018,11,29,13,30,146.0,168.0,2.1,10.5,232.0,161.17,125.01
2018,11,29,13,45,122.5,156.0,2.1,10.45,208.0,139.16,107.8
2018,11,29,14,0,99.0,144.0,2.1,10.4,184.0,119.57,93.39
2018,11,29,14,15,360.5,111.5,2.1,10.35,239.5,83.85,62.7
2018,11,29,14,30,622.0,79.0,2.1,10.3,295.0,56.4,45.5
2018,11,29,14,45,525.5,81.5,2.1,10.3,251.0,59.33,48.22
2018,11,29,15,0,429.0,84.0,2.1,10.3,207.0,61.41,50.1
2018,11,29,15,15,429.0,73.0,2.1,10.3,180.5,54.22,43.55
2018,11,29,15,30,429.0,62.0,2.1,10.3,154.0,48.04,37.81
2018,11,29,15,45,367.5,53.0,2.15,10.05,120.0,41.86,31.97
2018,11,29,16,0,306.0,44.0,2.2,9.8,86.0,34.01,24.48
2018,11,29,16,15,217.0,31.5,2.2,9.75,56.0,24.6,15.0
2018,11,29,16,30,128.0,19.0,2.2,9.7,26.0,14.98,0.0
2018,11,29,16,45,64.0,9.5,2.25,9.6,13.0,8.64,0.0
2018,11,29,17,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
