Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,30,7,15,54.5,9.0,1.6,7.85,11.5,36.01,0.0
2018,11,30,7,30,109.0,18.0,1.6,8.0,23.0,98.03,0.0
2018,11,30,7,45,167.5,31.5,1.65,8.2,48.5,165.26,123.34
2018,11,30,8,0,226.0,45.0,1.7,8.4,74.0,214.26,175.57
2018,11,30,8,15,268.0,57.5,1.65,8.65,104.0,254.02,212.25
2018,11,30,8,30,310.0,70.0,1.6,8.9,134.0,294.18,247.62
2018,11,30,8,45,360.0,79.0,1.6,9.2,168.0,334.48,282.01
2018,11,30,9,0,410.0,88.0,1.6,9.5,202.0,374.25,314.82
2018,11,30,9,15,439.0,97.0,1.6,9.8,233.5,399.96,335.12
2018,11,30,9,30,468.0,106.0,1.6,10.1,265.0,423.96,353.47
2018,11,30,9,45,447.5,120.5,1.55,10.4,284.0,421.98,350.01
2018,11,30,10,0,427.0,135.0,1.5,10.7,303.0,418.05,345.04
2018,11,30,10,15,387.5,150.5,1.5,10.85,310.5,402.28,330.84
2018,11,30,10,30,348.0,166.0,1.5,11.0,318.0,376.49,308.9
2018,11,30,10,45,315.0,177.0,1.5,11.2,319.0,359.26,293.73
2018,11,30,11,0,282.0,188.0,1.5,11.4,320.0,341.89,278.47
2018,11,30,11,15,203.5,173.0,1.5,11.45,269.5,276.13,224.72
2018,11,30,11,30,125.0,158.0,1.5,11.5,219.0,209.69,170.22
2018,11,30,11,45,99.5,167.0,1.5,11.55,215.5,200.35,162.18
2018,11,30,12,0,74.0,176.0,1.5,11.6,212.0,188.65,152.22
2018,11,30,12,15,379.5,145.0,1.5,11.6,330.0,280.36,222.27
2018,11,30,12,30,685.0,114.0,1.5,11.6,448.0,341.04,261.82
2018,11,30,12,45,787.0,89.5,1.5,11.6,465.0,320.77,238.37
2018,11,30,13,0,889.0,65.0,1.5,11.6,482.0,291.78,206.84
2018,11,30,13,15,881.0,64.0,1.5,11.55,464.5,247.64,166.37
2018,11,30,13,30,873.0,63.0,1.5,11.5,447.0,202.68,126.55
2018,11,30,13,45,718.5,82.0,1.5,11.45,386.5,147.2,87.64
2018,11,30,14,0,564.0,101.0,1.5,11.4,326.0,112.61,70.54
2018,11,30,14,15,528.5,97.0,1.5,11.25,295.0,76.76,54.7
2018,11,30,14,30,493.0,93.0,1.5,11.1,264.0,66.77,54.67
2018,11,30,14,45,622.0,73.0,1.5,10.95,265.0,53.16,42.54
2018,11,30,15,0,751.0,53.0,1.5,10.8,266.0,43.02,33.44
2018,11,30,15,15,698.0,49.5,1.5,10.8,225.0,40.75,31.34
2018,11,30,15,30,645.0,46.0,1.5,10.8,184.0,38.55,29.22
2018,11,30,15,45,587.0,41.0,1.4,10.2,146.0,35.02,25.84
2018,11,30,16,0,529.0,36.0,1.3,9.6,108.0,31.53,22.32
2018,11,30,16,15,401.5,28.5,1.25,9.1,72.0,23.29,13.9
2018,11,30,16,30,274.0,21.0,1.2,8.6,36.0,17.68,0.0
2018,11,30,16,45,137.0,10.5,1.15,8.1,18.0,9.55,0.0
2018,11,30,17,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,1,7,15,49.0,9.0,1.75,8.85,11.0,33.09,0.0
2018,12,1,7,30,98.0,18.0,1.8,8.8,22.0,68.19,0.0
2018,12,1,7,45,221.5,32.0,1.85,8.8,55.5,194.72,143.18
2018,12,1,8,0,345.0,46.0,1.9,8.8,89.0,280.12,229.18
2018,12,1,8,15,302.0,41.0,1.9,8.8,89.0,255.44,213.61
2018,12,1,8,30,259.0,36.0,1.9,8.8,89.0,222.74,188.6
2018,12,1,8,45,190.0,51.5,1.95,8.85,94.5,194.34,164.8
2018,12,1,9,0,121.0,67.0,2.0,8.9,100.0,157.37,132.68
2018,12,1,9,15,398.5,73.5,2.0,8.95,204.0,345.48,294.01
2018,12,1,9,30,676.0,80.0,2.0,9.0,308.0,525.84,439.6
2018,12,1,9,45,499.5,106.0,2.05,9.1,283.0,436.26,364.68
2018,12,1,10,0,323.0,132.0,2.1,9.2,258.0,340.83,285.39
2018,12,1,10,15,378.0,139.0,2.1,9.3,296.0,384.01,320.17
2018,12,1,10,30,433.0,146.0,2.1,9.4,334.0,413.04,342.33
2018,12,1,10,45,451.0,147.0,2.1,9.55,350.0,412.02,339.96
2018,12,1,11,0,469.0,148.0,2.1,9.7,366.0,408.77,335.8
2018,12,1,11,15,336.0,169.5,2.15,9.8,327.5,339.57,278.44
2018,12,1,11,30,203.0,191.0,2.2,9.9,289.0,278.15,227.53
2018,12,1,11,45,128.5,159.0,2.2,9.95,221.0,205.91,167.9
2018,12,1,12,0,54.0,127.0,2.2,10.0,153.0,136.51,110.23
2018,12,1,12,15,117.0,111.5,2.2,10.05,168.0,145.91,117.11
2018,12,1,12,30,180.0,96.0,2.2,10.1,183.0,148.35,117.15
2018,12,1,12,45,348.5,104.5,2.2,10.1,269.0,197.67,152.51
2018,12,1,13,0,517.0,113.0,2.2,10.1,355.0,231.44,172.25
2018,12,1,13,15,571.0,105.0,2.15,10.1,362.5,209.21,148.54
2018,12,1,13,30,625.0,97.0,2.1,10.1,370.0,181.39,120.79
2018,12,1,13,45,723.5,82.5,2.1,10.1,382.0,147.95,88.71
2018,12,1,14,0,822.0,68.0,2.1,10.1,394.0,108.66,58.47
2018,12,1,14,15,725.5,75.0,2.1,10.0,346.5,68.58,45.98
2018,12,1,14,30,629.0,82.0,2.1,9.9,299.0,58.93,47.88
2018,12,1,14,45,656.0,70.0,2.1,9.8,275.0,51.06,40.84
2018,12,1,15,0,683.0,58.0,2.1,9.7,251.0,47.01,37.2
2018,12,1,15,15,578.5,58.5,2.1,9.7,205.5,44.11,34.51
2018,12,1,15,30,474.0,59.0,2.1,9.7,160.0,45.7,35.79
2018,12,1,15,45,306.5,49.0,2.0,9.25,109.0,37.28,27.95
2018,12,1,16,0,139.0,39.0,1.9,8.8,58.0,31.36,22.21
2018,12,1,16,15,182.5,31.0,1.9,8.6,46.5,24.17,14.6
2018,12,1,16,30,226.0,23.0,1.9,8.4,35.0,19.66,0.0
2018,12,1,16,45,113.0,11.5,1.85,8.2,17.5,10.46,0.0
2018,12,1,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,2,7,15,38.0,7.5,1.25,4.45,9.0,26.06,0.0
2018,12,2,7,30,76.0,15.0,1.2,4.8,18.0,53.65,0.0
2018,12,2,7,45,201.5,28.0,1.15,5.1,49.5,175.42,127.48
2018,12,2,8,0,327.0,41.0,1.1,5.4,81.0,265.25,218.34
2018,12,2,8,15,495.5,41.5,1.05,5.8,128.5,367.88,307.55
2018,12,2,8,30,664.0,42.0,1.0,6.2,176.0,467.59,390.54
2018,12,2,8,45,719.5,44.5,0.95,6.6,217.0,508.05,423.17
2018,12,2,9,0,775.0,47.0,0.9,7.0,258.0,546.65,453.07
2018,12,2,9,15,724.0,60.0,0.9,7.3,278.0,530.73,439.45
2018,12,2,9,30,673.0,73.0,0.9,7.6,298.0,514.52,425.48
2018,12,2,9,45,663.5,82.5,0.85,7.9,322.0,513.69,423.05
2018,12,2,10,0,654.0,92.0,0.8,8.2,346.0,510.21,418.15
2018,12,2,10,15,766.0,79.0,0.75,8.3,395.0,548.64,446.4
2018,12,2,10,30,878.0,66.0,0.7,8.4,444.0,580.81,468.43
2018,12,2,10,45,894.0,65.5,0.65,8.55,464.5,571.12,457.9
2018,12,2,11,0,910.0,65.0,0.6,8.7,485.0,558.04,445.03
2018,12,2,11,15,898.0,68.5,0.6,8.9,491.5,531.58,422.21
2018,12,2,11,30,886.0,72.0,0.6,9.1,498.0,502.88,397.45
2018,12,2,11,45,774.0,96.0,0.55,9.3,470.5,448.08,352.48
2018,12,2,12,0,662.0,120.0,0.5,9.5,443.0,394.64,308.86
2018,12,2,12,15,604.5,133.5,0.5,9.55,427.0,357.53,277.8
2018,12,2,12,30,547.0,147.0,0.5,9.6,411.0,319.83,246.12
2018,12,2,12,45,482.5,159.0,0.45,9.6,388.0,284.2,216.28
2018,12,2,13,0,418.0,171.0,0.4,9.6,365.0,252.24,189.92
2018,12,2,13,15,330.5,174.5,0.4,9.5,324.5,213.69,160.17
2018,12,2,13,30,243.0,178.0,0.4,9.4,284.0,182.0,137.22
2018,12,2,13,45,368.0,150.0,0.35,9.25,300.5,157.48,111.89
2018,12,2,14,0,493.0,122.0,0.3,9.1,317.0,122.79,82.02
2018,12,2,14,15,471.5,114.5,0.3,8.95,289.0,87.97,65.4
2018,12,2,14,30,450.0,107.0,0.3,8.8,261.0,76.18,63.56
2018,12,2,14,45,520.5,88.0,0.3,8.65,248.5,64.91,53.56
2018,12,2,15,0,591.0,69.0,0.3,8.5,236.0,51.35,41.36
2018,12,2,15,15,505.5,64.5,0.3,8.5,192.5,48.82,39.03
2018,12,2,15,30,420.0,60.0,0.3,8.5,149.0,46.42,36.69
2018,12,2,15,45,299.5,54.0,0.4,8.3,110.5,41.08,31.54
2018,12,2,16,0,179.0,48.0,0.5,8.1,72.0,38.03,28.24
2018,12,2,16,15,124.0,33.0,0.55,7.95,47.0,26.53,16.62
2018,12,2,16,30,69.0,18.0,0.6,7.8,22.0,14.77,0.0
2018,12,2,16,45,34.5,9.0,0.65,7.65,11.0,8.19,0.0
2018,12,2,17,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,3,7,15,27.5,6.5,1.45,3.05,7.5,5.91,0.0
2018,12,3,7,30,55.0,13.0,1.5,3.6,15.0,40.65,0.0
2018,12,3,7,45,100.0,28.5,1.5,4.15,38.0,107.89,74.89
2018,12,3,8,0,145.0,44.0,1.5,4.7,61.0,154.84,126.73
2018,12,3,8,15,188.5,57.5,1.45,5.05,89.0,195.0,164.15
2018,12,3,8,30,232.0,71.0,1.4,5.4,117.0,235.87,200.71
2018,12,3,8,45,265.5,83.5,1.4,5.75,147.0,269.42,230.01
2018,12,3,9,0,299.0,96.0,1.4,6.1,177.0,314.41,267.7
2018,12,3,9,15,312.5,109.0,1.4,6.4,203.5,323.07,274.57
2018,12,3,9,30,326.0,122.0,1.4,6.7,230.0,342.28,289.7
2018,12,3,9,45,331.0,133.5,1.45,7.0,252.5,353.08,297.56
2018,12,3,10,0,336.0,145.0,1.5,7.3,275.0,362.39,304.03
2018,12,3,10,15,544.0,115.5,1.5,7.45,341.5,459.21,382.38
2018,12,3,10,30,752.0,86.0,1.5,7.6,408.0,533.03,439.34
2018,12,3,10,45,750.0,89.0,1.5,7.75,422.0,519.77,426.16
2018,12,3,11,0,748.0,92.0,1.5,7.9,436.0,502.63,410.52
2018,12,3,11,15,591.0,132.0,1.5,8.05,408.0,441.95,360.16
2018,12,3,11,30,434.0,172.0,1.5,8.2,380.0,381.17,310.15
2018,12,3,11,45,337.0,192.0,1.5,8.3,354.5,333.62,270.93
2018,12,3,12,0,240.0,212.0,1.5,8.4,329.0,296.21,240.06
2018,12,3,12,15,220.0,213.0,1.5,8.5,319.5,273.59,220.77
2018,12,3,12,30,200.0,214.0,1.5,8.6,310.0,255.35,205.03
2018,12,3,12,45,190.5,209.5,1.5,8.7,299.5,236.75,188.83
2018,12,3,13,0,181.0,205.0,1.5,8.8,289.0,218.57,173.06
2018,12,3,13,15,192.5,195.5,1.5,8.75,282.0,201.59,157.73
2018,12,3,13,30,204.0,186.0,1.5,8.7,275.0,183.46,141.61
2018,12,3,13,45,165.5,172.5,1.55,8.7,242.0,155.43,120.17
2018,12,3,14,0,127.0,159.0,1.6,8.7,209.0,131.24,102.86
2018,12,3,14,15,81.5,143.5,1.6,8.55,174.5,113.98,92.13
2018,12,3,14,30,36.0,128.0,1.6,8.4,140.0,101.13,86.11
2018,12,3,14,45,52.0,113.0,1.65,8.3,128.5,90.44,76.65
2018,12,3,15,0,68.0,98.0,1.7,8.2,117.0,79.47,66.82
2018,12,3,15,15,79.0,89.5,1.7,8.2,108.5,70.2,58.36
2018,12,3,15,30,90.0,81.0,1.7,8.2,100.0,63.57,52.13
2018,12,3,15,45,72.5,65.0,1.65,7.7,78.0,51.71,41.1
2018,12,3,16,0,55.0,49.0,1.6,7.2,56.0,39.57,29.64
2018,12,3,16,15,42.5,31.0,1.6,6.95,35.5,25.75,15.95
2018,12,3,16,30,30.0,13.0,1.6,6.7,15.0,11.37,0.0
2018,12,3,16,45,15.0,6.5,1.6,6.45,7.5,5.91,0.0
2018,12,3,17,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,4,7,15,14.5,5.0,2.2,5.9,5.5,4.55,0.0
2018,12,4,7,30,29.0,10.0,2.2,6.1,11.0,24.23,0.0
2018,12,4,7,45,15.0,24.0,2.2,6.35,24.5,35.02,19.47
2018,12,4,8,0,1.0,38.0,2.2,6.6,38.0,38.88,27.2
2018,12,4,8,15,10.5,54.5,2.2,6.95,56.5,61.44,47.57
2018,12,4,8,30,20.0,71.0,2.2,7.3,75.0,90.57,73.43
2018,12,4,8,45,62.0,88.0,2.15,7.65,104.0,133.17,111.2
2018,12,4,9,0,104.0,105.0,2.1,8.0,133.0,185.64,156.69
2018,12,4,9,15,116.5,119.5,2.1,8.45,155.0,206.6,174.21
2018,12,4,9,30,129.0,134.0,2.1,8.9,177.0,226.94,190.9
2018,12,4,9,45,208.5,138.5,2.05,9.3,215.0,285.05,239.54
2018,12,4,10,0,288.0,143.0,2.0,9.7,253.0,331.34,277.16
2018,12,4,10,15,248.0,144.0,1.95,9.95,243.0,302.03,251.57
2018,12,4,10,30,208.0,145.0,1.9,10.2,233.0,273.19,226.72
2018,12,4,10,45,212.5,152.0,1.85,10.45,245.5,275.78,227.94
2018,12,4,11,0,217.0,159.0,1.8,10.7,258.0,277.29,228.06
2018,12,4,11,15,219.5,163.0,1.75,10.85,265.5,273.7,224.06
2018,12,4,11,30,222.0,167.0,1.7,11.0,273.0,269.2,219.25
2018,12,4,11,45,191.0,160.0,1.65,11.1,251.5,238.54,193.34
2018,12,4,12,0,160.0,153.0,1.6,11.2,230.0,206.66,166.6
2018,12,4,12,15,80.0,129.5,1.55,11.25,168.0,147.8,118.31
2018,12,4,12,30,0.0,106.0,1.5,11.3,106.0,93.52,74.11
2018,12,4,12,45,0.0,103.0,1.45,11.3,103.0,90.75,71.91
2018,12,4,13,0,0.0,100.0,1.4,11.3,100.0,88.0,69.64
2018,12,4,13,15,0.0,95.0,1.4,11.1,95.0,83.57,66.02
2018,12,4,13,30,0.0,90.0,1.4,10.9,90.0,79.16,62.42
2018,12,4,13,45,0.0,84.0,1.4,10.7,84.0,73.95,58.12
2018,12,4,14,0,0.0,78.0,1.4,10.5,78.0,68.76,53.82
2018,12,4,14,15,1.0,80.0,1.4,10.2,80.5,70.09,55.1
2018,12,4,14,30,2.0,82.0,1.4,9.9,83.0,71.24,58.96
2018,12,4,14,45,1.5,63.0,1.4,9.65,63.5,55.68,45.04
2018,12,4,15,0,1.0,44.0,1.4,9.4,44.0,38.81,29.8
2018,12,4,15,15,0.5,36.5,1.4,9.4,36.5,32.17,23.72
2018,12,4,15,30,0.0,29.0,1.4,9.4,29.0,25.53,17.59
2018,12,4,15,45,0.0,23.5,1.45,8.8,23.5,20.68,13.05
2018,12,4,16,0,0.0,18.0,1.5,8.2,18.0,15.83,8.45
2018,12,4,16,15,0.5,12.5,1.5,8.05,12.5,10.98,3.52
2018,12,4,16,30,1.0,7.0,1.5,7.9,7.0,6.14,0.0
2018,12,4,16,45,0.5,3.5,1.5,7.75,3.5,3.18,0.0
2018,12,4,17,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,5,7,15,7.5,5.0,1.8,6.55,5.0,0.0,0.0
2018,12,5,7,30,15.0,10.0,1.8,6.6,10.0,16.89,0.0
2018,12,5,7,45,7.5,14.5,1.8,6.6,14.5,17.06,6.12
2018,12,5,8,0,0.0,19.0,1.8,6.6,19.0,16.72,8.46
2018,12,5,8,15,0.0,18.0,1.75,6.7,18.0,15.82,8.07
2018,12,5,8,30,0.0,17.0,1.7,6.8,17.0,14.94,7.46
2018,12,5,8,45,0.0,26.0,1.7,6.9,26.0,22.88,14.53
2018,12,5,9,0,0.0,35.0,1.7,7.0,35.0,30.83,21.59
2018,12,5,9,15,1.0,47.5,1.7,7.1,48.0,42.51,31.88
2018,12,5,9,30,2.0,60.0,1.7,7.2,61.0,54.21,42.1
2018,12,5,9,45,1.5,74.5,1.7,7.35,75.0,67.15,53.27
2018,12,5,10,0,1.0,89.0,1.7,7.5,89.0,80.43,64.63
2018,12,5,10,15,1.5,91.0,1.65,7.6,91.5,82.23,66.05
2018,12,5,10,30,2.0,93.0,1.6,7.7,94.0,84.08,67.52
2018,12,5,10,45,12.0,106.0,1.55,7.8,111.5,101.39,82.37
2018,12,5,11,0,22.0,119.0,1.5,7.9,129.0,121.9,99.74
2018,12,5,11,15,55.0,155.0,1.5,8.0,181.0,171.33,141.3
2018,12,5,11,30,88.0,191.0,1.5,8.1,233.0,217.88,179.44
2018,12,5,11,45,71.5,189.0,1.45,8.15,223.5,203.71,167.05
2018,12,5,12,0,55.0,187.0,1.4,8.2,214.0,190.56,155.86
2018,12,5,12,15,45.5,186.5,1.4,8.3,208.5,182.43,148.91
2018,12,5,12,30,36.0,186.0,1.4,8.4,203.0,174.85,142.52
2018,12,5,12,45,39.5,181.0,1.35,8.5,199.5,168.03,136.52
2018,12,5,13,0,43.0,176.0,1.3,8.6,196.0,160.93,130.25
2018,12,5,13,15,24.5,154.0,1.3,8.65,165.5,135.68,109.68
2018,12,5,13,30,6.0,132.0,1.3,8.7,135.0,114.49,92.69
2018,12,5,13,45,79.0,139.5,1.3,8.8,170.5,124.78,98.28
2018,12,5,14,0,152.0,147.0,1.3,8.9,206.0,125.05,96.68
2018,12,5,14,15,150.0,136.5,1.25,8.9,191.0,106.58,84.92
2018,12,5,14,30,148.0,126.0,1.2,8.9,176.0,96.48,81.77
2018,12,5,14,45,85.0,110.0,1.2,8.9,138.0,85.2,71.76
2018,12,5,15,0,22.0,94.0,1.2,8.9,100.0,76.51,63.96
2018,12,5,15,15,19.5,83.0,1.2,8.9,88.0,67.89,56.11
2018,12,5,15,30,17.0,72.0,1.2,8.9,76.0,59.1,47.96
2018,12,5,15,45,11.5,57.0,1.15,8.6,59.5,48.29,37.88
2018,12,5,16,0,6.0,42.0,1.1,8.3,43.0,35.95,26.29
2018,12,5,16,15,10.5,27.5,1.1,8.0,28.5,23.73,14.13
2018,12,5,16,30,15.0,13.0,1.1,7.7,14.0,11.35,0.0
2018,12,5,16,45,7.5,6.5,1.1,7.4,7.0,5.91,0.0
2018,12,5,17,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,6,7,15,82.0,7.0,1.05,6.1,9.5,0.0,0.0
2018,12,6,7,30,164.0,14.0,1.0,6.5,19.0,97.6,0.0
2018,12,6,7,45,316.5,23.5,1.0,6.9,52.0,226.54,141.16
2018,12,6,8,0,469.0,33.0,1.0,7.3,85.0,333.39,267.83
2018,12,6,8,15,547.0,38.0,0.95,7.9,123.5,382.93,314.94
2018,12,6,8,30,625.0,43.0,0.9,8.5,162.0,440.22,363.66
2018,12,6,8,45,673.0,47.0,0.8,9.1,200.5,477.7,393.89
2018,12,6,9,0,721.0,51.0,0.7,9.7,239.0,513.32,420.87
2018,12,6,9,15,756.0,52.5,0.7,10.2,275.0,535.86,437.42
2018,12,6,9,30,791.0,54.0,0.7,10.7,311.0,555.71,451.19
2018,12,6,9,45,816.5,55.0,0.65,11.2,342.5,562.09,453.79
2018,12,6,10,0,842.0,56.0,0.6,11.7,374.0,569.9,457.04
2018,12,6,10,15,857.0,57.5,0.55,12.1,400.0,569.0,453.55
2018,12,6,10,30,872.0,59.0,0.5,12.5,426.0,564.88,447.52
2018,12,6,10,45,881.5,60.0,0.5,12.95,445.0,553.88,436.65
2018,12,6,11,0,891.0,61.0,0.5,13.4,464.0,539.72,423.25
2018,12,6,11,15,897.0,61.0,0.45,13.5,476.0,519.54,405.17
2018,12,6,11,30,903.0,61.0,0.4,13.6,488.0,496.42,384.56
2018,12,6,11,45,905.5,61.5,0.4,13.75,493.0,469.33,360.92
2018,12,6,12,0,908.0,62.0,0.4,13.9,498.0,439.6,334.69
2018,12,6,12,15,907.0,61.5,0.4,13.95,495.0,405.01,304.29
2018,12,6,12,30,906.0,61.0,0.4,14.0,492.0,368.3,271.52
2018,12,6,12,45,902.0,60.5,0.4,14.05,482.0,328.69,235.9
2018,12,6,13,0,898.0,60.0,0.4,14.1,472.0,287.48,198.6
2018,12,6,13,15,889.5,59.0,0.4,14.05,454.5,243.47,159.4
2018,12,6,13,30,881.0,58.0,0.4,14.0,437.0,198.64,120.72
2018,12,6,13,45,868.0,57.5,0.4,13.95,413.5,153.05,84.74
2018,12,6,14,0,855.0,57.0,0.4,13.9,390.0,107.43,55.2
2018,12,6,14,15,835.5,55.0,0.4,13.75,360.0,60.71,37.25
2018,12,6,14,30,816.0,53.0,0.4,13.6,330.0,47.41,36.96
2018,12,6,14,45,787.5,51.0,0.4,13.45,295.0,40.91,31.23
2018,12,6,15,0,759.0,49.0,0.4,13.3,260.0,39.85,30.31
2018,12,6,15,15,717.0,46.0,0.4,13.3,222.0,37.95,28.55
2018,12,6,15,30,675.0,43.0,0.4,13.3,184.0,36.1,26.76
2018,12,6,15,45,607.0,38.5,0.4,12.35,144.5,32.88,23.72
2018,12,6,16,0,539.0,34.0,0.4,11.4,105.0,29.74,20.55
2018,12,6,16,15,411.5,27.5,0.5,11.15,70.0,22.51,12.91
2018,12,6,16,30,284.0,21.0,0.6,10.9,35.0,17.82,0.0
2018,12,6,16,45,142.0,10.5,0.65,10.65,17.5,9.55,0.0
2018,12,6,17,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,7,7,15,39.0,6.0,1.1,5.6,7.0,0.0,0.0
2018,12,7,7,30,78.0,12.0,1.0,5.9,14.0,51.12,0.0
2018,12,7,7,45,183.5,24.0,0.95,6.2,41.0,153.0,88.8
2018,12,7,8,0,289.0,36.0,0.9,6.5,68.0,235.4,189.59
2018,12,7,8,15,344.0,46.0,0.9,6.9,99.5,281.12,233.23
2018,12,7,8,30,399.0,56.0,0.9,7.3,131.0,327.29,273.93
2018,12,7,8,45,435.5,65.5,0.85,7.7,164.0,361.62,303.05
2018,12,7,9,0,472.0,75.0,0.8,8.1,197.0,394.7,329.83
2018,12,7,9,15,504.0,81.5,0.75,8.6,229.0,420.25,349.39
2018,12,7,9,30,536.0,88.0,0.7,9.1,261.0,443.74,366.53
2018,12,7,9,45,645.5,80.0,0.65,9.55,308.5,495.02,405.21
2018,12,7,10,0,755.0,72.0,0.6,10.0,356.0,540.22,437.55
2018,12,7,10,15,808.0,67.0,0.6,10.45,389.0,554.36,445.78
2018,12,7,10,30,861.0,62.0,0.6,10.9,422.0,561.25,448.57
2018,12,7,10,45,872.0,62.5,0.6,11.35,441.5,550.7,437.85
2018,12,7,11,0,883.0,63.0,0.6,11.8,461.0,536.99,424.68
2018,12,7,11,15,889.0,63.5,0.6,12.0,473.0,517.58,407.34
2018,12,7,11,30,895.0,64.0,0.6,12.2,485.0,495.22,387.41
2018,12,7,11,45,897.5,64.0,0.6,12.4,490.0,467.88,363.25
2018,12,7,12,0,900.0,64.0,0.6,12.6,495.0,437.93,336.54
2018,12,7,12,15,899.0,63.5,0.6,12.65,492.0,403.68,306.09
2018,12,7,12,30,898.0,63.0,0.6,12.7,489.0,367.3,273.27
2018,12,7,12,45,894.0,63.0,0.6,12.75,479.5,328.51,237.96
2018,12,7,13,0,890.0,63.0,0.6,12.8,470.0,288.1,200.97
2018,12,7,13,15,881.0,62.0,0.55,12.75,452.5,244.34,161.57
2018,12,7,13,30,872.0,61.0,0.5,12.7,435.0,199.8,122.82
2018,12,7,13,45,858.0,60.0,0.5,12.65,411.0,154.1,86.54
2018,12,7,14,0,844.0,59.0,0.5,12.6,387.0,108.48,56.73
2018,12,7,14,15,764.0,66.5,0.45,12.45,346.0,63.11,40.06
2018,12,7,14,30,684.0,74.0,0.4,12.3,305.0,53.36,42.48
2018,12,7,14,45,671.5,67.0,0.4,12.15,274.0,49.04,38.7
2018,12,7,15,0,659.0,60.0,0.4,12.0,243.0,44.63,34.77
2018,12,7,15,15,621.0,54.0,0.4,12.0,206.5,40.8,31.27
2018,12,7,15,30,583.0,48.0,0.4,12.0,170.0,36.92,27.63
2018,12,7,15,45,525.5,41.5,0.55,10.9,133.5,32.48,23.5
2018,12,7,16,0,468.0,35.0,0.7,9.8,97.0,27.98,19.12
2018,12,7,16,15,362.5,27.5,0.75,9.55,65.0,22.43,12.93
2018,12,7,16,30,257.0,20.0,0.8,9.3,33.0,16.82,0.0
2018,12,7,16,45,128.5,10.0,0.85,9.05,16.5,9.1,0.0
2018,12,7,17,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,7,15,80.5,7.0,1.1,5.95,9.0,0.0,0.0
2018,12,8,7,30,161.0,14.0,1.1,6.3,18.0,95.42,0.0
2018,12,8,7,45,312.0,22.5,1.15,6.6,49.0,219.55,119.05
2018,12,8,8,0,463.0,31.0,1.2,6.9,80.0,317.79,254.47
2018,12,8,8,15,541.5,36.5,1.15,7.3,118.5,376.07,310.12
2018,12,8,8,30,620.0,42.0,1.1,7.7,157.0,433.87,360.13
2018,12,8,8,45,668.5,46.0,1.1,8.15,195.5,471.55,391.9
2018,12,8,9,0,717.0,50.0,1.1,8.6,234.0,507.42,420.67
2018,12,8,9,15,751.0,52.5,1.1,9.1,270.0,530.6,438.15
2018,12,8,9,30,785.0,55.0,1.1,9.6,306.0,551.14,452.77
2018,12,8,9,45,809.5,56.5,1.1,10.1,337.5,561.89,459.23
2018,12,8,10,0,834.0,58.0,1.1,10.6,369.0,565.65,460.09
2018,12,8,10,15,849.5,59.5,1.1,10.95,395.0,565.19,457.62
2018,12,8,10,30,865.0,61.0,1.1,11.3,421.0,561.55,452.49
2018,12,8,10,45,875.0,61.5,1.1,11.65,440.0,550.5,441.53
2018,12,8,11,0,885.0,62.0,1.1,12.0,459.0,536.31,427.98
2018,12,8,11,15,891.0,62.5,1.05,12.2,471.0,516.97,410.11
2018,12,8,11,30,897.0,63.0,1.0,12.4,483.0,494.67,389.64
2018,12,8,11,45,899.5,63.0,1.0,12.6,488.0,467.39,365.24
2018,12,8,12,0,902.0,63.0,1.0,12.8,493.0,437.49,338.27
2018,12,8,12,15,899.5,63.5,0.95,12.9,490.5,403.69,307.58
2018,12,8,12,30,897.0,64.0,0.9,13.0,488.0,367.82,274.67
2018,12,8,12,45,891.5,64.0,0.9,13.05,478.0,328.68,238.93
2018,12,8,13,0,886.0,64.0,0.9,13.1,468.0,288.05,201.63
2018,12,8,13,15,877.5,63.0,0.9,13.05,451.0,244.61,162.42
2018,12,8,13,30,869.0,62.0,0.9,13.0,434.0,200.36,123.76
2018,12,8,13,45,855.5,60.5,0.85,12.95,410.0,154.49,87.09
2018,12,8,14,0,842.0,59.0,0.8,12.9,386.0,108.69,56.9
2018,12,8,14,15,822.0,57.5,0.8,12.65,356.5,57.46,34.31
2018,12,8,14,30,802.0,56.0,0.8,12.4,327.0,44.36,34.41
2018,12,8,14,45,772.5,53.5,0.8,12.15,292.0,42.9,33.17
2018,12,8,15,0,743.0,51.0,0.8,11.9,257.0,41.48,31.93
2018,12,8,15,15,700.5,48.0,0.8,11.9,219.5,39.64,30.21
2018,12,8,15,30,658.0,45.0,0.8,11.9,182.0,37.87,28.47
2018,12,8,15,45,590.0,40.0,0.85,10.9,143.0,34.26,25.06
2018,12,8,16,0,522.0,35.0,0.9,9.9,104.0,30.7,21.5
2018,12,8,16,15,395.0,27.5,0.9,9.6,69.0,22.49,12.96
2018,12,8,16,30,268.0,20.0,0.9,9.3,34.0,16.83,0.0
2018,12,8,16,45,134.0,10.0,0.95,9.05,17.0,9.1,0.0
2018,12,8,17,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,9,7,15,7.0,2.5,1.35,5.55,2.5,0.0,0.0
2018,12,9,7,30,14.0,5.0,1.3,5.7,5.0,11.71,0.0
2018,12,9,7,45,7.0,14.0,1.3,5.8,14.0,16.28,2.89
2018,12,9,8,0,0.0,23.0,1.3,5.9,23.0,20.27,11.24
2018,12,9,8,15,0.0,32.5,1.3,6.1,32.5,28.66,19.13
2018,12,9,8,30,0.0,42.0,1.3,6.3,42.0,37.23,26.93
2018,12,9,8,45,3.5,57.5,1.3,6.45,58.5,54.76,42.55
2018,12,9,9,0,7.0,73.0,1.3,6.6,75.0,72.08,57.86
2018,12,9,9,15,51.5,100.5,1.3,6.85,116.5,134.4,112.59
2018,12,9,9,30,96.0,128.0,1.3,7.1,158.0,200.25,168.86
2018,12,9,9,45,80.0,139.0,1.3,7.3,166.0,189.44,158.87
2018,12,9,10,0,64.0,150.0,1.3,7.5,174.0,188.3,157.25
2018,12,9,10,15,76.5,158.5,1.25,7.75,189.0,200.8,167.37
2018,12,9,10,30,89.0,167.0,1.2,8.0,204.0,212.78,176.84
2018,12,9,10,45,85.0,176.5,1.2,8.25,213.0,216.11,178.88
2018,12,9,11,0,81.0,186.0,1.2,8.5,222.0,219.16,180.72
2018,12,9,11,15,52.5,180.0,1.2,8.75,203.5,194.48,159.63
2018,12,9,11,30,24.0,174.0,1.2,9.0,185.0,167.57,136.91
2018,12,9,11,45,19.0,171.5,1.2,9.3,180.5,161.29,131.47
2018,12,9,12,0,14.0,169.0,1.2,9.6,176.0,155.4,126.36
2018,12,9,12,15,95.0,182.0,1.2,9.85,227.0,197.21,159.65
2018,12,9,12,30,176.0,195.0,1.2,10.1,278.0,231.42,185.09
2018,12,9,12,45,168.0,196.5,1.2,10.35,274.5,219.69,174.31
2018,12,9,13,0,160.0,198.0,1.2,10.6,271.0,207.95,163.85
2018,12,9,13,15,114.0,176.5,1.2,10.7,227.5,170.9,134.37
2018,12,9,13,30,68.0,155.0,1.2,10.8,184.0,140.47,110.87
2018,12,9,13,45,103.5,153.5,1.2,10.85,195.0,135.11,105.02
2018,12,9,14,0,139.0,152.0,1.2,10.9,206.0,127.73,98.58
2018,12,9,14,15,129.0,144.0,1.2,10.85,191.0,111.14,88.21
2018,12,9,14,30,119.0,136.0,1.2,10.8,176.0,102.41,86.43
2018,12,9,14,45,106.5,120.0,1.2,10.75,153.0,91.61,76.95
2018,12,9,15,0,94.0,104.0,1.2,10.7,130.0,80.52,67.08
2018,12,9,15,15,72.5,85.0,1.2,10.7,103.5,67.11,55.0
2018,12,9,15,30,51.0,66.0,1.2,10.7,77.0,55.05,43.98
2018,12,9,15,45,25.5,47.0,1.25,10.15,52.5,40.24,30.46
2018,12,9,16,0,0.0,28.0,1.3,9.6,28.0,24.68,16.19
2018,12,9,16,15,9.5,18.5,1.3,9.4,19.0,16.62,8.12
2018,12,9,16,30,19.0,9.0,1.3,9.2,10.0,8.06,0.0
2018,12,9,16,45,9.5,4.5,1.3,9.05,5.0,4.09,0.0
2018,12,9,17,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,10,7,15,13.0,4.0,0.8,7.55,4.5,0.0,0.0
2018,12,10,7,30,26.0,8.0,0.8,7.8,9.0,20.54,0.0
2018,12,10,7,45,42.0,22.5,0.8,8.1,26.0,55.38,19.82
2018,12,10,8,0,58.0,37.0,0.8,8.4,43.0,86.63,65.78
2018,12,10,8,15,81.5,52.5,0.85,8.75,65.0,117.2,94.65
