Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,8,30,105.0,68.0,0.9,9.1,87.0,147.48,121.77
2018,12,10,8,45,92.5,81.0,0.9,9.4,100.5,152.77,126.77
2018,12,10,9,0,80.0,94.0,0.9,9.7,114.0,157.64,130.95
2018,12,10,9,15,163.0,108.0,0.9,10.0,157.0,220.29,184.5
2018,12,10,9,30,246.0,122.0,0.9,10.3,200.0,292.66,244.1
2018,12,10,9,45,302.0,128.5,0.9,10.65,233.5,328.08,272.06
2018,12,10,10,0,358.0,135.0,0.9,11.0,267.0,372.36,306.4
2018,12,10,10,15,575.5,105.0,0.9,11.3,334.5,462.2,376.84
2018,12,10,10,30,793.0,75.0,0.9,11.6,402.0,538.78,433.85
2018,12,10,10,45,843.0,68.0,0.9,11.95,430.0,541.89,433.08
2018,12,10,11,0,893.0,61.0,0.9,12.3,458.0,538.41,427.71
2018,12,10,11,15,908.0,60.0,0.9,12.45,473.0,521.95,412.41
2018,12,10,11,30,923.0,59.0,0.9,12.6,488.0,502.11,394.19
2018,12,10,11,45,925.5,58.5,0.9,12.8,493.0,473.83,369.07
2018,12,10,12,0,928.0,58.0,0.9,13.0,498.0,442.89,341.34
2018,12,10,12,15,927.0,58.0,0.95,13.05,495.5,408.56,310.77
2018,12,10,12,30,926.0,58.0,1.0,13.1,493.0,372.01,277.65
2018,12,10,12,45,921.5,58.0,1.05,13.15,483.5,332.35,241.41
2018,12,10,13,0,917.0,58.0,1.1,13.2,474.0,291.04,203.4
2018,12,10,13,15,909.0,57.0,1.15,13.15,457.0,246.66,163.2
2018,12,10,13,30,901.0,56.0,1.2,13.1,440.0,201.36,123.43
2018,12,10,13,45,890.0,55.0,1.25,13.05,417.0,154.98,86.08
2018,12,10,14,0,879.0,54.0,1.3,13.0,394.0,108.35,55.09
2018,12,10,14,15,862.0,52.5,1.3,12.85,364.5,61.16,36.24
2018,12,10,14,30,845.0,51.0,1.3,12.7,335.0,46.08,35.89
2018,12,10,14,45,818.0,48.5,1.3,12.5,300.0,43.94,34.03
2018,12,10,15,0,791.0,46.0,1.3,12.3,265.0,41.73,32.08
2018,12,10,15,15,750.0,43.5,1.3,12.3,226.5,35.97,26.84
2018,12,10,15,30,709.0,41.0,1.3,12.3,188.0,34.47,25.35
2018,12,10,15,45,642.0,36.5,1.45,11.4,148.0,31.15,22.22
2018,12,10,16,0,575.0,32.0,1.6,10.5,108.0,27.89,18.95
2018,12,10,16,15,445.0,26.0,1.65,10.1,72.0,23.12,13.44
2018,12,10,16,30,315.0,20.0,1.7,9.7,36.0,16.86,0.0
2018,12,10,16,45,157.5,10.0,1.75,9.3,18.0,9.1,0.0
2018,12,10,17,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,11,7,15,77.0,6.0,1.5,5.55,7.5,0.0,0.0
2018,12,11,7,30,154.0,12.0,1.4,6.0,15.0,89.21,0.0
2018,12,11,7,45,176.0,23.0,1.35,6.4,34.5,143.72,50.44
2018,12,11,8,0,198.0,34.0,1.3,6.8,54.0,181.25,142.69
2018,12,11,8,15,267.5,45.5,1.2,7.35,85.5,233.76,193.26
2018,12,11,8,30,337.0,57.0,1.1,7.9,117.0,287.96,240.85
2018,12,11,8,45,380.5,66.5,1.05,8.45,149.5,324.79,272.43
2018,12,11,9,0,424.0,76.0,1.0,9.0,182.0,361.07,302.26
2018,12,11,9,15,518.5,75.5,1.0,9.4,224.5,419.69,349.51
2018,12,11,9,30,613.0,75.0,1.0,9.8,267.0,472.57,390.55
2018,12,11,9,45,666.0,75.0,1.05,10.15,303.0,498.64,409.79
2018,12,11,10,0,719.0,75.0,1.1,10.5,339.0,521.72,426.36
2018,12,11,10,15,786.5,66.5,1.15,10.9,374.0,538.68,437.94
2018,12,11,10,30,854.0,58.0,1.2,11.3,409.0,550.1,444.88
2018,12,11,10,45,862.0,59.5,1.2,11.65,428.0,539.62,434.17
2018,12,11,11,0,870.0,61.0,1.2,12.0,447.0,526.07,421.06
2018,12,11,11,15,875.5,61.0,1.25,12.2,458.5,506.59,403.68
2018,12,11,11,30,881.0,61.0,1.3,12.4,470.0,484.25,383.66
2018,12,11,11,45,843.5,70.0,1.3,12.65,465.0,449.59,353.57
2018,12,11,12,0,806.0,79.0,1.3,12.9,460.0,413.49,322.13
2018,12,11,12,15,760.5,88.5,1.35,12.95,446.5,374.76,288.82
2018,12,11,12,30,715.0,98.0,1.4,13.0,433.0,334.88,254.32
2018,12,11,12,45,714.0,96.5,1.4,13.1,425.5,301.35,223.45
2018,12,11,13,0,713.0,95.0,1.4,13.2,418.0,266.42,191.12
2018,12,11,13,15,662.5,102.5,1.4,13.15,394.0,227.37,157.63
2018,12,11,13,30,612.0,110.0,1.4,13.1,370.0,191.41,128.05
2018,12,11,13,45,698.5,87.0,1.35,13.05,368.5,150.38,90.64
2018,12,11,14,0,785.0,64.0,1.3,13.0,367.0,105.1,55.55
2018,12,11,14,15,706.0,71.0,1.25,12.7,328.0,67.6,43.27
2018,12,11,14,30,627.0,78.0,1.2,12.4,289.0,56.2,44.98
2018,12,11,14,45,587.0,75.0,1.15,12.1,256.0,54.97,43.99
2018,12,11,15,0,547.0,72.0,1.1,11.8,223.0,53.86,43.04
2018,12,11,15,15,448.0,69.5,1.1,11.8,181.5,53.09,42.27
2018,12,11,15,30,349.0,67.0,1.1,11.8,140.0,50.41,39.66
2018,12,11,15,45,305.5,55.5,1.1,10.95,109.5,42.3,32.2
2018,12,11,16,0,262.0,44.0,1.1,10.1,79.0,33.99,24.36
2018,12,11,16,15,193.0,32.0,1.1,10.0,52.5,25.01,15.04
2018,12,11,16,30,124.0,20.0,1.1,9.9,26.0,15.8,0.0
2018,12,11,16,45,62.0,10.0,1.1,9.8,13.0,9.1,0.0
2018,12,11,17,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,12,7,15,44.5,5.0,1.05,5.65,5.5,0.0,0.0
2018,12,12,7,30,89.0,10.0,1.0,5.9,11.0,54.21,0.0
2018,12,12,7,45,216.0,21.0,1.0,6.1,38.0,161.16,44.32
2018,12,12,8,0,343.0,32.0,1.0,6.3,65.0,258.34,202.95
2018,12,12,8,15,453.5,37.5,0.95,6.7,103.5,330.54,272.05
2018,12,12,8,30,564.0,43.0,0.9,7.1,142.0,404.16,335.26
2018,12,12,8,45,562.5,53.5,0.85,7.5,172.5,419.19,348.77
2018,12,12,9,0,561.0,64.0,0.8,7.9,203.0,431.96,359.37
2018,12,12,9,15,696.0,56.0,0.8,8.4,255.0,498.46,412.29
2018,12,12,9,30,831.0,48.0,0.8,8.9,307.0,561.85,460.25
2018,12,12,9,45,853.5,49.0,0.75,9.4,338.5,571.15,464.59
2018,12,12,10,0,876.0,50.0,0.7,9.9,370.0,577.45,466.75
2018,12,12,10,15,891.0,51.0,0.75,10.25,396.5,576.2,464.16
2018,12,12,10,30,906.0,52.0,0.8,10.6,423.0,571.69,458.87
2018,12,12,10,45,915.5,52.5,0.85,11.0,442.5,560.25,448.03
2018,12,12,11,0,925.0,53.0,0.9,11.4,462.0,545.57,434.46
2018,12,12,11,15,928.5,53.5,0.95,11.6,473.5,524.65,416.12
2018,12,12,11,30,932.0,54.0,1.0,11.8,485.0,500.79,395.09
2018,12,12,11,45,934.0,54.5,1.1,12.0,490.5,473.38,371.04
2018,12,12,12,0,936.0,55.0,1.2,12.2,496.0,443.27,344.14
2018,12,12,12,15,933.5,55.5,1.2,12.25,493.5,408.85,312.95
2018,12,12,12,30,931.0,56.0,1.2,12.3,491.0,372.28,279.36
2018,12,12,12,45,896.0,62.0,1.25,12.4,474.0,329.11,240.83
2018,12,12,13,0,861.0,68.0,1.3,12.5,457.0,286.42,202.59
2018,12,12,13,15,751.0,86.0,1.25,12.5,416.5,235.96,161.36
2018,12,12,13,30,641.0,104.0,1.2,12.5,376.0,191.73,127.21
2018,12,12,13,45,702.5,85.0,1.2,12.5,368.5,149.82,90.12
2018,12,12,14,0,764.0,66.0,1.2,12.5,361.0,105.89,56.91
2018,12,12,14,15,761.5,63.5,1.15,12.3,338.5,63.36,38.53
2018,12,12,14,30,759.0,61.0,1.1,12.1,316.0,48.2,37.88
2018,12,12,14,45,702.0,60.5,1.1,11.95,277.0,48.4,38.13
2018,12,12,15,0,645.0,60.0,1.1,11.8,238.0,44.6,34.73
2018,12,12,15,15,648.0,51.5,1.1,11.8,208.0,42.52,32.79
2018,12,12,15,30,651.0,43.0,1.1,11.8,178.0,36.04,26.82
2018,12,12,15,45,565.0,39.5,1.25,10.85,138.5,33.7,24.56
2018,12,12,16,0,479.0,36.0,1.4,9.9,99.0,28.88,19.89
2018,12,12,16,15,361.5,28.0,1.45,9.5,66.0,22.86,13.33
2018,12,12,16,30,244.0,20.0,1.5,9.1,33.0,16.76,0.0
2018,12,12,16,45,122.0,10.0,1.55,8.65,16.5,9.1,0.0
2018,12,12,17,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,13,7,15,72.5,5.5,1.2,5.5,6.5,0.0,0.0
2018,12,13,7,30,145.0,11.0,1.2,6.0,13.0,83.29,0.0
2018,12,13,7,45,323.0,18.5,1.2,6.5,43.5,208.15,39.45
2018,12,13,8,0,501.0,26.0,1.2,7.0,74.0,330.37,256.86
2018,12,13,8,15,582.5,30.5,1.2,7.55,112.0,388.38,317.55
2018,12,13,8,30,664.0,35.0,1.2,8.1,150.0,446.42,368.61
2018,12,13,8,45,713.0,38.0,1.2,8.7,189.0,483.16,399.99
2018,12,13,9,0,762.0,41.0,1.2,9.3,228.0,513.54,424.73
2018,12,13,9,15,793.5,43.0,1.15,9.75,264.0,534.81,440.77
2018,12,13,9,30,825.0,45.0,1.1,10.2,300.0,553.68,453.98
2018,12,13,9,45,845.5,46.5,1.1,10.7,331.5,562.64,459.15
2018,12,13,10,0,866.0,48.0,1.1,11.2,363.0,568.61,461.64
2018,12,13,10,15,879.5,49.5,1.1,11.6,389.0,567.36,458.47
2018,12,13,10,30,893.0,51.0,1.1,12.0,415.0,562.9,452.64
2018,12,13,10,45,901.5,52.0,1.15,12.45,434.0,551.83,441.87
2018,12,13,11,0,910.0,53.0,1.2,12.9,453.0,537.59,428.42
2018,12,13,11,15,915.5,53.5,1.15,13.15,466.0,518.11,410.36
2018,12,13,11,30,921.0,54.0,1.1,13.4,479.0,495.63,389.67
2018,12,13,11,45,923.0,54.0,1.1,13.65,484.0,468.12,365.0
2018,12,13,12,0,925.0,54.0,1.1,13.9,489.0,437.95,337.73
2018,12,13,12,15,922.0,55.0,1.1,14.0,487.0,404.35,307.39
2018,12,13,12,30,919.0,56.0,1.1,14.1,485.0,368.61,274.71
2018,12,13,12,45,912.5,57.0,1.1,14.15,476.0,329.86,239.19
2018,12,13,13,0,906.0,58.0,1.1,14.2,467.0,289.59,202.1
2018,12,13,13,15,897.0,57.5,1.1,14.1,450.5,246.12,162.8
2018,12,13,13,30,888.0,57.0,1.1,14.0,434.0,201.8,123.98
2018,12,13,13,45,874.5,56.0,1.1,13.9,410.5,155.87,87.05
2018,12,13,14,0,861.0,55.0,1.1,13.8,387.0,109.94,56.3
2018,12,13,14,15,842.5,53.5,1.1,13.5,358.0,63.68,36.96
2018,12,13,14,30,824.0,52.0,1.1,13.2,329.0,46.7,36.37
2018,12,13,14,45,796.0,50.5,1.1,12.9,295.0,40.61,30.99
2018,12,13,15,0,768.0,49.0,1.1,12.6,261.0,39.94,30.44
2018,12,13,15,15,726.0,46.0,1.1,12.6,223.0,38.01,28.65
2018,12,13,15,30,684.0,43.0,1.1,12.6,185.0,36.15,26.83
2018,12,13,15,45,618.5,38.5,1.1,11.3,146.0,32.92,23.82
2018,12,13,16,0,553.0,34.0,1.1,10.0,107.0,29.75,20.66
2018,12,13,16,15,427.5,27.0,1.1,9.5,71.5,24.06,14.37
2018,12,13,16,30,302.0,20.0,1.1,9.0,36.0,16.79,0.0
2018,12,13,16,45,151.0,10.0,1.15,8.5,18.0,9.1,0.0
2018,12,13,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,14,7,15,0.0,0.5,1.8,8.8,0.5,0.0,0.0
2018,12,14,7,30,0.0,1.0,1.9,9.1,1.0,0.91,0.0
2018,12,14,7,45,0.0,4.5,1.95,9.35,4.5,3.94,0.0
2018,12,14,8,0,0.0,8.0,2.0,9.6,8.0,7.02,0.0
2018,12,14,8,15,0.0,12.5,2.0,9.8,12.5,10.98,3.66
2018,12,14,8,30,0.0,17.0,2.0,10.0,17.0,14.94,7.23
2018,12,14,8,45,0.0,13.5,2.05,10.2,13.5,11.86,4.66
2018,12,14,9,0,0.0,10.0,2.1,10.4,10.0,8.78,2.01
2018,12,14,9,15,0.0,15.0,2.1,10.55,15.0,13.18,5.87
2018,12,14,9,30,0.0,20.0,2.1,10.7,20.0,17.59,9.71
2018,12,14,9,45,0.0,21.5,2.1,10.8,21.5,18.92,10.85
2018,12,14,10,0,0.0,23.0,2.1,10.9,23.0,20.25,11.98
2018,12,14,10,15,0.0,43.5,2.1,10.95,43.5,38.37,27.65
2018,12,14,10,30,0.0,64.0,2.1,11.0,64.0,56.55,43.24
2018,12,14,10,45,1.5,79.0,2.15,11.0,79.5,70.74,55.32
2018,12,14,11,0,3.0,94.0,2.2,11.0,95.0,85.17,67.54
2018,12,14,11,15,2.0,99.5,2.15,11.0,100.0,89.48,71.1
2018,12,14,11,30,1.0,105.0,2.1,11.0,105.0,93.78,74.67
2018,12,14,11,45,0.5,100.0,2.05,10.95,100.0,88.88,70.48
2018,12,14,12,0,0.0,95.0,2.0,10.9,95.0,84.1,66.44
2018,12,14,12,15,0.0,93.0,2.0,10.95,93.0,82.27,64.87
2018,12,14,12,30,0.0,91.0,2.0,11.0,91.0,80.45,63.34
2018,12,14,12,45,0.5,86.0,1.95,11.0,86.0,76.19,59.74
2018,12,14,13,0,1.0,81.0,1.9,11.0,81.0,71.94,56.15
2018,12,14,13,15,5.5,92.0,1.8,11.0,94.0,82.18,64.73
2018,12,14,13,30,10.0,103.0,1.7,11.0,107.0,91.63,72.59
2018,12,14,13,45,6.5,92.0,1.65,11.0,94.5,81.31,64.05
2018,12,14,14,0,3.0,81.0,1.6,11.0,82.0,71.4,55.87
2018,12,14,14,15,4.0,78.5,1.5,11.0,80.0,68.9,53.88
2018,12,14,14,30,5.0,76.0,1.4,11.0,78.0,66.45,54.43
2018,12,14,14,45,14.0,75.0,1.35,11.0,79.0,65.26,53.41
2018,12,14,15,0,23.0,74.0,1.3,11.0,80.0,62.45,50.88
2018,12,14,15,15,44.0,69.5,1.3,11.0,79.5,58.54,47.28
2018,12,14,15,30,65.0,65.0,1.3,11.0,79.0,52.64,41.78
2018,12,14,15,45,188.0,50.0,1.1,10.75,77.5,37.72,28.15
2018,12,14,16,0,311.0,35.0,0.9,10.5,76.0,27.56,18.69
2018,12,14,16,15,289.0,28.0,0.85,10.25,55.5,22.7,13.24
2018,12,14,16,30,267.0,21.0,0.8,10.0,35.0,17.71,0.0
2018,12,14,16,45,133.5,10.5,0.8,9.8,17.5,9.55,0.0
2018,12,14,17,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.3,8.75,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.3,8.65,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.4,8.15,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.4,7.85,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.4,7.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.45,7.7,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,7,15,0.0,0.5,1.25,9.9,0.5,0.0,0.0
2018,12,15,7,30,0.0,1.0,1.3,10.0,1.0,0.91,0.0
2018,12,15,7,45,0.0,3.0,1.35,10.15,3.0,2.63,0.0
2018,12,15,8,0,0.0,5.0,1.4,10.3,5.0,4.38,0.0
2018,12,15,8,15,0.0,6.0,1.45,10.35,6.0,5.26,0.0
2018,12,15,8,30,0.0,7.0,1.5,10.4,7.0,6.14,0.0
2018,12,15,8,45,0.0,8.5,1.55,10.5,8.5,7.46,0.83
2018,12,15,9,0,0.0,10.0,1.6,10.6,10.0,8.78,2.01
2018,12,15,9,15,0.0,19.0,1.55,10.65,19.0,16.71,8.95
2018,12,15,9,30,0.0,28.0,1.5,10.7,28.0,24.65,15.87
2018,12,15,9,45,0.0,38.0,1.5,10.75,38.0,33.49,23.54
2018,12,15,10,0,0.0,48.0,1.5,10.8,48.0,42.35,31.16
2018,12,15,10,15,0.0,68.0,1.5,10.85,68.0,60.11,46.39
2018,12,15,10,30,0.0,88.0,1.5,10.9,88.0,78.43,61.97
2018,12,15,10,45,0.0,59.0,1.5,10.95,59.0,52.12,39.36
2018,12,15,11,0,0.0,30.0,1.5,11.0,30.0,26.44,17.24
2018,12,15,11,15,0.0,27.5,1.45,11.05,27.5,24.24,15.33
2018,12,15,11,30,0.0,25.0,1.4,11.1,25.0,22.03,13.41
2018,12,15,11,45,0.0,36.0,1.4,11.15,36.0,31.75,21.77
2018,12,15,12,0,0.0,47.0,1.4,11.2,47.0,41.49,30.12
2018,12,15,12,15,0.0,54.5,1.35,11.2,54.5,48.14,35.8
2018,12,15,12,30,0.0,62.0,1.3,11.2,62.0,54.79,41.5
2018,12,15,12,45,0.0,64.5,1.3,11.25,64.5,57.01,43.4
2018,12,15,13,0,0.0,67.0,1.3,11.3,67.0,59.23,45.31
2018,12,15,13,15,3.5,98.0,1.3,11.3,99.5,86.82,68.69
2018,12,15,13,30,7.0,129.0,1.3,11.3,132.0,112.29,90.05
2018,12,15,13,45,4.0,119.0,1.3,11.3,120.5,102.77,82.21
2018,12,15,14,0,1.0,109.0,1.3,11.3,109.0,93.62,74.73
2018,12,15,14,15,2.0,95.5,1.35,11.3,96.0,82.26,65.2
2018,12,15,14,30,3.0,82.0,1.4,11.3,83.0,71.16,58.56
2018,12,15,14,45,1.5,52.5,1.45,11.3,53.0,46.35,36.35
2018,12,15,15,0,0.0,23.0,1.5,11.3,23.0,20.23,12.75
2018,12,15,15,15,0.0,22.5,1.5,11.3,22.5,19.79,12.33
2018,12,15,15,30,0.0,22.0,1.5,11.3,22.0,19.35,11.85
2018,12,15,15,45,0.0,21.0,1.5,11.15,21.0,18.47,10.92
2018,12,15,16,0,0.0,20.0,1.5,11.0,20.0,17.59,9.88
2018,12,15,16,15,0.0,14.0,1.5,10.95,14.0,12.3,4.58
2018,12,15,16,30,0.0,8.0,1.5,10.9,8.0,7.02,0.0
2018,12,15,16,45,0.0,4.0,1.5,10.85,4.0,3.64,0.0
2018,12,15,17,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,7,15,1.0,0.5,2.0,11.85,0.5,0.0,0.0
2018,12,16,7,30,2.0,1.0,2.0,11.9,1.0,1.91,0.0
2018,12,16,7,45,1.0,4.0,2.05,11.9,4.0,4.03,0.0
2018,12,16,8,0,0.0,7.0,2.1,11.9,7.0,6.14,0.0
2018,12,16,8,15,0.0,9.0,2.15,11.95,9.0,7.9,0.98
2018,12,16,8,30,0.0,11.0,2.2,12.0,11.0,9.65,2.6
2018,12,16,8,45,0.0,12.5,2.25,12.05,12.5,10.98,3.82
2018,12,16,9,0,0.0,14.0,2.3,12.1,14.0,12.3,5.01
2018,12,16,9,15,0.0,13.5,2.3,12.15,13.5,11.86,4.65
2018,12,16,9,30,0.0,13.0,2.3,12.2,13.0,11.42,4.27
2018,12,16,9,45,0.0,25.0,2.3,12.25,25.0,22.0,13.44
2018,12,16,10,0,0.0,37.0,2.3,12.3,37.0,32.61,22.57
2018,12,16,10,15,0.0,30.0,2.3,12.3,30.0,26.43,17.2
2018,12,16,10,30,0.0,23.0,2.3,12.3,23.0,20.25,11.85
2018,12,16,10,45,0.0,30.5,2.3,12.35,30.5,26.88,17.53
2018,12,16,11,0,0.0,38.0,2.3,12.4,38.0,33.51,23.19
2018,12,16,11,15,0.0,36.0,2.25,12.4,36.0,31.75,21.65
2018,12,16,11,30,0.0,34.0,2.2,12.4,34.0,29.98,20.12
2018,12,16,11,45,0.0,31.5,2.2,12.4,31.5,27.78,18.22
2018,12,16,12,0,0.0,29.0,2.2,12.4,29.0,25.57,16.32
2018,12,16,12,15,0.0,26.5,2.1,12.4,26.5,23.36,14.43
2018,12,16,12,30,0.0,24.0,2.0,12.4,24.0,21.15,12.54
2018,12,16,12,45,0.0,27.5,1.9,12.4,27.5,24.24,15.21
2018,12,16,13,0,0.0,31.0,1.8,12.4,31.0,27.33,17.87
2018,12,16,13,15,0.0,46.0,1.7,12.35,46.0,40.6,29.28
2018,12,16,13,30,0.0,61.0,1.6,12.3,61.0,53.89,40.69
2018,12,16,13,45,0.0,54.5,1.55,12.3,54.5,48.12,35.79
2018,12,16,14,0,0.0,48.0,1.5,12.3,48.0,42.35,30.91
2018,12,16,14,15,0.0,36.0,1.5,12.25,36.0,31.73,21.81
2018,12,16,14,30,0.0,24.0,1.5,12.2,24.0,21.12,13.49
2018,12,16,14,45,0.0,24.5,1.45,12.1,24.5,21.56,13.91
2018,12,16,15,0,0.0,25.0,1.4,12.0,25.0,22.0,14.31
2018,12,16,15,15,0.0,23.0,1.4,12.0,23.0,20.23,12.68
2018,12,16,15,30,0.0,21.0,1.4,12.0,21.0,18.46,11.01
2018,12,16,15,45,0.0,17.5,1.2,11.75,17.5,15.38,8.13
2018,12,16,16,0,0.0,14.0,1.0,11.5,14.0,12.3,5.2
2018,12,16,16,15,0.0,10.0,0.95,11.3,10.0,8.78,1.67
2018,12,16,16,30,0.0,6.0,0.9,11.1,6.0,5.26,0.0
2018,12,16,16,45,0.0,3.0,0.85,10.95,3.0,2.73,0.0
2018,12,16,17,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,7,15,22.0,3.5,0.95,7.85,3.5,0.0,0.0
2018,12,17,7,30,44.0,7.0,0.9,8.1,7.0,28.39,0.0
2018,12,17,7,45,165.0,18.0,0.8,8.3,30.5,126.47,0.0
2018,12,17,8,0,286.0,29.0,0.7,8.5,54.0,222.57,166.35
2018,12,17,8,15,273.0,41.5,0.7,8.8,75.5,230.53,187.09
2018,12,17,8,30,260.0,54.0,0.7,9.1,97.0,238.91,197.48
2018,12,17,8,45,397.0,57.5,0.7,9.35,142.5,325.24,270.68
2018,12,17,9,0,534.0,61.0,0.7,9.6,188.0,410.4,340.01
2018,12,17,9,15,658.0,55.0,0.75,9.8,237.0,472.35,389.42
2018,12,17,9,30,782.0,49.0,0.8,10.0,286.0,536.23,438.77
2018,12,17,9,45,750.5,61.0,0.8,10.15,308.0,527.44,430.13
2018,12,17,10,0,719.0,73.0,0.8,10.3,330.0,517.68,421.15
2018,12,17,10,15,607.5,100.0,0.8,10.45,328.0,473.89,385.28
2018,12,17,10,30,496.0,127.0,0.8,10.6,326.0,424.11,344.9
2018,12,17,10,45,439.5,144.5,0.8,10.75,327.5,399.69,324.39
2018,12,17,11,0,383.0,162.0,0.8,10.9,329.0,374.93,303.4
2018,12,17,11,15,351.0,171.0,0.8,11.05,327.5,347.69,280.69
2018,12,17,11,30,319.0,180.0,0.8,11.2,326.0,328.38,264.14
2018,12,17,11,45,247.0,192.0,0.8,11.3,306.0,294.55,236.3
2018,12,17,12,0,175.0,204.0,0.8,11.4,286.0,259.82,208.12
2018,12,17,12,15,134.5,193.5,0.8,11.35,256.5,225.69,180.56
2018,12,17,12,30,94.0,183.0,0.8,11.3,227.0,192.8,154.09
2018,12,17,12,45,98.0,180.5,0.8,11.25,225.5,185.98,148.04
2018,12,17,13,0,102.0,178.0,0.8,11.2,224.0,178.57,141.32
2018,12,17,13,15,104.5,166.0,0.8,11.2,211.5,162.03,127.13
2018,12,17,13,30,107.0,154.0,0.8,11.2,199.0,145.46,113.04
2018,12,17,13,45,107.0,149.5,0.8,11.15,192.5,133.93,103.58
2018,12,17,14,0,107.0,145.0,0.8,11.1,186.0,122.1,94.6
2018,12,17,14,15,94.5,125.0,0.8,10.95,159.5,99.48,78.19
2018,12,17,14,30,82.0,105.0,0.8,10.8,133.0,82.36,68.61
2018,12,17,14,45,280.0,91.0,0.75,10.6,171.5,64.97,53.21
2018,12,17,15,0,478.0,77.0,0.7,10.4,210.0,57.63,46.68
2018,12,17,15,15,462.0,66.5,0.7,10.4,180.0,50.45,40.15
2018,12,17,15,30,446.0,56.0,0.7,10.4,150.0,43.09,33.36
2018,12,17,15,45,427.5,48.0,0.7,9.85,122.5,37.72,28.32
2018,12,17,16,0,409.0,40.0,0.7,9.3,95.0,32.2,22.96
2018,12,17,16,15,307.5,30.5,0.8,8.95,63.5,24.96,15.38
2018,12,17,16,30,206.0,21.0,0.9,8.6,32.0,17.54,0.0
2018,12,17,16,45,103.0,10.5,0.95,8.3,16.0,9.55,0.0
2018,12,17,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,18,7,15,3.0,0.5,1.0,9.4,0.5,0.0,0.0
2018,12,18,7,30,6.0,1.0,1.0,9.5,1.0,3.91,0.0
2018,12,18,7,45,3.0,2.5,1.0,9.6,2.5,3.99,0.0
2018,12,18,8,0,0.0,4.0,1.0,9.7,4.0,3.5,0.0
2018,12,18,8,15,0.0,6.0,1.05,9.8,6.0,5.26,0.0
2018,12,18,8,30,0.0,8.0,1.1,9.9,8.0,7.02,0.4
2018,12,18,8,45,0.0,10.5,1.1,10.05,10.5,9.22,2.37
2018,12,18,9,0,0.0,13.0,1.1,10.2,13.0,11.42,4.33
2018,12,18,9,15,0.5,35.5,1.1,10.35,35.5,31.57,21.95
2018,12,18,9,30,1.0,58.0,1.1,10.5,58.0,51.82,39.5
2018,12,18,9,45,2.5,67.0,1.15,10.65,67.5,60.78,47.19
2018,12,18,10,0,4.0,76.0,1.2,10.8,77.0,69.97,55.0
2018,12,18,10,15,2.0,69.0,1.2,10.9,69.5,62.14,48.14
2018,12,18,10,30,0.0,62.0,1.2,11.0,62.0,54.78,41.72
2018,12,18,10,45,0.0,61.0,1.2,11.15,61.0,53.89,40.89
2018,12,18,11,0,0.0,60.0,1.2,11.3,60.0,53.01,40.05
2018,12,18,11,15,0.0,60.5,1.15,11.35,60.5,53.46,40.39
2018,12,18,11,30,0.0,61.0,1.1,11.4,61.0,53.9,40.73
2018,12,18,11,45,0.0,74.5,1.1,11.5,74.5,65.9,50.91
2018,12,18,12,0,0.0,88.0,1.1,11.6,88.0,77.9,61.03
2018,12,18,12,15,7.5,109.5,1.1,11.6,113.0,99.63,79.24
2018,12,18,12,30,15.0,131.0,1.1,11.6,138.0,120.36,96.38
2018,12,18,12,45,8.0,127.0,1.1,11.65,130.5,113.76,90.91
2018,12,18,13,0,1.0,123.0,1.1,11.7,123.0,107.75,86.11
2018,12,18,13,15,2.5,121.0,1.05,11.7,122.0,105.86,84.54
2018,12,18,13,30,4.0,119.0,1.0,11.7,121.0,103.77,82.79
2018,12,18,13,45,5.5,109.5,1.0,11.7,112.0,95.45,75.82
2018,12,18,14,0,7.0,100.0,1.0,11.7,103.0,87.07,68.83
2018,12,18,14,15,231.0,79.5,1.0,11.7,157.5,62.36,43.96
2018,12,18,14,30,455.0,59.0,1.0,11.7,212.0,40.78,31.27
2018,12,18,14,45,541.0,57.0,1.0,11.65,221.0,40.68,31.23
2018,12,18,15,0,627.0,55.0,1.0,11.6,230.0,44.28,34.48
2018,12,18,15,15,498.5,54.5,1.0,11.6,181.0,40.6,31.1
2018,12,18,15,30,370.0,54.0,1.0,11.6,132.0,41.05,31.36
2018,12,18,15,45,237.0,44.0,0.95,11.5,90.0,33.27,24.15
2018,12,18,16,0,104.0,34.0,0.9,11.4,48.0,27.52,18.64
2018,12,18,16,15,120.5,24.5,0.85,11.3,35.5,18.93,10.23
2018,12,18,16,30,137.0,15.0,0.8,11.2,23.0,11.87,0.0
2018,12,18,16,45,68.5,7.5,0.8,11.15,11.5,6.82,0.0
2018,12,18,17,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,19,7,15,47.0,4.0,0.7,8.25,4.0,0.0,0.0
2018,12,19,7,30,94.0,8.0,0.7,8.5,8.0,54.16,0.0
2018,12,19,7,45,194.0,18.0,0.7,8.75,30.5,139.77,0.0
2018,12,19,8,0,294.0,28.0,0.7,9.0,53.0,224.18,163.79
2018,12,19,8,15,307.5,38.5,0.7,9.3,77.0,247.38,199.89
2018,12,19,8,30,321.0,49.0,0.7,9.6,101.0,266.44,219.63
2018,12,19,8,45,260.5,68.5,0.7,9.85,118.0,256.47,212.87
2018,12,19,9,0,200.0,88.0,0.7,10.1,135.0,231.98,193.13
2018,12,19,9,15,218.5,101.5,0.7,10.45,160.5,255.96,213.25
2018,12,19,9,30,237.0,115.0,0.7,10.8,186.0,278.99,231.7
2018,12,19,9,45,319.0,119.0,0.7,11.1,225.5,326.72,270.27
2018,12,19,10,0,401.0,123.0,0.7,11.4,265.0,383.85,314.76
2018,12,19,10,15,450.0,124.0,0.65,11.8,295.0,405.25,329.7
2018,12,19,10,30,499.0,125.0,0.6,12.2,325.0,424.03,342.38
2018,12,19,10,45,592.0,111.0,0.6,12.6,359.5,452.75,362.75
2018,12,19,11,0,685.0,97.0,0.6,13.0,394.0,471.76,374.92
2018,12,19,11,15,588.5,123.5,0.55,13.55,384.0,431.21,340.62
2018,12,19,11,30,492.0,150.0,0.5,14.1,374.0,388.31,305.39
2018,12,19,11,45,472.5,157.5,0.5,14.65,375.0,368.4,288.01
2018,12,19,12,0,453.0,165.0,0.5,15.2,376.0,347.95,269.92
2018,12,19,12,15,468.5,160.5,0.5,15.55,378.5,329.81,253.3
2018,12,19,12,30,484.0,156.0,0.5,15.9,381.0,309.54,234.58
2018,12,19,12,45,516.0,145.5,0.45,16.2,381.5,286.98,213.13
2018,12,19,13,0,548.0,135.0,0.4,16.5,382.0,261.12,188.6
2018,12,19,13,15,545.0,129.0,0.45,16.35,367.5,227.83,159.81
2018,12,19,13,30,542.0,123.0,0.5,16.2,353.0,194.02,131.09
2018,12,19,13,45,551.5,115.0,0.5,16.05,338.5,161.25,104.12
2018,12,19,14,0,561.0,107.0,0.5,15.9,324.0,125.21,78.02
2018,12,19,14,15,627.0,88.5,0.55,15.55,314.0,81.15,51.4
2018,12,19,14,30,693.0,70.0,0.6,15.2,304.0,50.38,39.3
2018,12,19,14,45,651.5,68.0,0.6,14.85,270.0,49.68,38.82
2018,12,19,15,0,610.0,66.0,0.6,14.5,236.0,49.11,38.37
2018,12,19,15,15,498.0,65.5,0.6,14.5,191.5,49.67,38.81
2018,12,19,15,30,386.0,65.0,0.6,14.5,147.0,48.95,37.99
2018,12,19,15,45,361.5,54.5,0.7,13.55,118.5,41.62,31.32
2018,12,19,16,0,337.0,44.0,0.8,12.6,90.0,35.63,25.64
2018,12,19,16,15,247.5,32.5,0.85,12.1,60.0,25.42,15.65
2018,12,19,16,30,158.0,21.0,0.9,11.6,30.0,16.58,0.0
2018,12,19,16,45,79.0,10.5,0.95,11.15,15.0,9.55,0.0
2018,12,19,17,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,20,7,15,6.0,2.0,1.1,7.8,2.0,0.0,0.0
2018,12,20,7,30,12.0,4.0,1.1,7.9,4.0,9.61,0.0
2018,12,20,7,45,32.5,17.0,1.1,8.0,19.0,32.26,0.0
2018,12,20,8,0,53.0,30.0,1.1,8.1,34.0,74.43,51.16
2018,12,20,8,15,103.0,44.0,1.1,8.35,58.5,128.49,103.1
2018,12,20,8,30,153.0,58.0,1.1,8.6,83.0,172.13,142.38
2018,12,20,8,45,150.5,74.0,1.1,8.8,104.0,188.86,157.62
2018,12,20,9,0,148.0,90.0,1.1,9.0,125.0,194.05,162.63
2018,12,20,9,15,186.5,103.0,1.05,9.3,154.0,239.2,200.75
2018,12,20,9,30,225.0,116.0,1.0,9.6,183.0,273.3,228.72
2018,12,20,9,45,150.0,128.5,1.0,9.85,175.5,229.07,190.77
2018,12,20,10,0,75.0,141.0,1.0,10.1,168.0,185.94,153.7
2018,12,20,10,15,63.5,147.5,1.0,10.25,171.5,182.53,150.48
2018,12,20,10,30,52.0,154.0,1.0,10.4,175.0,179.39,147.32
2018,12,20,10,45,40.0,153.5,1.0,10.55,170.0,168.96,138.18
2018,12,20,11,0,28.0,153.0,1.0,10.7,165.0,159.27,129.74
2018,12,20,11,15,25.0,154.5,1.0,10.8,165.5,156.76,127.41
2018,12,20,11,30,22.0,156.0,1.0,10.9,166.0,150.49,121.96
2018,12,20,11,45,24.5,163.0,1.0,10.95,174.5,156.48,126.75
2018,12,20,12,0,27.0,170.0,1.0,11.0,183.0,164.73,133.34
2018,12,20,12,15,17.5,162.0,1.0,11.05,170.5,149.54,120.69
2018,12,20,12,30,8.0,154.0,1.0,11.1,158.0,137.87,111.12
2018,12,20,12,45,7.0,147.0,1.0,11.1,150.5,130.51,105.05
2018,12,20,13,0,6.0,140.0,1.0,11.1,143.0,123.35,99.15
2018,12,20,13,15,3.0,128.5,1.0,11.1,130.0,112.2,89.99
2018,12,20,13,30,0.0,117.0,1.0,11.1,117.0,101.48,81.21
2018,12,20,13,45,0.0,104.0,1.0,11.05,104.0,90.34,71.94
2018,12,20,14,0,0.0,91.0,1.0,11.0,91.0,79.34,62.72
2018,12,20,14,15,0.0,87.0,1.0,10.9,87.0,75.63,59.69
2018,12,20,14,30,0.0,83.0,1.0,10.8,83.0,71.96,59.39
2018,12,20,14,45,0.0,69.0,1.0,10.7,69.0,60.49,49.18
2018,12,20,15,0,0.0,55.0,1.0,10.6,55.0,48.57,38.48
2018,12,20,15,15,0.0,48.0,1.0,10.6,48.0,42.36,32.83
